Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,22,7,15,14.0,3.0,0.8,3.6,3.0,0.0,0.0
2018,1,22,7,30,28.0,6.0,0.8,4.3,6.0,5.46,0.0
2018,1,22,7,45,45.0,20.0,0.75,5.0,23.0,16.66,0.0
2018,1,22,8,0,62.0,34.0,0.7,5.7,40.0,27.93,17.73
2018,1,22,8,15,93.5,51.0,0.75,6.45,65.5,41.17,31.23
2018,1,22,8,30,125.0,68.0,0.8,7.2,91.0,61.4,44.33
2018,1,22,8,45,144.0,85.5,0.85,7.95,118.5,87.86,64.47
2018,1,22,9,0,163.0,103.0,0.9,8.7,146.0,116.91,88.3
2018,1,22,9,15,114.5,119.5,0.9,9.1,152.0,132.49,104.26
2018,1,22,9,30,66.0,136.0,0.9,9.5,158.0,140.17,112.92
2018,1,22,9,45,70.5,153.0,0.85,9.9,179.0,162.41,131.7
2018,1,22,10,0,75.0,170.0,0.8,10.3,200.0,185.4,150.76
2018,1,22,10,15,96.0,186.0,0.85,10.7,228.0,215.53,175.43
2018,1,22,10,30,117.0,202.0,0.9,11.1,256.0,254.08,206.7
2018,1,22,10,45,120.5,214.5,0.95,11.45,272.5,276.72,224.78
2018,1,22,11,0,124.0,227.0,1.0,11.8,289.0,299.69,242.97
2018,1,22,11,15,101.0,231.5,1.15,12.2,283.5,288.7,233.89
2018,1,22,11,30,78.0,236.0,1.3,12.6,278.0,283.65,229.44
2018,1,22,11,45,103.5,245.5,1.4,13.0,302.5,316.75,256.12
2018,1,22,12,0,129.0,255.0,1.5,13.4,327.0,363.67,293.13
2018,1,22,12,15,155.5,257.5,1.65,13.6,344.5,394.06,317.46
2018,1,22,12,30,182.0,260.0,1.8,13.8,362.0,425.58,342.68
2018,1,22,12,45,170.0,257.5,1.9,14.05,352.5,420.24,338.29
2018,1,22,13,0,158.0,255.0,2.0,14.3,343.0,413.79,333.24
2018,1,22,13,15,178.0,248.5,1.9,14.15,345.5,429.23,346.15
2018,1,22,13,30,198.0,242.0,1.8,14.0,348.0,444.5,358.8
2018,1,22,13,45,230.0,231.0,1.7,13.85,350.0,464.42,375.43
2018,1,22,14,0,262.0,220.0,1.6,13.7,352.0,500.58,404.07
2018,1,22,14,15,306.5,199.5,1.5,13.35,346.5,518.05,419.33
2018,1,22,14,30,351.0,179.0,1.4,13.0,341.0,533.54,433.18
2018,1,22,14,45,449.5,148.5,1.3,12.7,341.0,599.45,485.78
2018,1,22,15,0,548.0,118.0,1.2,12.4,341.0,642.79,519.64
2018,1,22,15,15,619.5,96.0,1.15,11.9,325.5,676.39,545.55
2018,1,22,15,30,691.0,74.0,1.1,11.4,310.0,696.3,561.11
2018,1,22,15,45,554.0,79.0,1.05,10.95,253.0,577.59,472.67
2018,1,22,16,0,417.0,84.0,1.0,10.5,196.0,458.36,380.66
2018,1,22,16,15,361.0,72.5,1.05,10.1,157.0,391.05,326.92
2018,1,22,16,30,305.0,61.0,1.1,9.7,118.0,326.38,272.49
2018,1,22,16,45,191.5,48.0,1.1,9.3,80.5,224.37,184.51
2018,1,22,17,0,78.0,35.0,1.1,8.9,43.0,117.28,88.89
2018,1,22,17,15,53.5,21.0,1.15,8.8,25.0,71.62,0.0
2018,1,22,17,30,29.0,7.0,1.2,8.7,7.0,22.17,0.0
2018,1,22,17,45,14.5,3.5,1.25,8.6,3.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,1,23,7,15,35.5,4.5,3.15,14.15,4.5,0.0,0.0
2018,1,23,7,30,71.0,9.0,3.1,14.2,9.0,8.19,0.0
2018,1,23,7,45,159.5,20.0,3.05,14.3,32.0,15.85,0.0
2018,1,23,8,0,248.0,31.0,3.0,14.4,55.0,25.36,15.01
2018,1,23,8,15,404.5,38.0,3.05,14.65,101.5,30.2,20.63
2018,1,23,8,30,561.0,45.0,3.1,14.9,148.0,60.65,31.13
2018,1,23,8,45,566.5,52.0,3.15,15.15,179.5,104.66,58.97
2018,1,23,9,0,572.0,59.0,3.2,15.4,211.0,149.04,95.29
2018,1,23,9,15,578.5,72.5,3.4,15.6,248.5,200.0,140.63
2018,1,23,9,30,585.0,86.0,3.6,15.8,286.0,251.35,187.3
2018,1,23,9,45,711.0,75.5,3.75,16.05,346.0,320.21,245.41
2018,1,23,10,0,837.0,65.0,3.9,16.3,406.0,401.94,314.38
2018,1,23,10,15,872.0,64.0,4.0,16.35,444.0,462.39,367.17
2018,1,23,10,30,907.0,63.0,4.1,16.4,482.0,524.72,420.3
2018,1,23,10,45,924.0,63.0,4.25,16.45,511.0,579.52,466.54
2018,1,23,11,0,941.0,63.0,4.4,16.5,540.0,633.51,511.2
2018,1,23,11,15,950.5,63.5,4.4,16.45,561.0,682.16,550.42
2018,1,23,11,30,960.0,64.0,4.4,16.4,582.0,728.79,586.85
2018,1,23,11,45,965.5,64.0,4.4,16.35,594.5,769.73,616.77
2018,1,23,12,0,971.0,64.0,4.4,16.3,607.0,807.88,644.49
2018,1,23,12,15,971.0,65.0,4.3,16.25,611.0,839.96,666.98
2018,1,23,12,30,971.0,66.0,4.2,16.2,615.0,868.62,687.13
2018,1,23,12,45,968.0,66.5,4.15,16.15,611.0,890.65,702.81
2018,1,23,13,0,965.0,67.0,4.1,16.1,607.0,908.92,715.91
2018,1,23,13,15,958.5,66.5,4.0,16.0,594.0,919.11,723.22
2018,1,23,13,30,952.0,66.0,3.9,15.9,581.0,925.37,727.91
2018,1,23,13,45,944.5,65.0,3.8,15.85,561.0,926.19,728.76
2018,1,23,14,0,937.0,64.0,3.7,15.8,541.0,923.15,727.04
2018,1,23,14,15,925.5,63.5,3.6,15.55,514.5,913.44,721.26
2018,1,23,14,30,914.0,63.0,3.5,15.3,488.0,900.11,713.02
2018,1,23,14,45,897.5,61.0,3.35,15.1,454.5,876.89,697.25
2018,1,23,15,0,881.0,59.0,3.2,14.9,421.0,850.49,679.14
2018,1,23,15,15,858.0,57.0,3.0,14.45,382.0,815.66,654.97
2018,1,23,15,30,835.0,55.0,2.8,14.0,343.0,778.49,628.62
2018,1,23,15,45,800.5,51.5,2.55,13.5,299.5,735.52,597.01
2018,1,23,16,0,766.0,48.0,2.3,13.0,256.0,683.3,557.29
2018,1,23,16,15,713.5,44.0,2.1,12.05,210.5,616.21,505.67
2018,1,23,16,30,661.0,40.0,1.9,11.1,165.0,549.93,452.1
2018,1,23,16,45,573.0,34.5,1.7,10.2,121.5,459.18,375.9
2018,1,23,17,0,485.0,29.0,1.5,9.3,78.0,372.45,291.39
2018,1,23,17,15,307.0,19.5,1.5,8.9,45.0,230.37,34.29
2018,1,23,17,30,129.0,10.0,1.5,8.5,12.0,79.63,0.0
2018,1,23,17,45,64.5,5.0,1.5,8.1,6.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.95,-0.05,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.85,-1.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.8,-1.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,0.8,-1.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,1,24,7,15,22.0,4.0,0.9,-0.4,4.0,0.0,0.0
2018,1,24,7,30,44.0,8.0,1.0,0.6,8.0,7.28,0.0
2018,1,24,7,45,77.5,21.0,1.1,1.65,26.5,17.05,0.0
2018,1,24,8,0,111.0,34.0,1.2,2.7,45.0,27.28,17.73
2018,1,24,8,15,249.0,47.5,1.35,3.35,89.0,36.51,27.48
2018,1,24,8,30,387.0,61.0,1.5,4.0,133.0,65.28,41.36
2018,1,24,8,45,537.5,61.5,1.6,4.65,190.0,110.04,67.35
2018,1,24,9,0,688.0,62.0,1.7,5.3,247.0,170.71,112.16
2018,1,24,9,15,739.5,65.5,1.65,5.7,294.0,231.09,165.3
2018,1,24,9,30,791.0,69.0,1.6,6.1,341.0,294.62,222.64
2018,1,24,9,45,818.5,71.5,1.55,6.5,381.0,353.88,276.89
2018,1,24,10,0,846.0,74.0,1.5,6.9,421.0,414.86,331.25
2018,1,24,10,15,865.0,76.0,1.45,7.2,455.0,472.9,381.77
2018,1,24,10,30,884.0,78.0,1.4,7.5,489.0,531.07,430.57
2018,1,24,10,45,897.5,79.5,1.4,7.85,517.0,585.52,475.01
2018,1,24,11,0,911.0,81.0,1.4,8.2,545.0,635.96,515.04
2018,1,24,11,15,919.5,82.0,1.4,8.45,565.5,683.65,551.95
2018,1,24,11,30,928.0,83.0,1.4,8.7,586.0,729.34,586.37
2018,1,24,11,45,934.0,83.0,1.45,9.0,598.5,769.88,615.12
2018,1,24,12,0,940.0,83.0,1.5,9.3,611.0,807.77,641.44
2018,1,24,12,15,944.0,82.0,1.55,9.45,616.0,840.09,664.04
2018,1,24,12,30,948.0,81.0,1.6,9.6,621.0,869.24,684.44
2018,1,24,12,45,950.0,79.5,1.65,9.8,617.5,892.82,700.86
2018,1,24,13,0,952.0,78.0,1.7,10.0,614.0,912.85,714.95
2018,1,24,13,15,947.0,77.5,1.75,10.05,602.0,924.39,723.69
2018,1,24,13,30,942.0,77.0,1.8,10.1,590.0,932.08,730.01
2018,1,24,13,45,933.0,76.5,1.85,10.15,570.0,932.38,731.4
2018,1,24,14,0,924.0,76.0,1.9,10.2,550.0,928.85,730.35
2018,1,24,14,15,909.0,75.0,1.95,10.15,521.5,915.61,722.89
2018,1,24,14,30,894.0,74.0,2.0,10.1,493.0,898.79,713.04
2018,1,24,14,45,875.5,72.0,2.0,10.0,459.0,882.86,703.43
2018,1,24,15,0,857.0,70.0,2.0,9.9,425.0,854.96,685.11
2018,1,24,15,15,831.5,67.5,1.85,9.45,385.5,817.5,659.03
2018,1,24,15,30,806.0,65.0,1.7,9.0,346.0,777.61,630.72
2018,1,24,15,45,768.0,62.0,1.5,8.5,302.5,724.88,591.7
2018,1,24,16,0,730.0,59.0,1.3,8.0,259.0,670.94,550.61
2018,1,24,16,15,674.0,54.0,1.2,6.95,213.5,600.37,496.97
2018,1,24,16,30,618.0,49.0,1.1,5.9,168.0,538.67,447.5
2018,1,24,16,45,526.0,42.0,1.05,4.8,124.0,445.15,369.28
2018,1,24,17,0,434.0,35.0,1.0,3.7,80.0,356.69,285.51
2018,1,24,17,15,266.0,23.0,1.1,3.6,46.0,211.1,63.53
2018,1,24,17,30,98.0,11.0,1.2,3.5,12.0,63.79,0.0
2018,1,24,17,45,49.0,5.5,1.3,3.4,6.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.65,1.85,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.85,-1.7,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.75,-2.25,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.7,-2.65,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.7,-2.95,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.75,-3.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.8,-3.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.8,-3.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.75,-3.55,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,1,25,7,15,57.5,5.5,0.9,-2.55,6.0,0.0,0.0
2018,1,25,7,30,115.0,11.0,1.1,-1.7,12.0,10.01,0.0
2018,1,25,7,45,236.5,21.5,1.25,-0.85,40.0,18.12,0.0
2018,1,25,8,0,358.0,32.0,1.4,0.0,68.0,26.3,17.25
2018,1,25,8,15,493.0,39.0,1.5,0.6,116.0,31.15,22.94
2018,1,25,8,30,628.0,46.0,1.6,1.2,164.0,66.7,36.67
2018,1,25,8,45,691.5,50.0,1.75,1.85,211.5,117.74,68.03
2018,1,25,9,0,755.0,54.0,1.9,2.5,259.0,176.18,115.05
2018,1,25,9,15,792.5,57.0,1.9,2.95,303.0,234.82,168.21
2018,1,25,9,30,830.0,60.0,1.9,3.4,347.0,296.96,225.96
2018,1,25,9,45,856.0,61.5,1.85,3.85,387.0,356.85,281.8
2018,1,25,10,0,882.0,63.0,1.8,4.3,427.0,418.0,337.34
2018,1,25,10,15,899.5,65.0,1.8,4.7,461.5,476.56,389.33
2018,1,25,10,30,917.0,67.0,1.8,5.1,496.0,535.0,439.44
2018,1,25,10,45,929.5,68.0,1.75,5.5,524.0,589.21,484.27
2018,1,25,11,0,942.0,69.0,1.7,5.9,552.0,642.2,526.55
2018,1,25,11,15,950.0,69.0,1.65,6.25,572.0,689.71,563.37
2018,1,25,11,30,958.0,69.0,1.6,6.6,592.0,735.06,597.11
2018,1,25,11,45,963.5,69.0,1.6,6.95,604.5,776.22,625.65
2018,1,25,12,0,969.0,69.0,1.6,7.3,617.0,814.6,651.9
2018,1,25,12,15,968.5,70.5,1.55,7.55,621.5,847.08,673.34
2018,1,25,12,30,968.0,72.0,1.5,7.8,626.0,876.12,692.22
2018,1,25,12,45,964.0,73.0,1.45,8.0,622.0,898.11,706.19
2018,1,25,13,0,960.0,74.0,1.4,8.2,618.0,916.32,717.6
2018,1,25,13,15,956.5,73.0,1.35,8.35,606.0,928.67,725.18
2018,1,25,13,30,953.0,72.0,1.3,8.5,594.0,937.15,730.25
2018,1,25,13,45,947.0,70.5,1.25,8.6,574.5,938.9,731.01
2018,1,25,14,0,941.0,69.0,1.2,8.7,555.0,936.75,729.32
2018,1,25,14,15,930.5,68.0,1.15,8.65,528.5,927.42,723.28
2018,1,25,14,30,920.0,67.0,1.1,8.6,502.0,914.41,714.91
2018,1,25,14,45,904.5,64.5,1.0,8.55,468.0,891.44,698.85
2018,1,25,15,0,889.0,62.0,0.9,8.5,434.0,865.19,680.58
2018,1,25,15,15,866.5,60.0,0.8,8.15,395.0,830.67,657.04
2018,1,25,15,30,844.0,58.0,0.7,7.8,356.0,801.73,637.16
2018,1,25,15,45,810.0,55.0,0.6,7.4,312.0,751.45,601.35
2018,1,25,16,0,776.0,52.0,0.5,7.0,268.0,699.82,563.65
2018,1,25,16,15,721.5,47.5,0.55,6.65,221.0,629.91,512.66
2018,1,25,16,30,667.0,43.0,0.6,6.3,174.0,560.84,459.39
2018,1,25,16,45,581.5,37.0,0.6,5.95,129.5,470.32,385.29
2018,1,25,17,0,496.0,31.0,0.6,5.6,85.0,383.63,305.03
2018,1,25,17,15,330.0,22.0,0.6,5.45,50.5,250.96,103.24
2018,1,25,17,30,164.0,13.0,0.6,5.3,16.0,102.13,0.0
2018,1,25,17,45,82.0,6.5,0.6,5.1,8.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,0.95,-2.1,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.9,-2.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,-2.45,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,-2.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,1,26,7,15,43.5,5.0,0.8,-1.05,5.5,0.0,0.0
2018,1,26,7,30,87.0,10.0,0.8,-0.2,11.0,9.1,0.0
2018,1,26,7,45,153.5,22.5,0.8,0.65,34.0,17.8,0.0
2018,1,26,8,0,220.0,35.0,0.8,1.5,57.0,27.3,18.16
2018,1,26,8,15,252.5,50.0,0.75,2.2,88.0,38.38,29.42
2018,1,26,8,30,285.0,65.0,0.7,2.9,119.0,63.88,43.16
2018,1,26,8,45,412.0,71.0,0.65,3.6,171.5,103.29,67.24
2018,1,26,9,0,539.0,77.0,0.6,4.3,224.0,159.77,109.51
2018,1,26,9,15,670.0,70.5,0.75,5.25,284.0,218.48,156.9
2018,1,26,9,30,801.0,64.0,0.9,6.2,344.0,292.83,219.73
2018,1,26,9,45,716.0,85.5,1.05,7.15,356.5,332.01,259.45
2018,1,26,10,0,631.0,107.0,1.2,8.1,369.0,362.12,289.56
2018,1,26,10,15,607.5,121.5,1.3,8.75,390.0,402.89,325.64
2018,1,26,10,30,584.0,136.0,1.4,9.4,411.0,440.08,357.32
2018,1,26,10,45,544.5,154.5,1.5,10.05,422.5,464.91,378.09
2018,1,26,11,0,505.0,173.0,1.6,10.7,434.0,488.98,397.25
2018,1,26,11,15,489.0,185.0,1.65,11.0,445.5,516.93,419.23
2018,1,26,11,30,473.0,197.0,1.7,11.3,457.0,542.3,438.65
2018,1,26,11,45,456.0,206.5,1.75,11.6,461.5,561.84,453.3
2018,1,26,12,0,439.0,216.0,1.8,11.9,466.0,578.76,465.76
2018,1,26,12,15,436.0,219.0,1.8,12.0,469.0,597.34,479.74
2018,1,26,12,30,433.0,222.0,1.8,12.1,472.0,614.1,492.25
2018,1,26,12,45,440.0,218.5,1.85,12.2,471.0,630.41,505.02
2018,1,26,13,0,447.0,215.0,1.9,12.3,470.0,645.09,516.58
2018,1,26,13,15,459.5,207.5,1.9,12.2,465.0,658.38,527.46
2018,1,26,13,30,472.0,200.0,1.9,12.1,460.0,669.83,537.04
2018,1,26,13,45,444.5,198.5,1.95,12.05,437.0,650.48,523.17
2018,1,26,14,0,417.0,197.0,2.0,12.0,414.0,628.8,507.73
2018,1,26,14,15,383.5,192.5,1.9,11.7,384.5,579.22,471.06
2018,1,26,14,30,350.0,188.0,1.8,11.4,355.0,545.57,445.89
2018,1,26,14,45,344.0,175.0,1.7,11.15,330.0,524.37,430.7
2018,1,26,15,0,338.0,162.0,1.6,10.9,305.0,501.74,414.15
2018,1,26,15,15,321.5,148.5,1.45,10.2,274.5,468.19,389.02
2018,1,26,15,30,305.0,135.0,1.3,9.5,244.0,433.9,362.88
2018,1,26,15,45,229.0,123.5,1.15,8.75,199.5,353.79,297.84
2018,1,26,16,0,153.0,112.0,1.0,8.0,155.0,262.33,221.99
2018,1,26,16,15,141.0,93.0,1.0,7.05,127.5,227.24,193.21
2018,1,26,16,30,129.0,74.0,1.0,6.1,100.0,192.07,162.93
2018,1,26,16,45,106.5,57.0,1.0,5.15,74.5,153.16,128.1
2018,1,26,17,0,84.0,40.0,1.0,4.2,49.0,115.19,92.24
2018,1,26,17,15,60.5,25.0,1.05,3.95,30.0,84.98,39.87
2018,1,26,17,30,37.0,10.0,1.1,3.7,11.0,29.54,0.0
2018,1,26,17,45,18.5,5.0,1.1,3.45,5.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.75,-0.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,-0.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,1,27,7,15,10.0,2.0,0.85,0.65,2.0,0.0,0.0
2018,1,27,7,30,20.0,4.0,1.0,1.6,4.0,3.64,0.0
2018,1,27,7,45,10.0,7.5,1.1,2.5,7.5,6.79,0.0
2018,1,27,8,0,0.0,11.0,1.2,3.4,11.0,9.66,2.77
2018,1,27,8,15,0.0,15.0,1.25,4.15,15.0,13.18,6.35
2018,1,27,8,30,0.0,19.0,1.3,4.9,19.0,16.7,9.1
2018,1,27,8,45,0.0,25.5,1.3,5.65,25.5,22.44,14.24
2018,1,27,9,0,0.0,32.0,1.3,6.4,32.0,28.18,19.32
2018,1,27,9,15,20.0,64.5,1.4,7.35,71.5,62.07,48.15
2018,1,27,9,30,40.0,97.0,1.5,8.3,111.0,98.06,78.56
2018,1,27,9,45,25.5,113.5,1.6,9.25,123.0,110.94,89.75
2018,1,27,10,0,11.0,130.0,1.7,10.2,135.0,119.99,97.26
2018,1,27,10,15,8.5,124.0,1.85,11.0,128.0,114.32,92.09
2018,1,27,10,30,6.0,118.0,2.0,11.8,121.0,108.2,86.56
2018,1,27,10,45,13.0,150.5,2.15,12.6,157.0,142.5,114.87
2018,1,27,11,0,20.0,183.0,2.3,13.4,193.0,178.26,143.91
2018,1,27,11,15,35.5,203.5,2.45,13.9,222.5,217.1,175.44
2018,1,27,11,30,51.0,224.0,2.6,14.4,252.0,251.62,203.17
2018,1,27,11,45,50.0,221.0,2.7,14.9,249.0,251.19,202.38
2018,1,27,12,0,49.0,218.0,2.8,15.4,246.0,250.48,201.47
2018,1,27,12,15,37.5,216.5,2.75,15.4,238.0,242.86,195.0
2018,1,27,12,30,26.0,215.0,2.7,15.4,230.0,222.41,178.24
2018,1,27,12,45,16.0,193.5,2.65,15.4,202.5,193.52,154.71
2018,1,27,13,0,6.0,172.0,2.6,15.4,175.0,164.18,130.65
2018,1,27,13,15,3.0,151.0,2.45,15.25,152.5,141.15,111.92
2018,1,27,13,30,0.0,130.0,2.3,15.1,130.0,118.15,93.07
2018,1,27,13,45,4.0,130.5,2.1,14.95,132.5,122.59,97.09
2018,1,27,14,0,8.0,131.0,1.9,14.8,135.0,127.18,101.21
2018,1,27,14,15,9.5,140.0,1.7,14.45,144.5,138.44,110.82
2018,1,27,14,30,11.0,149.0,1.5,14.1,154.0,150.39,121.0
2018,1,27,14,45,28.0,152.0,1.3,13.75,164.0,182.89,148.73
2018,1,27,15,0,45.0,155.0,1.1,13.4,174.0,204.33,167.17
2018,1,27,15,15,60.0,141.0,1.05,13.0,164.0,202.34,166.62
2018,1,27,15,30,75.0,127.0,1.0,12.6,154.0,199.61,165.46
2018,1,27,15,45,37.5,94.5,0.95,12.15,108.0,128.84,105.71
2018,1,27,16,0,0.0,62.0,0.9,11.7,62.0,55.29,42.13
2018,1,27,16,15,0.0,48.0,0.9,11.2,48.0,42.36,31.1
2018,1,27,16,30,0.0,34.0,0.9,10.7,34.0,29.96,20.29
2018,1,27,16,45,0.0,25.0,0.95,10.25,25.0,22.01,13.22
2018,1,27,17,0,0.0,16.0,1.0,9.8,16.0,14.06,6.06
2018,1,27,17,15,9.0,10.5,1.0,9.6,10.5,14.8,3.18
2018,1,27,17,30,18.0,5.0,1.0,9.4,5.0,14.53,0.0
2018,1,27,17,45,9.0,2.5,1.0,9.2,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.0,0.6,8.0,1.0,0.0,0.0
2018,1,28,7,30,0.0,2.0,0.6,8.2,2.0,1.82,0.0
2018,1,28,7,45,0.0,6.0,0.6,8.35,6.0,5.26,0.0
2018,1,28,8,0,0.0,10.0,0.6,8.5,10.0,8.78,1.92
2018,1,28,8,15,0.0,13.5,0.65,8.75,13.5,11.85,5.01
2018,1,28,8,30,0.0,17.0,0.7,9.0,17.0,14.94,7.38
2018,1,28,8,45,0.0,22.5,0.8,9.2,22.5,19.79,11.7
2018,1,28,9,0,0.0,28.0,0.9,9.4,28.0,24.65,15.99
2018,1,28,9,15,0.0,30.5,0.9,9.55,30.5,26.86,17.91
2018,1,28,9,30,0.0,33.0,0.9,9.7,33.0,29.07,19.81
2018,1,28,9,45,0.0,42.0,0.95,9.85,42.0,37.04,26.67
2018,1,28,10,0,0.0,51.0,1.0,10.0,51.0,45.02,33.48
2018,1,28,10,15,0.0,61.0,1.0,10.2,61.0,53.9,41.0
2018,1,28,10,30,0.0,71.0,1.0,10.4,71.0,62.79,48.47
2018,1,28,10,45,0.0,68.5,0.95,10.6,68.5,60.58,46.44
2018,1,28,11,0,0.0,66.0,0.9,10.8,66.0,58.37,44.44
2018,1,28,11,15,0.0,74.0,0.85,11.05,74.0,65.49,50.37
2018,1,28,11,30,0.0,82.0,0.8,11.3,82.0,72.61,56.26
2018,1,28,11,45,0.0,78.5,0.8,11.5,78.5,69.51,53.53
2018,1,28,12,0,0.0,75.0,0.8,11.7,75.0,66.4,50.84
2018,1,28,12,15,0.0,80.0,0.75,11.85,80.0,70.85,54.54
2018,1,28,12,30,0.0,85.0,0.7,12.0,85.0,75.3,58.22
2018,1,28,12,45,0.0,92.5,0.65,12.1,92.5,82.02,63.81
2018,1,28,13,0,0.0,100.0,0.6,12.2,100.0,89.03,69.64
2018,1,28,13,15,0.0,90.5,0.5,12.2,90.5,80.19,62.26
2018,1,28,13,30,0.0,81.0,0.4,12.2,81.0,71.73,55.25
2018,1,28,13,45,0.0,69.0,0.3,12.15,69.0,61.05,46.36
2018,1,28,14,0,0.0,57.0,0.2,12.1,57.0,50.38,37.45
2018,1,28,14,15,0.0,52.0,0.25,12.0,52.0,45.94,33.78
2018,1,28,14,30,0.0,47.0,0.3,11.9,47.0,41.5,30.07
2018,1,28,14,45,0.0,43.5,0.3,11.8,43.5,38.39,27.49
2018,1,28,15,0,0.0,40.0,0.3,11.7,40.0,35.28,24.9
2018,1,28,15,15,0.0,30.5,0.35,11.45,30.5,26.87,17.72
2018,1,28,15,30,0.0,21.0,0.4,11.2,21.0,18.48,10.49
2018,1,28,15,45,0.0,21.5,0.45,10.95,21.5,18.92,10.9
2018,1,28,16,0,0.0,22.0,0.5,10.7,22.0,19.35,11.3
2018,1,28,16,15,0.0,19.0,0.55,10.5,19.0,16.7,8.96
2018,1,28,16,30,0.0,16.0,0.6,10.3,16.0,14.06,6.59
2018,1,28,16,45,0.0,13.0,0.65,10.1,13.0,11.41,4.18
2018,1,28,17,0,0.0,10.0,0.7,9.9,10.0,8.78,1.69
2018,1,28,17,15,0.0,6.5,0.75,9.85,6.5,5.7,0.0
2018,1,28,17,30,0.0,3.0,0.8,9.8,3.0,2.73,0.0
2018,1,28,17,45,0.0,1.5,0.85,9.8,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,29,7,15,3.0,2.0,2.45,6.25,2.0,0.0,0.0
2018,1,29,7,30,6.0,4.0,2.5,6.3,4.0,3.64,0.0
2018,1,29,7,45,3.0,8.0,2.55,6.35,8.0,7.16,0.0
2018,1,29,8,0,0.0,12.0,2.6,6.4,12.0,10.54,3.51
2018,1,29,8,15,0.0,19.0,2.65,6.45,19.0,16.7,9.45
2018,1,29,8,30,0.0,26.0,2.7,6.5,26.0,22.88,14.42
2018,1,29,8,45,0.0,32.5,2.75,6.55,32.5,28.62,19.6
2018,1,29,9,0,0.0,39.0,2.8,6.6,39.0,34.37,24.73
2018,1,29,9,15,0.0,34.5,2.9,6.6,34.5,30.39,21.22
2018,1,29,9,30,0.0,30.0,3.0,6.6,30.0,26.42,17.69
2018,1,29,9,45,0.0,34.0,3.1,6.65,34.0,29.97,20.76
2018,1,29,10,0,0.0,38.0,3.2,6.7,38.0,33.51,23.81
2018,1,29,10,15,0.0,53.5,3.2,6.65,53.5,47.25,35.75
2018,1,29,10,30,0.0,69.0,3.2,6.6,69.0,61.02,47.63
2018,1,29,10,45,2.0,94.0,3.25,6.55,95.0,84.49,67.85
2018,1,29,11,0,4.0,119.0,3.3,6.5,121.0,108.65,88.5
2018,1,29,11,15,8.5,127.5,3.3,6.45,132.0,119.68,97.9
2018,1,29,11,30,13.0,136.0,3.3,6.4,143.0,131.16,107.73
2018,1,29,11,45,6.5,103.5,3.25,6.4,107.0,96.82,78.2
2018,1,29,12,0,0.0,71.0,3.2,6.4,71.0,62.85,48.82
2018,1,29,12,15,0.0,72.0,3.2,6.45,72.0,63.74,49.58
2018,1,29,12,30,0.0,73.0,3.2,6.5,73.0,64.63,50.33
2018,1,29,12,45,0.0,82.0,3.2,6.55,82.0,72.63,57.21
2018,1,29,13,0,0.0,91.0,3.2,6.6,91.0,80.64,64.08
2018,1,29,13,15,0.0,88.0,3.15,6.7,88.0,77.97,61.79
2018,1,29,13,30,0.0,85.0,3.1,6.8,85.0,75.29,59.53
2018,1,29,13,45,0.0,91.0,3.05,6.9,91.0,80.71,64.23
2018,1,29,14,0,0.0,97.0,3.0,7.0,97.0,86.5,69.25
2018,1,29,14,15,0.0,102.0,2.95,7.0,102.0,91.52,73.67
2018,1,29,14,30,0.0,107.0,2.9,7.0,107.0,96.8,78.33
2018,1,29,14,45,0.0,103.5,2.8,7.05,103.5,93.8,75.89
2018,1,29,15,0,0.0,100.0,2.7,7.1,100.0,90.9,73.54
2018,1,29,15,15,1.5,93.5,2.55,6.95,94.0,86.31,69.85
2018,1,29,15,30,3.0,87.0,2.4,6.8,88.0,81.75,66.14
2018,1,29,15,45,40.5,98.5,2.2,6.65,110.5,135.88,114.67
2018,1,29,16,0,78.0,110.0,2.0,6.5,133.0,185.06,157.98
2018,1,29,16,15,69.5,95.0,1.75,5.8,113.0,161.52,137.38
2018,1,29,16,30,61.0,80.0,1.5,5.1,93.0,138.61,116.99
2018,1,29,16,45,63.0,61.0,1.25,4.4,71.5,128.17,106.95
2018,1,29,17,0,65.0,42.0,1.0,3.7,50.0,103.95,84.01
2018,1,29,17,15,32.5,25.5,0.95,3.3,29.5,59.18,36.03
2018,1,29,17,30,0.0,9.0,0.9,2.9,9.0,8.19,0.0
2018,1,29,17,45,0.0,4.5,0.9,2.5,4.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.75,0.4,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.65,0.35,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.55,0.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.5,0.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.55,0.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,0.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.55,0.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.65,0.35,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.55,0.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.15,-0.6,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,-1.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.6,-1.3,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.7,-1.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,1,30,7,15,76.5,7.0,2.75,-1.95,8.5,0.0,0.0
2018,1,30,7,30,153.0,14.0,2.9,-1.7,17.0,12.73,0.0
2018,1,30,7,45,319.5,24.5,3.05,-1.45,53.0,20.63,5.6
2018,1,30,8,0,486.0,35.0,3.2,-1.2,89.0,28.84,20.16
2018,1,30,8,15,582.5,41.5,3.35,-0.85,137.0,36.24,27.9
2018,1,30,8,30,679.0,48.0,3.5,-0.5,185.0,70.38,38.85
2018,1,30,8,45,737.5,52.0,3.6,-0.15,234.0,124.43,72.52
2018,1,30,9,0,796.0,56.0,3.7,0.2,283.0,185.31,122.52
2018,1,30,9,15,832.0,59.0,3.75,0.5,329.0,246.57,179.16
2018,1,30,9,30,868.0,62.0,3.8,0.8,375.0,311.14,240.55
2018,1,30,9,45,894.0,63.0,3.8,1.15,416.5,373.77,300.36
2018,1,30,10,0,920.0,64.0,3.8,1.5,458.0,436.74,359.26
2018,1,30,10,15,936.0,66.0,3.85,1.75,493.5,497.21,414.84
2018,1,30,10,30,952.0,68.0,3.9,2.0,529.0,557.35,468.46
2018,1,30,10,45,963.5,68.5,3.9,2.25,557.5,612.75,516.51
2018,1,30,11,0,975.0,69.0,3.9,2.5,586.0,666.74,561.97
2018,1,30,11,15,982.5,70.5,3.9,2.7,607.5,717.57,603.74
2018,1,30,11,30,990.0,72.0,3.9,2.9,629.0,766.15,642.08
2018,1,30,11,45,994.0,72.0,3.85,3.05,642.0,807.99,672.9
2018,1,30,12,0,998.0,72.0,3.8,3.2,655.0,846.83,701.19
2018,1,30,12,15,1000.0,72.5,3.8,3.25,660.0,881.49,726.68
2018,1,30,12,30,1002.0,73.0,3.8,3.3,665.0,912.7,749.56
2018,1,30,12,45,1001.0,72.5,3.8,3.35,661.5,936.59,767.02
2018,1,30,13,0,1000.0,72.0,3.8,3.4,658.0,956.62,781.78
2018,1,30,13,15,996.5,71.5,3.75,3.35,646.0,970.52,792.1
2018,1,30,13,30,993.0,71.0,3.7,3.3,634.0,980.38,799.65
2018,1,30,13,45,955.5,77.0,3.7,3.2,604.5,963.81,788.45
2018,1,30,14,0,918.0,83.0,3.7,3.1,575.0,943.0,774.44
2018,1,30,14,15,922.0,78.0,3.65,2.9,552.0,942.02,775.26
2018,1,30,14,30,926.0,73.0,3.6,2.7,529.0,937.11,773.13
2018,1,30,14,45,929.5,67.5,3.55,2.5,499.5,927.14,767.36
2018,1,30,15,0,933.0,62.0,3.5,2.3,470.0,913.19,758.7
2018,1,30,15,15,912.5,59.5,3.35,1.95,429.5,878.78,734.18
2018,1,30,15,30,892.0,57.0,3.2,1.6,389.0,841.61,707.33
2018,1,30,15,45,867.0,54.0,3.1,1.25,345.0,797.64,674.88
2018,1,30,16,0,842.0,51.0,3.0,0.9,301.0,751.9,640.03
2018,1,30,16,15,800.0,47.0,2.7,0.25,253.5,696.91,595.83
2018,1,30,16,30,758.0,43.0,2.4,-0.4,206.0,634.47,543.48
2018,1,30,16,45,682.5,38.5,2.05,-1.05,158.0,548.48,468.91
2018,1,30,17,0,607.0,34.0,1.7,-1.7,110.0,465.1,391.03
2018,1,30,17,15,441.5,26.5,1.65,-2.1,69.0,324.26,233.31
2018,1,30,17,30,276.0,19.0,1.6,-2.5,28.0,171.91,0.0
2018,1,30,17,45,138.0,9.5,1.5,-2.9,14.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.35,-4.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.3,-4.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.3,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.05,-5.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,-5.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,-5.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,-6.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.75,-6.2,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.65,-6.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.6,-6.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.6,-6.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.6,-6.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.6,-6.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.55,-6.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.5,-5.9,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.5,-5.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.5,-5.65,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.4,-5.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.4,-5.15,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.45,-5.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.55,-4.85,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,1,31,7,15,39.0,5.5,0.65,-4.1,6.5,0.0,0.0
2018,1,31,7,30,78.0,11.0,0.7,-3.5,13.0,10.01,0.0
2018,1,31,7,45,114.5,26.0,0.8,-2.9,35.5,20.43,6.82
2018,1,31,8,0,151.0,41.0,0.9,-2.3,58.0,32.67,23.89
2018,1,31,8,15,236.5,54.5,0.95,-1.65,96.0,41.56,33.02
2018,1,31,8,30,322.0,68.0,1.0,-1.0,134.0,67.62,46.19
2018,1,31,8,45,520.5,63.5,1.1,-0.3,200.0,109.68,69.08
2018,1,31,9,0,719.0,59.0,1.2,0.4,266.0,175.61,116.97
2018,1,31,9,15,777.5,59.0,1.25,0.9,314.5,234.59,169.52
2018,1,31,9,30,836.0,59.0,1.3,1.4,363.0,299.54,228.93
2018,1,31,9,45,843.5,64.0,1.4,1.9,399.5,357.51,283.75
2018,1,31,10,0,851.0,69.0,1.5,2.4,436.0,415.01,336.76
2018,1,31,10,15,879.0,68.0,1.6,2.8,473.0,474.24,389.49
2018,1,31,10,30,907.0,67.0,1.7,3.2,510.0,534.49,441.49
2018,1,31,10,45,886.0,76.5,1.8,3.6,528.5,579.23,479.63
2018,1,31,11,0,865.0,86.0,1.9,4.0,547.0,622.74,515.45
2018,1,31,11,15,806.5,106.5,2.0,4.35,549.0,647.25,535.18
2018,1,31,11,30,748.0,127.0,2.1,4.7,551.0,666.9,550.42
2018,1,31,11,45,621.0,169.0,2.2,5.0,526.0,650.15,536.09
2018,1,31,12,0,494.0,211.0,2.3,5.3,501.0,617.81,509.4
2018,1,31,12,15,504.0,209.0,2.35,5.5,507.0,643.26,529.83
2018,1,31,12,30,514.0,207.0,2.4,5.7,513.0,667.29,548.57
2018,1,31,12,45,541.0,198.0,2.45,5.9,518.5,696.4,571.58
2018,1,31,13,0,568.0,189.0,2.5,6.1,524.0,724.17,593.46
2018,1,31,13,15,576.0,181.0,2.55,6.2,515.5,734.67,602.22
2018,1,31,13,30,584.0,173.0,2.6,6.3,507.0,742.73,609.36
2018,1,31,13,45,700.5,136.0,2.65,6.4,523.5,820.77,668.65
2018,1,31,14,0,817.0,99.0,2.7,6.5,540.0,881.93,714.05
2018,1,31,14,15,785.5,102.0,2.65,6.4,509.5,858.7,697.29
2018,1,31,14,30,754.0,105.0,2.6,6.3,479.0,838.31,683.48
2018,1,31,14,45,809.5,86.0,2.6,6.25,464.0,854.55,697.15
2018,1,31,15,0,865.0,67.0,2.6,6.2,449.0,862.01,704.07
2018,1,31,15,15,842.5,65.0,2.4,5.7,410.0,836.24,685.87
2018,1,31,15,30,820.0,63.0,2.2,5.2,371.0,799.13,659.17
2018,1,31,15,45,787.0,60.0,1.95,4.75,327.5,749.79,622.14
2018,1,31,16,0,754.0,57.0,1.7,4.3,284.0,699.06,583.11
2018,1,31,16,15,661.5,57.0,1.65,3.55,232.5,611.37,515.94
2018,1,31,16,30,569.0,57.0,1.6,2.8,181.0,522.25,444.73
2018,1,31,16,45,400.5,50.5,1.5,2.05,127.5,376.27,321.74
2018,1,31,17,0,232.0,44.0,1.4,1.3,74.0,241.74,203.22
2018,1,31,17,15,160.0,30.0,1.45,1.05,46.5,171.22,125.32
2018,1,31,17,30,88.0,16.0,1.5,0.8,19.0,64.02,0.0
2018,1,31,17,45,44.0,8.0,1.5,0.6,9.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.55,0.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.7,-0.75,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.65,-1.3,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.55,-1.75,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.5,-2.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.45,-2.1,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.45,-2.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
