Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,22,6,45,18.5,2.5,1.55,15.6,2.5,0.0,0.0
2018,2,22,7,0,37.0,5.0,1.7,16.0,5.0,4.55,0.0
2018,2,22,7,15,163.0,16.5,1.85,16.55,30.5,13.51,0.0
2018,2,22,7,30,289.0,28.0,2.0,17.1,56.0,22.59,12.67
2018,2,22,7,45,269.0,26.5,2.15,17.65,64.5,19.92,11.58
2018,2,22,8,0,249.0,25.0,2.3,18.2,73.0,17.92,10.08
2018,2,22,8,15,124.5,34.5,2.5,18.8,58.5,25.03,16.42
2018,2,22,8,30,0.0,44.0,2.7,19.4,44.0,38.8,27.09
2018,2,22,8,45,0.0,55.0,2.9,20.0,55.0,48.56,35.16
2018,2,22,9,0,0.0,66.0,3.1,20.6,66.0,58.33,43.12
2018,2,22,9,15,0.0,69.5,3.15,21.0,69.5,61.44,45.51
2018,2,22,9,30,0.0,73.0,3.2,21.4,73.0,64.56,47.87
2018,2,22,9,45,6.0,75.0,3.25,21.8,78.0,68.61,50.88
2018,2,22,10,0,12.0,77.0,3.3,22.2,83.0,74.45,55.45
2018,2,22,10,15,12.0,67.5,3.3,22.45,74.0,66.77,49.11
2018,2,22,10,30,12.0,58.0,3.3,22.7,65.0,58.96,42.7
2018,2,22,10,45,6.5,88.0,3.3,22.95,92.0,81.85,61.05
2018,2,22,11,0,1.0,118.0,3.3,23.2,119.0,105.61,79.81
2018,2,22,11,15,9.0,173.5,3.3,23.4,179.5,161.99,124.52
2018,2,22,11,30,17.0,229.0,3.3,23.6,240.0,220.53,170.16
2018,2,22,11,45,29.5,216.0,3.3,23.75,236.0,227.33,175.54
2018,2,22,12,0,42.0,203.0,3.3,23.9,232.0,226.82,175.46
2018,2,22,12,15,49.0,247.0,3.25,23.95,281.0,280.02,216.48
2018,2,22,12,30,56.0,291.0,3.2,24.0,330.0,335.61,258.62
2018,2,22,12,45,87.5,306.5,3.2,24.05,367.0,384.4,296.21
2018,2,22,13,0,119.0,322.0,3.2,24.1,404.0,450.89,346.47
2018,2,22,13,15,175.5,316.0,3.15,24.05,434.5,502.58,386.42
2018,2,22,13,30,232.0,310.0,3.1,24.0,465.0,555.12,426.67
2018,2,22,13,45,439.0,235.5,3.05,23.95,518.0,707.79,542.61
2018,2,22,14,0,646.0,161.0,3.0,23.9,571.0,834.3,634.75
2018,2,22,14,15,670.0,147.5,2.9,23.8,557.0,844.19,641.15
2018,2,22,14,30,694.0,134.0,2.8,23.7,543.0,850.48,646.11
2018,2,22,14,45,690.0,125.5,2.7,23.55,512.5,832.59,634.63
2018,2,22,15,0,686.0,117.0,2.6,23.4,482.0,811.56,621.22
2018,2,22,15,15,700.0,106.0,2.4,23.15,454.5,800.82,614.59
2018,2,22,15,30,714.0,95.0,2.2,22.9,427.0,786.33,605.21
2018,2,22,15,45,694.0,88.5,2.0,22.65,385.5,744.38,576.36
2018,2,22,16,0,674.0,82.0,1.8,22.4,344.0,700.67,546.01
2018,2,22,16,15,659.0,74.5,1.6,21.8,303.0,658.26,516.61
2018,2,22,16,30,644.0,67.0,1.4,21.2,262.0,614.39,485.12
2018,2,22,16,45,586.5,61.0,1.2,20.55,214.0,540.12,429.69
2018,2,22,17,0,529.0,55.0,1.0,19.9,166.0,468.41,373.43
2018,2,22,17,15,438.5,46.5,1.0,19.4,121.5,375.42,298.01
2018,2,22,17,30,348.0,38.0,1.0,18.9,77.0,289.07,222.59
2018,2,22,17,45,212.0,24.5,0.95,18.4,44.5,170.76,72.19
2018,2,22,18,0,76.0,11.0,0.9,17.9,12.0,47.9,0.0
2018,2,22,18,15,38.0,5.5,0.9,17.9,6.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,23,6,45,19.0,4.0,0.8,13.45,4.0,0.0,0.0
2018,2,23,7,0,38.0,8.0,0.9,13.7,8.0,7.28,0.0
2018,2,23,7,15,127.0,21.0,1.0,14.05,32.0,16.61,0.0
2018,2,23,7,30,216.0,34.0,1.1,14.4,56.0,26.51,16.38
2018,2,23,7,45,325.5,46.5,1.2,14.8,100.5,35.81,25.68
2018,2,23,8,0,435.0,59.0,1.3,15.2,145.0,46.32,35.39
2018,2,23,8,15,246.0,39.5,1.35,15.6,91.0,27.79,19.16
2018,2,23,8,30,57.0,20.0,1.4,16.0,37.0,20.57,9.96
2018,2,23,8,45,28.5,33.0,1.4,16.4,41.5,33.08,21.32
2018,2,23,9,0,0.0,46.0,1.4,16.8,46.0,40.58,28.86
2018,2,23,9,15,0.0,68.0,1.4,17.1,68.0,60.11,45.14
2018,2,23,9,30,0.0,90.0,1.4,17.4,90.0,79.54,61.1
2018,2,23,9,45,0.0,97.5,1.35,17.75,97.5,86.22,66.33
2018,2,23,10,0,0.0,105.0,1.3,18.1,105.0,92.95,71.57
2018,2,23,10,15,0.0,101.0,1.35,18.45,101.0,89.5,68.47
2018,2,23,10,30,0.0,97.0,1.4,18.8,97.0,86.0,65.37
2018,2,23,10,45,0.0,108.5,1.45,19.1,108.5,96.33,73.57
2018,2,23,11,0,0.0,120.0,1.5,19.4,120.0,106.76,81.77
2018,2,23,11,15,0.0,136.0,1.55,19.7,136.0,121.4,93.3
2018,2,23,11,30,0.0,152.0,1.6,20.0,152.0,136.22,104.9
2018,2,23,11,45,0.0,155.5,1.7,20.25,155.5,139.66,107.43
2018,2,23,12,0,0.0,159.0,1.8,20.5,159.0,143.14,110.03
2018,2,23,12,15,1.5,168.0,1.85,20.7,169.0,153.08,117.83
2018,2,23,12,30,3.0,177.0,1.9,20.9,179.0,163.24,125.8
2018,2,23,12,45,4.5,187.0,1.95,21.15,190.0,174.6,134.67
2018,2,23,13,0,6.0,197.0,2.0,21.4,201.0,186.22,143.75
2018,2,23,13,15,5.0,189.0,2.0,21.5,192.5,178.11,137.35
2018,2,23,13,30,4.0,181.0,2.0,21.6,184.0,169.91,130.95
2018,2,23,13,45,4.0,181.5,2.05,21.7,184.5,171.0,131.93
2018,2,23,14,0,4.0,182.0,2.1,21.8,185.0,172.19,133.0
2018,2,23,14,15,7.0,188.5,2.05,21.8,193.0,182.52,141.46
2018,2,23,14,30,10.0,195.0,2.0,21.8,201.0,193.27,150.26
2018,2,23,14,45,15.0,197.0,1.95,21.75,205.5,201.64,157.35
2018,2,23,15,0,20.0,199.0,1.9,21.7,210.0,210.41,164.81
2018,2,23,15,15,19.5,185.5,1.75,21.5,195.5,197.2,154.8
2018,2,23,15,30,19.0,172.0,1.6,21.3,181.0,184.02,144.81
2018,2,23,15,45,25.5,160.5,1.45,21.1,171.5,179.33,141.81
2018,2,23,16,0,32.0,149.0,1.3,20.9,162.0,188.12,149.49
2018,2,23,16,15,188.5,121.0,1.2,20.25,180.5,312.11,253.42
2018,2,23,16,30,345.0,93.0,1.1,19.6,199.0,409.91,332.66
2018,2,23,16,45,413.5,79.0,0.95,18.95,183.5,430.6,348.21
2018,2,23,17,0,482.0,65.0,0.8,18.3,168.0,447.64,359.29
2018,2,23,17,15,395.0,54.0,0.85,17.8,123.5,355.24,283.75
2018,2,23,17,30,308.0,43.0,0.9,17.3,79.0,272.67,211.97
2018,2,23,17,45,191.5,28.0,0.9,16.8,46.5,167.52,83.64
2018,2,23,18,0,75.0,13.0,0.9,16.3,14.0,49.28,0.0
2018,2,23,18,15,37.5,6.5,0.9,16.3,7.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,24,6,45,19.5,4.0,1.4,13.15,4.0,0.0,0.0
2018,2,24,7,0,39.0,8.0,1.5,13.5,8.0,7.28,0.0
2018,2,24,7,15,116.5,23.0,1.65,13.9,33.0,18.17,0.0
2018,2,24,7,30,194.0,38.0,1.8,14.3,58.0,29.57,19.16
2018,2,24,7,45,279.0,50.5,1.9,14.7,97.5,38.69,28.25
2018,2,24,8,0,364.0,63.0,2.0,15.1,137.0,47.56,36.52
2018,2,24,8,15,304.5,85.5,2.2,15.75,159.0,63.17,50.47
2018,2,24,8,30,245.0,108.0,2.4,16.4,181.0,102.19,72.17
2018,2,24,8,45,336.5,116.0,2.55,17.05,234.5,139.27,96.44
2018,2,24,9,0,428.0,124.0,2.7,17.7,288.0,189.43,134.37
2018,2,24,9,15,435.5,137.5,2.8,18.25,322.0,233.6,172.56
2018,2,24,9,30,443.0,151.0,2.9,18.8,356.0,278.46,211.4
2018,2,24,9,45,436.0,167.0,2.95,19.4,383.5,320.59,247.58
2018,2,24,10,0,429.0,183.0,3.0,20.0,411.0,361.53,281.73
2018,2,24,10,15,267.0,216.0,3.05,20.4,361.0,335.26,263.03
2018,2,24,10,30,105.0,249.0,3.1,20.8,311.0,284.84,223.32
2018,2,24,10,45,115.0,252.5,3.1,21.2,323.5,308.15,241.48
2018,2,24,11,0,125.0,256.0,3.1,21.6,336.0,326.78,255.69
2018,2,24,11,15,71.5,205.0,3.15,21.85,251.0,240.53,187.98
2018,2,24,11,30,18.0,154.0,3.2,22.1,166.0,156.34,120.58
2018,2,24,11,45,9.0,115.5,3.2,22.3,121.5,109.89,83.4
2018,2,24,12,0,0.0,77.0,3.2,22.5,77.0,68.27,49.69
2018,2,24,12,15,3.0,117.5,3.2,22.6,119.5,107.4,81.13
2018,2,24,12,30,6.0,158.0,3.2,22.7,162.0,147.86,113.25
2018,2,24,12,45,24.5,213.0,3.25,22.8,230.0,228.44,176.96
2018,2,24,13,0,43.0,268.0,3.3,22.9,298.0,305.65,236.84
2018,2,24,13,15,103.5,293.5,3.3,23.0,364.0,393.3,305.3
2018,2,24,13,30,164.0,319.0,3.3,23.1,430.0,501.08,387.07
2018,2,24,13,45,318.5,265.5,3.3,23.15,473.0,610.11,471.91
2018,2,24,14,0,473.0,212.0,3.3,23.2,516.0,720.48,555.64
2018,2,24,14,15,624.5,162.5,3.25,23.15,546.5,820.09,628.52
2018,2,24,14,30,776.0,113.0,3.2,23.1,577.0,900.18,684.38
2018,2,24,14,45,608.5,144.0,3.15,23.05,495.5,779.69,600.66
2018,2,24,15,0,441.0,175.0,3.1,23.0,414.0,645.43,504.09
2018,2,24,15,15,488.0,152.0,2.95,22.8,398.0,655.45,514.69
2018,2,24,15,30,535.0,129.0,2.8,22.6,382.0,669.2,526.17
2018,2,24,15,45,617.5,104.5,2.65,22.4,369.5,699.89,549.62
2018,2,24,16,0,700.0,80.0,2.5,22.2,357.0,721.81,566.34
2018,2,24,16,15,663.5,75.0,2.3,21.7,310.5,664.26,525.29
2018,2,24,16,30,627.0,70.0,2.1,21.2,264.0,606.7,483.62
2018,2,24,16,45,573.5,63.5,1.9,20.7,217.0,535.07,429.69
2018,2,24,17,0,520.0,57.0,1.7,20.2,170.0,465.74,374.71
2018,2,24,17,15,333.5,44.5,1.65,19.8,110.0,305.68,245.38
2018,2,24,17,30,147.0,32.0,1.6,19.4,50.0,156.93,121.33
2018,2,24,17,45,75.0,17.0,1.55,19.05,26.0,83.58,43.9
2018,2,24,18,0,3.0,2.0,1.5,18.7,2.0,3.32,0.0
2018,2,24,18,15,1.5,1.0,1.5,18.7,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,25,6,45,1.0,2.5,2.8,16.1,2.5,0.0,0.0
2018,2,25,7,0,2.0,5.0,2.9,16.3,5.0,4.55,0.0
2018,2,25,7,15,42.0,21.0,3.0,16.65,25.5,17.67,0.59
2018,2,25,7,30,82.0,37.0,3.1,17.0,46.0,29.56,19.1
2018,2,25,7,45,269.5,48.0,3.2,17.4,100.0,36.66,26.2
2018,2,25,8,0,457.0,59.0,3.3,17.8,154.0,45.91,34.69
2018,2,25,8,15,278.0,51.5,3.4,18.2,114.0,38.59,28.42
2018,2,25,8,30,99.0,44.0,3.5,18.6,74.0,43.25,27.36
2018,2,25,8,45,49.5,38.0,3.6,19.0,53.0,40.33,26.19
2018,2,25,9,0,0.0,32.0,3.7,19.4,32.0,28.2,18.09
2018,2,25,9,15,0.0,39.0,3.75,19.75,39.0,34.4,23.18
2018,2,25,9,30,0.0,46.0,3.8,20.1,46.0,40.61,28.23
2018,2,25,9,45,0.0,47.0,3.8,20.5,47.0,41.51,28.83
2018,2,25,10,0,0.0,48.0,3.8,20.9,48.0,42.41,29.44
2018,2,25,10,15,0.0,62.5,3.75,21.15,62.5,55.29,39.89
2018,2,25,10,30,0.0,77.0,3.7,21.4,77.0,68.19,50.27
2018,2,25,10,45,2.0,108.5,3.6,21.65,110.0,97.53,73.89
2018,2,25,11,0,4.0,140.0,3.5,21.9,143.0,127.43,97.68
2018,2,25,11,15,2.0,117.5,3.4,21.95,119.0,105.97,80.3
2018,2,25,11,30,0.0,95.0,3.3,22.0,95.0,84.3,62.76
2018,2,25,11,45,8.5,147.5,3.15,22.05,153.5,138.83,106.55
2018,2,25,12,0,17.0,200.0,3.0,22.1,212.0,195.36,151.19
2018,2,25,12,15,12.5,181.0,2.85,22.05,190.0,174.54,134.57
2018,2,25,12,30,8.0,162.0,2.7,22.0,168.0,153.35,117.76
2018,2,25,12,45,5.5,151.0,2.55,21.95,155.0,141.17,108.09
2018,2,25,13,0,3.0,140.0,2.4,21.9,142.0,128.82,98.26
2018,2,25,13,15,2.0,120.0,2.25,21.8,121.5,109.32,82.8
2018,2,25,13,30,1.0,100.0,2.1,21.7,101.0,89.88,67.31
2018,2,25,13,45,0.5,90.5,2.0,21.65,91.0,80.75,60.05
2018,2,25,14,0,0.0,81.0,1.9,21.6,81.0,71.79,52.89
2018,2,25,14,15,0.0,71.0,1.8,21.45,71.0,62.88,45.8
2018,2,25,14,30,0.0,61.0,1.7,21.3,61.0,53.98,38.67
2018,2,25,14,45,0.0,56.5,1.6,21.15,56.5,49.97,35.51
2018,2,25,15,0,0.0,52.0,1.5,21.0,52.0,45.96,32.34
2018,2,25,15,15,0.0,54.0,1.45,20.75,54.0,47.71,33.92
2018,2,25,15,30,0.0,56.0,1.4,20.5,56.0,49.47,35.51
2018,2,25,15,45,0.0,56.0,1.35,20.25,56.0,49.46,35.65
2018,2,25,16,0,0.0,56.0,1.3,20.0,56.0,49.45,35.79
2018,2,25,16,15,0.0,39.5,1.2,19.55,39.5,34.82,23.7
2018,2,25,16,30,0.0,23.0,1.1,19.1,23.0,20.24,11.49
2018,2,25,16,45,0.0,18.0,1.0,18.6,18.0,15.82,7.78
2018,2,25,17,0,0.0,13.0,0.9,18.1,13.0,11.42,4.02
2018,2,25,17,15,0.0,10.0,0.95,17.85,10.0,8.78,1.71
2018,2,25,17,30,0.0,7.0,1.0,17.6,7.0,6.14,0.0
2018,2,25,17,45,0.0,4.5,1.05,17.3,4.5,3.94,0.0
2018,2,25,18,0,0.0,2.0,1.1,17.0,2.0,1.82,0.0
2018,2,25,18,15,0.0,1.0,1.1,17.0,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.0,0.85,11.55,1.0,0.0,0.0
2018,2,26,7,0,0.0,2.0,0.9,11.7,2.0,1.82,0.0
2018,2,26,7,15,0.0,8.5,0.95,11.9,8.5,7.46,0.0
2018,2,26,7,30,0.0,15.0,1.0,12.1,15.0,13.18,5.71
2018,2,26,7,45,0.0,22.5,1.1,12.25,22.5,19.79,11.97
2018,2,26,8,0,0.0,30.0,1.2,12.4,30.0,26.42,18.13
2018,2,26,8,15,1.5,46.5,1.25,12.55,47.0,41.04,31.4
2018,2,26,8,30,3.0,63.0,1.3,12.7,64.0,55.84,42.45
2018,2,26,8,45,3.0,69.5,1.3,12.85,70.5,61.82,47.44
2018,2,26,9,0,3.0,76.0,1.3,13.0,77.0,67.77,52.36
2018,2,26,9,15,1.5,63.0,1.4,12.95,63.5,56.07,42.35
2018,2,26,9,30,0.0,50.0,1.5,12.9,50.0,44.15,32.16
2018,2,26,9,45,0.0,52.5,1.6,12.9,52.5,46.38,33.97
2018,2,26,10,0,0.0,55.0,1.7,12.9,55.0,48.62,35.75
2018,2,26,10,15,1.0,86.5,1.85,12.8,87.0,77.13,59.68
2018,2,26,10,30,2.0,118.0,2.0,12.7,119.0,105.84,83.5
2018,2,26,10,45,1.0,87.0,2.1,12.6,87.5,77.72,59.92
2018,2,26,11,0,0.0,56.0,2.2,12.5,56.0,49.57,36.27
2018,2,26,11,15,0.0,52.0,2.3,12.4,52.0,46.03,33.27
2018,2,26,11,30,0.0,48.0,2.4,12.3,48.0,42.49,30.27
2018,2,26,11,45,0.0,61.5,2.45,12.15,61.5,54.49,40.34
2018,2,26,12,0,0.0,75.0,2.5,12.0,75.0,66.5,50.39
2018,2,26,12,15,0.0,80.0,2.5,11.9,80.0,70.96,54.1
2018,2,26,12,30,0.0,85.0,2.5,11.8,85.0,75.41,57.83
2018,2,26,12,45,0.0,88.0,2.5,11.7,88.0,78.09,60.08
2018,2,26,13,0,0.0,91.0,2.5,11.6,91.0,80.75,62.35
2018,2,26,13,15,0.5,101.5,2.5,11.6,102.0,90.77,70.76
2018,2,26,13,30,1.0,112.0,2.5,11.6,113.0,101.0,79.34
2018,2,26,13,45,0.5,101.0,2.5,11.55,101.5,90.34,70.53
2018,2,26,14,0,0.0,90.0,2.5,11.5,90.0,79.81,61.81
2018,2,26,14,15,0.0,67.0,2.5,11.5,67.0,59.33,44.7
2018,2,26,14,30,0.0,44.0,2.5,11.5,44.0,38.9,27.51
2018,2,26,14,45,0.0,55.5,2.45,11.5,55.5,49.08,36.23
2018,2,26,15,0,0.0,67.0,2.4,11.5,67.0,59.27,44.98
2018,2,26,15,15,2.0,77.0,2.4,11.35,78.0,69.99,54.32
2018,2,26,15,30,4.0,87.0,2.4,11.2,89.0,80.87,63.84
2018,2,26,15,45,6.0,87.0,2.35,11.05,89.5,82.89,65.87
2018,2,26,16,0,8.0,87.0,2.3,10.9,90.0,85.05,68.01
2018,2,26,16,15,4.0,65.5,2.15,10.55,67.0,61.15,47.55
2018,2,26,16,30,0.0,44.0,2.0,10.2,44.0,38.8,28.19
2018,2,26,16,45,0.0,31.5,1.85,9.85,31.5,27.74,18.6
2018,2,26,17,0,0.0,19.0,1.7,9.5,19.0,16.7,8.93
2018,2,26,17,15,0.0,17.0,1.6,9.05,17.0,14.94,7.28
2018,2,26,17,30,0.0,15.0,1.5,8.6,15.0,13.18,5.5
2018,2,26,17,45,0.0,9.5,1.4,8.2,9.5,8.34,0.16
2018,2,26,18,0,0.0,4.0,1.3,7.8,4.0,3.64,0.0
2018,2,26,18,15,0.0,2.0,1.3,7.8,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.75,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,6,45,66.0,7.0,1.2,1.85,8.5,0.0,0.0
2018,2,27,7,0,132.0,14.0,1.3,2.4,17.0,12.73,0.0
2018,2,27,7,15,296.5,26.0,1.3,3.15,55.0,21.89,7.9
2018,2,27,7,30,461.0,38.0,1.3,3.9,93.0,31.26,22.16
2018,2,27,7,45,556.0,45.5,1.3,4.65,143.5,36.16,27.39
2018,2,27,8,0,651.0,53.0,1.3,5.4,194.0,41.07,32.2
2018,2,27,8,15,707.5,58.0,1.35,6.45,247.0,52.37,42.59
2018,2,27,8,30,764.0,63.0,1.4,7.5,300.0,109.17,60.59
2018,2,27,8,45,801.0,67.0,1.45,8.55,352.0,169.42,103.85
2018,2,27,9,0,838.0,71.0,1.5,9.6,404.0,233.89,158.3
2018,2,27,9,15,862.0,74.5,1.55,10.25,452.0,298.34,216.21
2018,2,27,9,30,886.0,78.0,1.6,10.9,500.0,364.72,275.7
2018,2,27,9,45,903.0,80.5,1.65,11.5,542.5,430.2,333.33
2018,2,27,10,0,920.0,83.0,1.7,12.1,585.0,494.29,387.99
2018,2,27,10,15,933.0,84.5,1.6,12.45,621.5,555.48,438.16
2018,2,27,10,30,946.0,86.0,1.5,12.8,658.0,615.96,485.63
2018,2,27,10,45,955.0,87.5,1.45,13.1,687.5,673.03,529.08
2018,2,27,11,0,964.0,89.0,1.4,13.4,717.0,728.42,569.71
2018,2,27,11,15,970.0,90.5,1.3,13.65,739.0,779.78,605.11
2018,2,27,11,30,976.0,92.0,1.2,13.9,761.0,828.69,636.0
2018,2,27,11,45,980.0,92.0,1.15,14.1,774.5,871.78,663.06
2018,2,27,12,0,984.0,92.0,1.1,14.3,788.0,911.79,687.68
2018,2,27,12,15,984.5,92.5,1.1,14.4,792.5,946.1,709.36
2018,2,27,12,30,985.0,93.0,1.1,14.5,797.0,976.78,728.65
2018,2,27,12,45,983.0,93.5,1.05,14.65,793.0,1001.45,742.93
2018,2,27,13,0,981.0,94.0,1.0,14.8,789.0,1022.15,754.69
2018,2,27,13,15,977.5,93.5,1.0,14.8,776.5,1036.26,763.81
2018,2,27,13,30,974.0,93.0,1.0,14.8,764.0,1046.23,770.53
2018,2,27,13,45,967.5,92.5,0.95,14.85,743.0,1049.16,771.76
2018,2,27,14,0,961.0,92.0,0.9,14.9,722.0,1047.93,770.61
2018,2,27,14,15,952.0,90.0,0.9,14.75,693.0,1038.37,766.09
2018,2,27,14,30,943.0,88.0,0.9,14.6,664.0,1024.77,759.26
2018,2,27,14,45,930.5,86.0,0.9,14.5,628.0,1003.93,747.79
2018,2,27,15,0,918.0,84.0,0.9,14.4,592.0,979.45,734.08
2018,2,27,15,15,899.5,82.0,0.9,14.2,549.5,955.37,720.93
2018,2,27,15,30,881.0,80.0,0.9,14.0,507.0,918.61,699.19
2018,2,27,15,45,855.5,76.5,0.85,13.75,459.0,870.99,669.1
2018,2,27,16,0,830.0,73.0,0.8,13.5,411.0,821.29,637.09
2018,2,27,16,15,795.5,69.5,0.8,12.75,360.5,762.49,599.71
2018,2,27,16,30,761.0,66.0,0.8,12.0,310.0,702.91,560.21
2018,2,27,16,45,706.0,60.5,0.75,11.2,257.0,625.35,504.78
2018,2,27,17,0,651.0,55.0,0.7,10.4,204.0,556.24,452.91
2018,2,27,17,15,560.0,48.0,0.75,9.75,153.0,458.63,374.74
2018,2,27,17,30,469.0,41.0,0.8,9.1,102.0,367.42,296.26
2018,2,27,17,45,306.5,28.5,0.9,8.5,61.5,235.91,162.94
2018,2,27,18,0,144.0,16.0,1.0,7.9,21.0,86.88,0.0
2018,2,27,18,15,72.0,8.0,1.0,7.9,10.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,6,45,0.0,1.5,0.8,4.95,1.5,0.0,0.0
2018,2,28,7,0,0.0,3.0,0.8,5.1,3.0,2.73,0.0
2018,2,28,7,15,0.0,6.0,0.9,5.45,6.0,5.26,0.0
2018,2,28,7,30,0.0,9.0,1.0,5.8,9.0,7.9,1.38
2018,2,28,7,45,0.0,12.0,1.15,6.1,12.0,10.53,3.97
2018,2,28,8,0,0.0,15.0,1.3,6.4,15.0,13.18,6.5
2018,2,28,8,15,0.0,22.5,1.3,6.65,22.5,19.79,12.66
2018,2,28,8,30,0.0,30.0,1.3,6.9,30.0,26.42,17.73
2018,2,28,8,45,0.0,45.0,1.35,7.15,45.0,39.69,29.34
2018,2,28,9,0,0.0,60.0,1.4,7.4,60.0,53.0,40.83
2018,2,28,9,15,0.0,82.5,1.4,7.75,82.5,72.95,57.89
2018,2,28,9,30,0.0,105.0,1.4,8.1,105.0,92.61,74.43
2018,2,28,9,45,0.0,93.5,1.45,8.45,93.5,82.75,65.69
2018,2,28,10,0,0.0,82.0,1.5,8.8,82.0,72.61,56.82
2018,2,28,10,15,0.5,103.5,1.6,9.2,104.0,91.98,73.02
2018,2,28,10,30,1.0,125.0,1.7,9.6,126.0,111.53,89.14
2018,2,28,10,45,0.5,125.5,1.8,10.05,126.0,111.87,89.07
2018,2,28,11,0,0.0,126.0,1.9,10.5,126.0,112.14,89.01
2018,2,28,11,15,0.0,103.0,1.9,10.75,103.0,91.49,71.61
2018,2,28,11,30,0.0,80.0,1.9,11.0,80.0,70.94,54.32
2018,2,28,11,45,0.0,91.5,1.95,11.3,91.5,81.2,62.8
2018,2,28,12,0,0.0,103.0,2.0,11.6,103.0,91.59,71.32
2018,2,28,12,15,0.0,120.0,2.0,11.8,120.0,107.15,84.1
2018,2,28,12,30,0.0,137.0,2.0,12.0,137.0,122.92,97.0
2018,2,28,12,45,0.5,137.0,2.0,12.2,137.5,123.5,97.4
2018,2,28,13,0,1.0,137.0,2.0,12.4,138.0,124.11,97.88
2018,2,28,13,15,1.5,153.0,2.0,12.45,154.0,139.86,110.85
2018,2,28,13,30,2.0,169.0,2.0,12.5,170.0,155.98,124.07
2018,2,28,13,45,4.5,182.5,2.0,12.55,185.5,172.02,137.32
2018,2,28,14,0,7.0,196.0,2.0,12.6,201.0,188.57,150.97
2018,2,28,14,15,14.5,203.0,1.95,12.55,212.5,203.89,163.92
2018,2,28,14,30,22.0,210.0,1.9,12.5,224.0,219.6,177.22
2018,2,28,14,45,19.0,195.0,1.85,12.45,206.5,202.31,163.4
2018,2,28,15,0,16.0,180.0,1.8,12.4,189.0,184.97,149.58
2018,2,28,15,15,23.5,172.5,1.7,12.2,184.5,185.4,150.78
2018,2,28,15,30,31.0,165.0,1.6,12.0,180.0,198.87,162.62
2018,2,28,15,45,48.0,155.5,1.45,11.85,176.5,204.8,168.6
2018,2,28,16,0,65.0,146.0,1.3,11.7,173.0,209.98,173.9
2018,2,28,16,15,35.0,103.5,1.3,11.4,118.0,134.13,110.28
2018,2,28,16,30,5.0,61.0,1.3,11.1,63.0,57.8,44.6
2018,2,28,16,45,13.0,68.0,1.25,10.8,71.5,71.61,56.89
2018,2,28,17,0,21.0,75.0,1.2,10.5,80.0,96.02,77.79
2018,2,28,17,15,11.5,50.0,1.2,10.25,52.5,54.33,41.33
2018,2,28,17,30,2.0,25.0,1.2,10.0,25.0,23.23,14.04
2018,2,28,17,45,4.0,15.0,1.2,9.8,15.0,15.41,5.9
2018,2,28,18,0,6.0,5.0,1.2,9.6,5.0,7.56,0.0
2018,2,28,18,15,3.0,2.5,1.2,9.6,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,0.5,9.15,3.0,0.0,0.0
2018,3,1,7,0,0.0,6.0,0.5,9.3,6.0,5.46,0.0
2018,3,1,7,15,0.0,18.0,0.6,9.5,18.0,15.85,5.94
2018,3,1,7,30,0.0,30.0,0.7,9.7,30.0,26.46,17.67
2018,3,1,7,45,0.0,40.5,0.75,9.85,40.5,35.73,26.54
2018,3,1,8,0,0.0,51.0,0.8,10.0,51.0,44.88,35.11
2018,3,1,8,15,8.0,45.0,0.85,10.35,47.5,39.81,29.01
2018,3,1,8,30,16.0,39.0,0.9,10.7,44.0,36.3,25.39
2018,3,1,8,45,8.0,31.5,1.0,11.05,34.0,29.48,19.64
2018,3,1,9,0,0.0,24.0,1.1,11.4,24.0,21.14,12.7
2018,3,1,9,15,3.5,39.5,1.15,11.7,41.0,35.79,25.14
2018,3,1,9,30,7.0,55.0,1.2,12.0,58.0,50.91,37.89
2018,3,1,9,45,4.0,62.5,1.25,12.35,64.5,56.83,42.82
2018,3,1,10,0,1.0,70.0,1.3,12.7,71.0,62.39,47.37
2018,3,1,10,15,0.5,65.5,1.35,13.0,66.0,58.21,43.68
2018,3,1,10,30,0.0,61.0,1.4,13.3,61.0,53.98,39.98
2018,3,1,10,45,0.0,56.0,1.45,13.55,56.0,49.56,36.16
2018,3,1,11,0,0.0,51.0,1.5,13.8,51.0,45.14,32.36
2018,3,1,11,15,0.0,51.0,1.55,14.1,51.0,45.15,32.28
2018,3,1,11,30,0.0,51.0,1.6,14.4,51.0,45.16,32.21
2018,3,1,11,45,0.0,48.0,1.7,14.75,48.0,42.51,29.92
2018,3,1,12,0,0.0,45.0,1.8,15.1,45.0,39.85,27.65
2018,3,1,12,15,0.0,49.0,1.85,15.3,49.0,43.41,30.56
2018,3,1,12,30,0.0,53.0,1.9,15.5,53.0,46.96,33.47
2018,3,1,12,45,0.0,59.0,2.0,15.7,59.0,52.29,37.85
2018,3,1,13,0,0.0,65.0,2.1,15.9,65.0,57.62,42.23
2018,3,1,13,15,0.0,68.5,2.05,15.85,68.5,60.73,44.82
2018,3,1,13,30,0.0,72.0,2.0,15.8,72.0,63.83,47.43
2018,3,1,13,45,0.0,69.0,1.95,15.75,69.0,61.15,45.27
2018,3,1,14,0,0.0,66.0,1.9,15.7,66.0,58.46,43.12
2018,3,1,14,15,0.0,80.5,1.85,15.7,80.5,71.34,53.86
2018,3,1,14,30,0.0,95.0,1.8,15.7,95.0,84.32,64.68
2018,3,1,14,45,0.5,89.5,1.8,15.7,90.0,79.79,61.08
2018,3,1,15,0,1.0,84.0,1.8,15.7,85.0,75.34,57.56
2018,3,1,15,15,0.5,69.0,1.85,15.75,69.5,61.5,46.15
2018,3,1,15,30,0.0,54.0,1.9,15.8,54.0,47.71,34.69
2018,3,1,15,45,0.0,49.0,1.95,15.9,49.0,43.26,31.04
2018,3,1,16,0,0.0,44.0,2.0,16.0,44.0,38.82,27.37
2018,3,1,16,15,0.0,40.0,2.0,15.9,40.0,35.27,24.45
2018,3,1,16,30,0.0,36.0,2.0,15.8,36.0,31.72,21.49
2018,3,1,16,45,0.0,28.0,2.0,15.65,28.0,24.65,15.47
2018,3,1,17,0,0.0,20.0,2.0,15.5,20.0,17.58,9.39
2018,3,1,17,15,0.0,15.5,1.95,15.3,15.5,13.62,5.9
2018,3,1,17,30,0.0,11.0,1.9,15.1,11.0,9.65,2.39
2018,3,1,17,45,4.5,7.5,1.9,14.9,7.5,9.21,1.31
2018,3,1,18,0,9.0,4.0,1.9,14.7,4.0,8.17,0.0
2018,3,1,18,15,4.5,2.0,1.9,14.7,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.45,8.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.15,6.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.05,5.4,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.95,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.9,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,3.9,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,3.9,3.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,3.9,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,3.9,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,3.95,3.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,6,45,104.5,9.0,4.2,4.0,12.5,0.0,0.0
2018,3,2,7,0,209.0,18.0,4.3,4.2,25.0,16.37,0.0
2018,3,2,7,15,380.0,27.5,4.45,4.6,67.5,22.83,12.15
2018,3,2,7,30,551.0,37.0,4.6,5.0,110.0,32.74,23.66
2018,3,2,7,45,639.0,43.0,4.75,5.35,163.5,36.84,28.01
2018,3,2,8,0,727.0,49.0,4.9,5.7,217.0,41.03,32.13
2018,3,2,8,15,776.5,52.5,5.0,6.05,271.0,52.56,33.3
2018,3,2,8,30,826.0,56.0,5.1,6.4,325.0,112.41,60.14
2018,3,2,8,45,858.5,59.5,5.15,6.75,377.5,179.3,110.9
2018,3,2,9,0,891.0,63.0,5.2,7.1,430.0,245.87,169.61
2018,3,2,9,15,914.0,65.0,5.25,7.4,478.5,311.63,231.22
2018,3,2,9,30,937.0,67.0,5.3,7.7,527.0,378.95,294.52
2018,3,2,9,45,953.5,68.5,5.3,8.0,570.5,444.52,355.41
2018,3,2,10,0,970.0,70.0,5.3,8.3,614.0,510.29,414.75
2018,3,2,10,15,981.5,71.0,5.25,8.55,650.5,572.9,469.72
2018,3,2,10,30,993.0,72.0,5.2,8.8,687.0,634.53,522.07
2018,3,2,10,45,1001.5,72.5,5.2,9.05,716.5,692.53,570.1
2018,3,2,11,0,1010.0,73.0,5.2,9.3,746.0,748.65,615.3
2018,3,2,11,15,1015.5,74.0,5.2,9.5,768.0,801.02,654.93
2018,3,2,11,30,1021.0,75.0,5.2,9.7,790.0,850.74,691.09
2018,3,2,11,45,1024.0,75.5,5.15,9.9,803.0,895.07,722.57
2018,3,2,12,0,1027.0,76.0,5.1,10.1,816.0,936.09,751.33
2018,3,2,12,15,1028.0,76.5,5.1,10.2,821.0,971.91,776.76
2018,3,2,12,30,1029.0,77.0,5.1,10.3,826.0,1003.96,799.42
2018,3,2,12,45,1028.5,76.5,5.1,10.4,822.0,1029.59,817.47
2018,3,2,13,0,1028.0,76.0,5.1,10.5,818.0,1051.11,832.68
2018,3,2,13,15,1025.5,75.0,5.05,10.5,805.0,1065.93,843.12
2018,3,2,13,30,1023.0,74.0,5.0,10.5,792.0,1076.41,850.65
2018,3,2,13,45,1018.0,73.0,4.95,10.45,771.0,1080.11,853.72
2018,3,2,14,0,1013.0,72.0,4.9,10.4,750.0,1079.43,853.92
2018,3,2,14,15,1005.5,71.0,4.85,10.3,721.0,1071.98,849.69
2018,3,2,14,30,998.0,70.0,4.8,10.2,692.0,1060.29,842.67
2018,3,2,14,45,987.5,69.0,4.75,10.05,656.0,1041.61,830.97
2018,3,2,15,0,977.0,68.0,4.7,9.9,620.0,1019.02,816.61
2018,3,2,15,15,961.5,66.0,4.6,9.65,577.0,986.77,795.11
2018,3,2,15,30,946.0,64.0,4.5,9.4,534.0,951.21,771.16
2018,3,2,15,45,923.5,62.5,4.45,9.1,486.0,907.13,741.22
2018,3,2,16,0,901.0,61.0,4.4,8.8,438.0,860.78,709.11
2018,3,2,16,15,867.5,58.0,4.25,8.4,385.0,801.44,665.85
2018,3,2,16,30,834.0,55.0,4.1,8.0,332.0,748.7,626.61
2018,3,2,16,45,782.0,51.5,3.95,7.55,277.0,673.15,568.09
2018,3,2,17,0,730.0,48.0,3.8,7.1,222.0,599.08,508.41
2018,3,2,17,15,649.5,42.5,3.65,6.65,169.5,505.8,429.37
2018,3,2,17,30,569.0,37.0,3.5,6.2,117.0,417.35,348.81
2018,3,2,17,45,406.0,28.5,3.4,5.75,73.5,295.39,225.5
2018,3,2,18,0,243.0,20.0,3.3,5.3,30.0,140.67,0.0
2018,3,2,18,15,121.5,10.0,3.3,5.3,15.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.25,4.8,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,4.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,3.7,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.95,3.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,2.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.75,2.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.75,1.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.8,1.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.75,1.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.7,0.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.7,0.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.65,0.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.6,-0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.6,-0.25,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.6,-1.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.6,-1.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.6,-1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.6,-1.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.6,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,3,3,6,45,135.5,10.0,2.95,-0.45,15.0,0.0,0.0
2018,3,3,7,0,271.0,20.0,3.1,-0.1,30.0,18.19,0.0
2018,3,3,7,15,442.5,28.5,3.2,0.45,75.5,25.91,15.62
2018,3,3,7,30,614.0,37.0,3.3,1.0,121.0,32.69,24.14
2018,3,3,7,45,693.0,42.0,3.45,1.55,175.0,35.92,27.67
2018,3,3,8,0,772.0,47.0,3.6,2.1,229.0,39.29,31.03
2018,3,3,8,15,817.0,51.0,3.65,2.7,284.0,53.56,32.99
2018,3,3,8,30,862.0,55.0,3.7,3.3,339.0,120.01,65.64
2018,3,3,8,45,886.5,58.0,3.8,3.9,390.0,183.98,114.59
2018,3,3,9,0,911.0,61.0,3.9,4.5,441.0,250.24,173.78
2018,3,3,9,15,932.5,63.0,3.9,5.05,489.5,316.84,236.23
2018,3,3,9,30,954.0,65.0,3.9,5.6,538.0,384.82,299.81
2018,3,3,9,45,969.0,67.0,3.95,6.2,581.5,451.3,360.92
2018,3,3,10,0,984.0,69.0,4.0,6.8,625.0,517.78,420.06
2018,3,3,10,15,995.0,70.5,3.95,7.3,662.5,581.43,474.76
2018,3,3,10,30,1006.0,72.0,3.9,7.8,700.0,644.03,526.63
2018,3,3,10,45,1014.0,73.0,3.9,8.3,729.5,702.92,573.98
2018,3,3,11,0,1022.0,74.0,3.9,8.8,759.0,759.85,618.31
2018,3,3,11,15,1027.0,75.0,3.85,9.2,781.0,812.44,656.32
2018,3,3,11,30,1032.0,76.0,3.8,9.6,803.0,862.29,690.84
2018,3,3,11,45,1030.5,76.0,3.8,9.95,813.0,902.94,718.64
2018,3,3,12,0,1029.0,76.0,3.8,10.3,823.0,939.91,743.63
2018,3,3,12,15,1028.5,77.0,3.75,10.55,827.0,975.04,767.11
2018,3,3,12,30,1028.0,78.0,3.7,10.8,831.0,1006.31,787.74
2018,3,3,12,45,1026.5,77.5,3.7,11.1,826.5,1030.98,803.95
2018,3,3,13,0,1025.0,77.0,3.7,11.4,822.0,1051.49,817.36
2018,3,3,13,15,1022.0,77.0,3.65,11.5,809.5,1066.93,827.6
2018,3,3,13,30,1019.0,77.0,3.6,11.6,797.0,1078.06,835.04
2018,3,3,13,45,1013.5,76.5,3.6,11.7,776.0,1081.83,838.05
2018,3,3,14,0,1008.0,76.0,3.6,11.8,755.0,1081.25,838.32
2018,3,3,14,15,1000.0,75.5,3.55,11.7,726.0,1073.92,834.36
2018,3,3,14,30,992.0,75.0,3.5,11.6,697.0,1062.4,827.74
2018,3,3,14,45,981.0,73.5,3.5,11.55,660.5,1042.64,815.86
2018,3,3,15,0,970.0,72.0,3.5,11.5,624.0,1019.0,801.39
2018,3,3,15,15,955.0,69.5,3.4,11.25,581.0,986.65,780.59
2018,3,3,15,30,940.0,67.0,3.3,11.0,538.0,950.98,757.37
2018,3,3,15,45,917.0,64.5,3.25,10.75,489.0,905.21,726.97
2018,3,3,16,0,894.0,62.0,3.2,10.5,440.0,857.17,694.42
2018,3,3,16,15,862.0,59.0,3.05,9.9,387.5,799.19,653.89
2018,3,3,16,30,830.0,56.0,2.9,9.3,335.0,747.7,617.12
2018,3,3,16,45,782.5,52.5,2.7,8.7,281.0,675.51,562.51
2018,3,3,17,0,735.0,49.0,2.5,8.1,227.0,604.44,506.44
2018,3,3,17,15,660.0,43.5,2.4,7.45,174.5,514.35,432.06
2018,3,3,17,30,585.0,38.0,2.3,6.8,122.0,428.54,355.48
2018,3,3,17,45,424.0,29.0,2.2,6.15,77.0,306.06,235.78
2018,3,3,18,0,263.0,20.0,2.1,5.5,32.0,172.47,0.0
2018,3,3,18,15,131.5,10.0,2.1,5.5,16.0,9.1,0.0
2018,3,3,18,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-0.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,3,4,6,45,119.5,10.5,1.75,-1.4,15.5,0.0,0.0
2018,3,4,7,0,239.0,21.0,1.9,-0.9,31.0,19.1,0.0
2018,3,4,7,15,401.0,30.5,2.1,-0.15,75.5,25.3,15.74
2018,3,4,7,30,563.0,40.0,2.3,0.6,120.0,32.32,23.94
2018,3,4,7,45,644.0,45.5,2.5,1.35,173.0,38.86,30.47
2018,3,4,8,0,725.0,51.0,2.7,2.1,226.0,42.5,34.04
2018,3,4,8,15,774.0,55.0,2.75,2.8,280.5,57.72,35.95
2018,3,4,8,30,823.0,59.0,2.8,3.5,335.0,118.08,65.03
2018,3,4,8,45,855.5,62.5,2.85,4.2,388.0,181.52,113.61
2018,3,4,9,0,888.0,66.0,2.9,4.9,441.0,251.65,175.45
2018,3,4,9,15,914.0,68.0,2.9,5.5,491.0,318.25,237.12
2018,3,4,9,30,940.0,70.0,2.9,6.1,541.0,386.78,300.27
2018,3,4,9,45,959.0,71.5,2.95,6.7,586.0,453.69,360.88
2018,3,4,10,0,978.0,73.0,3.0,7.3,631.0,521.06,419.88
2018,3,4,10,15,989.0,74.5,2.95,7.8,668.0,584.48,473.57
2018,3,4,10,30,1000.0,76.0,2.9,8.3,705.0,646.84,524.36
2018,3,4,10,45,1005.0,77.0,2.9,8.8,732.5,703.64,569.29
2018,3,4,11,0,1010.0,78.0,2.9,9.3,760.0,758.21,611.04
2018,3,4,11,15,1013.5,78.5,2.9,9.7,780.5,808.72,647.1
2018,3,4,11,30,1017.0,79.0,2.9,10.1,801.0,856.37,679.68
