Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,45,1020.0,79.5,2.85,10.5,814.0,900.57,709.01
2018,3,4,12,0,1023.0,80.0,2.8,10.9,827.0,941.47,735.65
2018,3,4,12,15,1024.0,80.5,2.75,11.2,832.0,977.17,758.65
2018,3,4,12,30,1025.0,81.0,2.7,11.5,837.0,1009.1,778.91
2018,3,4,12,45,1024.5,80.5,2.65,11.8,832.5,1034.61,794.71
2018,3,4,13,0,1024.0,80.0,2.6,12.1,828.0,1056.02,807.77
2018,3,4,13,15,1019.5,80.0,2.55,12.25,814.5,1070.0,816.36
2018,3,4,13,30,1015.0,80.0,2.5,12.4,801.0,1079.64,822.23
2018,3,4,13,45,1006.0,79.5,2.45,12.6,777.5,1079.95,821.92
2018,3,4,14,0,997.0,79.0,2.4,12.8,754.0,1075.9,818.96
2018,3,4,14,15,988.0,78.0,2.35,12.8,724.5,1066.95,813.58
2018,3,4,14,30,979.0,77.0,2.3,12.8,695.0,1053.84,805.62
2018,3,4,14,45,965.0,76.5,2.25,12.8,658.0,1032.51,792.31
2018,3,4,15,0,951.0,76.0,2.2,12.8,621.0,1007.47,776.64
2018,3,4,15,15,932.0,74.0,2.05,12.65,577.0,972.34,753.32
2018,3,4,15,30,913.0,72.0,1.9,12.5,533.0,934.15,727.88
2018,3,4,15,45,889.5,69.5,1.75,12.35,484.5,888.59,697.07
2018,3,4,16,0,866.0,67.0,1.6,12.2,436.0,849.24,670.32
2018,3,4,16,15,830.5,64.0,1.4,11.3,383.5,788.69,628.9
2018,3,4,16,30,795.0,61.0,1.2,10.4,331.0,727.46,585.91
2018,3,4,16,45,745.0,56.5,1.0,9.55,277.0,653.24,531.42
2018,3,4,17,0,695.0,52.0,0.8,8.7,223.0,580.43,475.68
2018,3,4,17,15,616.0,46.0,0.9,7.95,171.0,488.61,403.81
2018,3,4,17,30,537.0,40.0,1.0,7.2,119.0,409.4,335.73
2018,3,4,17,45,381.5,30.0,1.05,6.45,75.0,283.46,219.22
2018,3,4,18,0,226.0,20.0,1.1,5.7,31.0,155.4,0.0
2018,3,4,18,15,113.0,10.0,1.1,5.7,15.5,60.4,0.0
2018,3,4,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.05,0.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,-0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,0.9,-1.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,0.9,-2.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,5,6,45,113.5,10.5,1.25,-0.7,16.0,9.55,0.0
2018,3,5,7,0,227.0,21.0,1.4,0.0,32.0,17.98,0.0
2018,3,5,7,15,351.0,31.5,1.5,0.8,72.0,25.95,16.67
2018,3,5,7,30,475.0,42.0,1.6,1.6,112.0,33.69,25.19
2018,3,5,7,45,581.5,48.5,1.7,2.4,168.0,37.75,29.37
2018,3,5,8,0,688.0,55.0,1.8,3.2,224.0,45.76,36.95
2018,3,5,8,15,736.5,59.5,1.8,3.75,277.5,62.32,39.19
2018,3,5,8,30,785.0,64.0,1.8,4.3,331.0,120.79,68.33
2018,3,5,8,45,744.0,79.5,1.8,4.9,363.0,177.76,114.96
2018,3,5,9,0,703.0,95.0,1.8,5.5,395.0,232.91,166.34
2018,3,5,9,15,732.5,100.0,1.75,5.9,442.5,293.02,220.72
2018,3,5,9,30,762.0,105.0,1.7,6.3,490.0,355.96,277.25
2018,3,5,9,45,652.5,144.0,1.7,6.75,492.5,396.65,316.47
2018,3,5,10,0,543.0,183.0,1.7,7.2,495.0,420.68,339.51
2018,3,5,10,15,497.0,212.5,1.65,7.6,511.5,458.66,371.05
2018,3,5,10,30,451.0,242.0,1.6,8.0,528.0,491.09,396.56
2018,3,5,10,45,452.5,253.0,1.55,8.35,550.5,530.76,427.14
2018,3,5,11,0,454.0,264.0,1.5,8.7,573.0,569.59,456.15
2018,3,5,11,15,466.5,268.0,1.4,9.0,593.5,608.72,484.65
2018,3,5,11,30,479.0,272.0,1.3,9.3,614.0,647.49,512.13
2018,3,5,11,45,495.5,270.5,1.2,9.6,629.5,683.5,537.09
2018,3,5,12,0,512.0,269.0,1.1,9.9,645.0,718.81,560.96
2018,3,5,12,15,485.5,281.5,1.05,10.1,640.0,730.11,567.13
2018,3,5,12,30,459.0,294.0,1.0,10.3,635.0,738.04,571.08
2018,3,5,12,45,457.5,291.0,0.9,10.5,629.0,749.89,577.94
2018,3,5,13,0,456.0,288.0,0.8,10.7,623.0,759.5,583.06
2018,3,5,13,15,619.5,223.5,0.75,10.8,671.0,863.72,658.09
2018,3,5,13,30,783.0,159.0,0.7,10.9,719.0,963.46,722.74
2018,3,5,13,45,825.5,139.5,0.6,10.95,715.5,985.27,733.6
2018,3,5,14,0,868.0,120.0,0.5,11.0,712.0,1010.18,747.63
2018,3,5,14,15,691.5,169.5,0.45,11.0,629.0,902.71,677.23
2018,3,5,14,30,515.0,219.0,0.4,11.0,546.0,778.44,593.7
2018,3,5,14,45,525.0,203.0,0.35,11.05,521.0,767.44,588.85
2018,3,5,15,0,535.0,187.0,0.3,11.1,496.0,753.48,580.28
2018,3,5,15,15,645.0,146.0,0.35,11.0,492.5,808.39,621.5
2018,3,5,15,30,755.0,105.0,0.4,10.9,489.0,847.01,649.8
2018,3,5,15,45,756.5,95.0,0.45,10.85,450.0,817.75,632.02
2018,3,5,16,0,758.0,85.0,0.5,10.8,411.0,780.11,609.16
2018,3,5,16,15,749.5,77.0,0.55,10.1,367.0,738.96,584.58
2018,3,5,16,30,741.0,69.0,0.6,9.4,323.0,695.5,557.23
2018,3,5,16,45,702.5,63.0,0.65,8.65,272.5,629.85,511.89
2018,3,5,17,0,664.0,57.0,0.7,7.9,222.0,570.69,468.98
2018,3,5,17,15,585.5,50.0,0.75,6.95,170.5,479.95,397.28
2018,3,5,17,30,507.0,43.0,0.8,6.0,119.0,394.79,325.02
2018,3,5,17,45,367.5,33.0,0.9,5.05,76.5,278.57,218.47
2018,3,5,18,0,228.0,23.0,1.0,4.1,34.0,159.2,0.0
2018,3,5,18,15,114.0,11.5,1.0,4.1,17.0,62.24,0.0
2018,3,5,18,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.75,-0.45,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.65,-0.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.7,0.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,6,6,45,1.5,3.0,1.15,0.95,3.0,2.73,0.0
2018,3,6,7,0,3.0,6.0,1.2,1.2,6.0,5.37,0.0
2018,3,6,7,15,1.5,9.0,1.2,1.55,9.0,7.9,1.24
2018,3,6,7,30,0.0,12.0,1.2,1.9,12.0,10.53,4.03
2018,3,6,7,45,0.0,17.5,1.2,2.3,17.5,15.38,8.69
2018,3,6,8,0,0.0,23.0,1.2,2.7,23.0,20.23,13.3
2018,3,6,8,15,2.5,56.0,1.25,3.05,57.0,49.51,38.61
2018,3,6,8,30,5.0,89.0,1.3,3.4,91.0,77.73,63.21
2018,3,6,8,45,2.5,71.0,1.3,3.7,72.0,63.16,50.26
2018,3,6,9,0,0.0,53.0,1.3,4.0,53.0,46.8,35.82
2018,3,6,9,15,0.0,54.0,1.3,4.2,54.0,47.7,36.48
2018,3,6,9,30,0.0,55.0,1.3,4.4,55.0,48.6,37.12
2018,3,6,9,45,1.5,77.0,1.35,4.6,78.0,68.76,54.47
2018,3,6,10,0,3.0,99.0,1.4,4.8,101.0,89.08,71.76
2018,3,6,10,15,1.5,81.0,1.4,4.9,82.0,72.54,57.35
2018,3,6,10,30,0.0,63.0,1.4,5.0,63.0,55.78,42.8
2018,3,6,10,45,5.0,137.5,1.45,5.15,141.0,125.4,102.15
2018,3,6,11,0,10.0,212.0,1.5,5.3,219.0,196.73,161.38
2018,3,6,11,15,7.5,199.5,1.5,5.3,205.0,184.5,150.8
2018,3,6,11,30,5.0,187.0,1.5,5.3,191.0,171.87,140.19
2018,3,6,11,45,3.0,159.0,1.45,5.3,161.5,145.0,117.73
2018,3,6,12,0,1.0,131.0,1.4,5.3,132.0,117.93,95.01
2018,3,6,12,15,0.5,107.0,1.3,5.2,107.5,95.71,76.32
2018,3,6,12,30,0.0,83.0,1.2,5.1,83.0,73.67,57.67
2018,3,6,12,45,0.0,96.0,1.05,5.0,96.0,85.31,67.62
2018,3,6,13,0,0.0,109.0,0.9,4.9,109.0,97.2,77.7
2018,3,6,13,15,0.0,90.0,0.85,4.85,90.0,79.89,63.06
2018,3,6,13,30,0.0,71.0,0.8,4.8,71.0,62.96,48.71
2018,3,6,13,45,0.0,62.5,0.7,4.7,62.5,55.39,42.32
2018,3,6,14,0,0.0,54.0,0.6,4.6,54.0,47.82,35.9
2018,3,6,14,15,0.0,61.0,0.55,4.55,61.0,54.02,41.34
2018,3,6,14,30,0.0,68.0,0.5,4.5,68.0,60.22,46.77
2018,3,6,14,45,0.0,62.5,0.45,4.45,62.5,55.31,42.63
2018,3,6,15,0,0.0,57.0,0.4,4.4,57.0,50.41,38.5
2018,3,6,15,15,0.0,47.0,0.4,4.35,47.0,41.53,30.88
2018,3,6,15,30,0.0,37.0,0.4,4.3,37.0,32.66,23.21
2018,3,6,15,45,0.0,38.0,0.4,4.3,38.0,33.53,24.07
2018,3,6,16,0,0.0,39.0,0.4,4.3,39.0,34.4,24.93
2018,3,6,16,15,0.0,33.5,0.4,4.15,33.5,29.52,20.7
2018,3,6,16,30,0.0,28.0,0.4,4.0,28.0,24.65,16.43
2018,3,6,16,45,0.0,25.5,0.45,3.9,25.5,22.44,14.48
2018,3,6,17,0,0.0,23.0,0.5,3.8,23.0,20.23,12.47
2018,3,6,17,15,0.0,18.0,0.5,3.65,18.0,15.82,8.45
2018,3,6,17,30,0.0,13.0,0.5,3.5,13.0,11.41,4.38
2018,3,6,17,45,1.5,9.0,0.5,3.3,9.0,8.74,1.68
2018,3,6,18,0,3.0,5.0,0.5,3.1,5.0,5.99,0.0
2018,3,6,18,15,1.5,2.5,0.5,3.1,2.5,2.96,0.0
2018,3,6,18,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,1.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.6,1.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,1.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,1.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.65,2.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,7,6,45,1.0,4.5,0.8,2.9,4.5,4.09,0.0
2018,3,7,7,0,2.0,9.0,0.9,3.1,9.0,7.91,0.0
2018,3,7,7,15,1.0,13.5,1.0,3.4,13.5,11.86,4.75
2018,3,7,7,30,0.0,18.0,1.1,3.7,18.0,15.82,8.84
2018,3,7,7,45,0.0,24.5,1.25,4.0,24.5,21.55,14.33
2018,3,7,8,0,0.0,31.0,1.4,4.3,31.0,27.3,19.76
2018,3,7,8,15,0.0,32.5,1.6,4.65,32.5,28.62,19.87
2018,3,7,8,30,0.0,34.0,1.8,5.0,34.0,29.96,20.99
2018,3,7,8,45,2.5,62.0,2.0,5.4,63.0,55.17,42.96
2018,3,7,9,0,5.0,90.0,2.2,5.8,92.0,80.4,64.62
2018,3,7,9,15,6.5,116.0,2.4,6.25,119.0,103.63,84.29
2018,3,7,9,30,8.0,142.0,2.6,6.7,146.0,127.28,104.08
2018,3,7,9,45,4.0,114.5,2.8,7.15,116.5,102.78,82.91
2018,3,7,10,0,0.0,87.0,3.0,7.6,87.0,77.08,60.75
2018,3,7,10,15,92.5,144.0,3.1,8.0,203.5,180.74,148.6
2018,3,7,10,30,185.0,201.0,3.2,8.4,320.0,296.99,244.97
2018,3,7,10,45,553.5,153.0,3.25,8.8,530.5,505.44,416.12
2018,3,7,11,0,922.0,105.0,3.3,9.2,741.0,732.57,594.22
2018,3,7,11,15,766.5,159.5,3.3,9.4,698.5,725.27,585.43
2018,3,7,11,30,611.0,214.0,3.3,9.6,656.0,697.13,561.84
2018,3,7,11,45,479.5,242.0,3.35,9.8,592.5,644.25,520.1
2018,3,7,12,0,348.0,270.0,3.4,10.0,529.0,571.88,462.72
2018,3,7,12,15,431.5,250.0,3.4,10.05,573.0,652.85,526.8
2018,3,7,12,30,515.0,230.0,3.4,10.1,617.0,723.64,581.64
2018,3,7,12,45,541.0,236.0,3.4,10.15,640.5,770.74,616.58
2018,3,7,13,0,567.0,242.0,3.4,10.2,664.0,816.79,650.58
2018,3,7,13,15,742.0,177.5,3.45,10.2,720.5,934.75,738.21
2018,3,7,13,30,917.0,113.0,3.5,10.2,777.0,1027.82,803.89
2018,3,7,13,45,937.0,103.5,3.55,10.15,765.5,1045.71,816.87
2018,3,7,14,0,957.0,94.0,3.6,10.1,754.0,1059.44,827.82
2018,3,7,14,15,951.0,92.0,3.6,9.9,726.0,1052.24,824.47
2018,3,7,14,30,945.0,90.0,3.6,9.7,698.0,1040.98,818.64
2018,3,7,14,45,934.5,87.5,3.6,9.55,662.0,1020.77,806.51
2018,3,7,15,0,924.0,85.0,3.6,9.4,626.0,996.82,791.86
2018,3,7,15,15,909.0,82.5,3.5,9.1,583.5,965.11,771.35
2018,3,7,15,30,894.0,80.0,3.4,8.8,541.0,930.26,748.51
2018,3,7,15,45,874.0,76.5,3.3,8.5,493.5,895.6,725.63
2018,3,7,16,0,854.0,73.0,3.2,8.2,446.0,849.32,693.8
2018,3,7,16,15,825.0,70.0,3.0,7.7,395.5,794.14,654.53
2018,3,7,16,30,796.0,67.0,2.8,7.2,345.0,737.78,613.38
2018,3,7,16,45,748.0,62.0,2.55,6.65,290.5,663.91,556.96
2018,3,7,17,0,700.0,57.0,2.3,6.1,236.0,591.22,499.34
2018,3,7,17,15,621.5,50.5,2.1,5.45,182.5,504.81,427.2
2018,3,7,17,30,543.0,44.0,1.9,4.8,129.0,418.35,350.6
2018,3,7,17,45,399.5,34.5,1.65,4.1,84.0,298.24,239.76
2018,3,7,18,0,256.0,25.0,1.4,3.4,39.0,177.61,30.02
2018,3,7,18,15,128.0,12.5,1.4,3.4,19.5,69.51,0.0
2018,3,7,18,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.85,-1.35,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.8,-1.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.75,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.7,-2.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.7,-3.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.7,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,-3.6,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.05,-2.6,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.4,-1.2,5.0,4.55,0.0
2018,3,8,7,0,0.0,10.0,1.6,-0.5,10.0,8.79,0.0
2018,3,8,7,15,0.0,21.0,1.65,0.25,21.0,18.49,10.85
2018,3,8,7,30,0.0,32.0,1.7,1.0,32.0,28.21,20.41
2018,3,8,7,45,0.0,51.0,1.75,1.75,51.0,44.64,35.95
2018,3,8,8,0,0.0,70.0,1.8,2.5,70.0,60.39,50.66
2018,3,8,8,15,192.5,92.0,1.9,2.95,160.5,75.85,58.3
2018,3,8,8,30,385.0,114.0,2.0,3.4,251.0,123.82,87.2
2018,3,8,8,45,552.0,108.5,2.05,3.85,336.0,176.51,123.19
2018,3,8,9,0,719.0,103.0,2.1,4.3,421.0,247.74,179.49
2018,3,8,9,15,785.5,99.0,2.1,4.45,480.0,314.85,239.16
2018,3,8,9,30,852.0,95.0,2.1,4.6,539.0,385.37,302.1
2018,3,8,9,45,785.5,120.0,2.1,4.8,554.0,433.11,347.53
2018,3,8,10,0,719.0,145.0,2.1,5.0,569.0,474.5,385.36
2018,3,8,10,15,451.0,188.0,2.15,5.2,459.5,415.44,341.46
2018,3,8,10,30,183.0,231.0,2.2,5.4,350.0,319.28,263.68
2018,3,8,10,45,140.0,259.5,2.25,5.6,352.5,331.08,273.13
2018,3,8,11,0,97.0,288.0,2.3,5.8,355.0,331.79,272.65
2018,3,8,11,15,67.0,246.5,2.35,5.9,293.5,277.29,228.08
2018,3,8,11,30,37.0,205.0,2.4,6.0,232.0,219.1,179.91
2018,3,8,11,45,33.5,222.0,2.45,6.15,246.5,235.41,193.18
2018,3,8,12,0,30.0,239.0,2.5,6.3,261.0,251.77,206.2
2018,3,8,12,15,26.5,254.0,2.5,6.4,273.5,266.24,217.63
2018,3,8,12,30,23.0,269.0,2.5,6.5,286.0,268.56,219.23
2018,3,8,12,45,33.0,289.0,2.55,6.6,313.5,313.34,255.68
2018,3,8,13,0,43.0,309.0,2.6,6.7,341.0,346.97,282.8
2018,3,8,13,15,80.5,321.0,2.65,6.8,380.0,399.36,325.86
2018,3,8,13,30,118.0,333.0,2.7,6.9,419.0,470.56,382.95
2018,3,8,13,45,281.5,295.5,2.75,7.0,493.0,611.12,497.16
2018,3,8,14,0,445.0,258.0,2.8,7.1,567.0,752.15,607.63
2018,3,8,14,15,355.0,251.5,2.8,7.05,492.0,640.52,522.02
2018,3,8,14,30,265.0,245.0,2.8,7.0,417.0,546.21,448.89
2018,3,8,14,45,145.0,219.0,2.8,6.95,312.5,381.23,316.71
2018,3,8,15,0,25.0,193.0,2.8,6.9,208.0,219.79,181.56
2018,3,8,15,15,30.5,179.5,2.75,6.75,196.5,211.29,175.74
2018,3,8,15,30,36.0,166.0,2.7,6.6,185.0,202.42,169.15
2018,3,8,15,45,60.5,160.0,2.65,6.5,188.0,218.97,184.64
2018,3,8,16,0,85.0,154.0,2.6,6.4,191.0,234.42,199.08
2018,3,8,16,15,84.0,135.0,2.4,6.05,168.0,225.63,192.17
2018,3,8,16,30,83.0,116.0,2.2,5.7,145.0,201.06,171.82
2018,3,8,16,45,134.5,102.0,2.05,5.35,140.5,222.26,191.75
2018,3,8,17,0,186.0,88.0,1.9,5.0,136.0,252.23,217.84
2018,3,8,17,15,146.5,73.5,1.85,4.55,106.0,202.23,173.09
2018,3,8,17,30,107.0,59.0,1.8,4.1,76.0,144.98,121.48
2018,3,8,17,45,68.0,39.5,1.8,3.65,49.0,95.6,75.23
2018,3,8,18,0,29.0,20.0,1.8,3.2,22.0,42.59,8.73
2018,3,8,18,15,14.5,10.0,1.8,3.2,11.0,15.68,0.0
2018,3,8,18,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.95,2.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.05,1.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.85,0.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.6,-0.35,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.95,-2.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,-3.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,9,6,45,146.5,13.5,1.45,-2.05,23.0,12.28,0.0
2018,3,9,7,0,293.0,27.0,1.6,-1.4,46.0,23.08,6.95
2018,3,9,7,15,430.0,36.5,1.8,-0.8,93.0,29.92,21.3
2018,3,9,7,30,567.0,46.0,2.0,-0.2,140.0,36.7,28.41
2018,3,9,7,45,640.0,52.5,2.15,0.45,194.0,40.62,32.4
2018,3,9,8,0,713.0,59.0,2.3,1.1,248.0,48.71,40.06
2018,3,9,8,15,759.0,64.0,2.35,1.55,303.0,73.05,44.52
2018,3,9,8,30,805.0,69.0,2.4,2.0,358.0,133.71,78.05
2018,3,9,8,45,835.5,72.5,2.4,2.45,410.5,196.22,127.88
2018,3,9,9,0,866.0,76.0,2.4,2.9,463.0,262.05,186.99
2018,3,9,9,15,885.0,78.5,2.4,3.35,509.5,326.68,247.46
2018,3,9,9,30,904.0,81.0,2.4,3.8,556.0,394.62,310.14
2018,3,9,9,45,921.0,82.5,2.4,4.2,599.0,458.99,368.44
2018,3,9,10,0,938.0,84.0,2.4,4.6,642.0,523.62,424.99
2018,3,9,10,15,949.0,86.0,2.4,5.0,678.5,585.54,477.39
2018,3,9,10,30,960.0,88.0,2.4,5.4,715.0,646.48,527.11
2018,3,9,10,45,968.0,89.0,2.35,5.8,744.0,703.29,571.7
2018,3,9,11,0,976.0,90.0,2.3,6.2,773.0,758.23,613.35
2018,3,9,11,15,981.0,91.5,2.35,6.55,794.5,809.39,650.14
2018,3,9,11,30,986.0,93.0,2.4,6.9,816.0,857.94,683.85
2018,3,9,11,45,989.0,93.5,2.4,7.25,828.5,901.0,712.83
2018,3,9,12,0,992.0,94.0,2.4,7.6,841.0,940.84,739.29
2018,3,9,12,15,887.5,135.5,2.4,7.85,806.5,934.65,733.61
2018,3,9,12,30,783.0,177.0,2.4,8.1,772.0,917.51,720.87
2018,3,9,12,45,786.0,174.5,2.45,8.35,769.0,940.44,737.11
2018,3,9,13,0,789.0,172.0,2.5,8.6,766.0,960.1,750.7
2018,3,9,13,15,863.0,140.0,2.55,8.75,780.0,1005.97,782.9
2018,3,9,13,30,937.0,108.0,2.6,8.9,794.0,1044.66,809.76
2018,3,9,13,45,949.5,99.0,2.6,9.05,778.0,1055.73,817.27
2018,3,9,14,0,962.0,90.0,2.6,9.2,762.0,1062.53,822.33
2018,3,9,14,15,953.0,89.0,2.6,9.25,732.5,1053.35,817.01
2018,3,9,14,30,944.0,88.0,2.6,9.3,703.0,1040.14,809.26
2018,3,9,14,45,929.0,86.5,2.6,9.35,665.0,1016.59,794.53
2018,3,9,15,0,914.0,85.0,2.6,9.4,627.0,989.46,777.45
2018,3,9,15,15,896.5,83.0,2.5,9.3,584.0,956.01,755.33
2018,3,9,15,30,879.0,81.0,2.4,9.2,541.0,928.81,737.65
2018,3,9,15,45,854.0,78.5,2.35,9.05,492.5,881.97,706.3
2018,3,9,16,0,829.0,76.0,2.3,8.9,444.0,833.05,673.1
2018,3,9,16,15,794.5,72.5,2.0,8.25,392.0,773.28,630.2
2018,3,9,16,30,760.0,69.0,1.7,7.6,340.0,712.84,585.77
2018,3,9,16,45,710.5,64.0,1.45,6.95,286.5,639.04,530.09
2018,3,9,17,0,661.0,59.0,1.2,6.3,233.0,572.32,477.88
2018,3,9,17,15,546.0,55.0,1.15,5.35,177.0,460.82,387.77
2018,3,9,17,30,431.0,51.0,1.1,4.4,121.0,357.47,299.64
2018,3,9,17,45,287.0,37.0,1.05,3.45,76.5,237.66,193.01
2018,3,9,18,0,143.0,23.0,1.0,2.5,32.0,122.62,48.31
2018,3,9,18,15,71.5,11.5,1.0,2.5,16.0,42.94,0.0
2018,3,9,18,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.6,0.95,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.6,0.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.6,0.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.65,0.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.7,0.9,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.7,1.2,1.0,0.0,0.0
2018,3,10,6,45,4.0,9.5,0.7,1.5,9.5,8.64,0.0
2018,3,10,7,0,4.0,18.0,0.7,1.8,18.0,15.87,4.56
2018,3,10,7,15,2.0,32.0,0.75,2.1,32.0,27.99,19.51
2018,3,10,7,30,0.0,46.0,0.8,2.4,46.0,39.95,31.2
2018,3,10,7,45,1.5,65.0,0.85,2.75,65.5,55.66,46.07
2018,3,10,8,0,3.0,84.0,0.9,3.1,85.0,71.19,60.52
2018,3,10,8,15,31.0,107.5,0.9,3.65,119.0,88.81,72.4
2018,3,10,8,30,59.0,131.0,0.9,4.2,153.0,113.71,91.8
2018,3,10,8,45,49.5,147.0,0.85,4.7,167.0,131.07,106.48
2018,3,10,9,0,40.0,163.0,0.8,5.2,181.0,147.31,120.36
2018,3,10,9,15,31.5,169.0,0.85,6.0,184.0,154.67,126.43
2018,3,10,9,30,23.0,175.0,0.9,6.8,187.0,160.7,131.21
2018,3,10,9,45,15.5,164.0,0.95,7.6,172.5,150.5,122.3
2018,3,10,10,0,8.0,153.0,1.0,8.4,158.0,138.89,112.19
2018,3,10,10,15,4.5,138.0,1.05,9.05,141.0,124.64,99.93
2018,3,10,10,30,1.0,123.0,1.1,9.7,124.0,109.74,87.14
2018,3,10,10,45,3.5,137.0,1.15,10.35,139.5,124.02,98.69
2018,3,10,11,0,6.0,151.0,1.2,11.0,155.0,138.67,110.39
2018,3,10,11,15,6.0,154.0,1.35,11.5,158.0,141.88,112.7
2018,3,10,11,30,6.0,157.0,1.5,12.0,161.0,145.09,115.04
2018,3,10,11,45,3.5,136.5,1.6,12.5,139.0,124.8,98.15
2018,3,10,12,0,1.0,116.0,1.7,13.0,117.0,104.27,81.08
2018,3,10,12,15,4.5,148.5,1.75,13.25,152.0,137.2,108.05
2018,3,10,12,30,8.0,181.0,1.8,13.5,187.0,170.93,135.28
2018,3,10,12,45,28.5,232.5,1.9,13.8,254.0,250.62,199.44
2018,3,10,13,0,49.0,284.0,2.0,14.1,321.0,325.66,258.48
2018,3,10,13,15,96.5,313.0,2.05,14.2,384.5,405.61,321.52
2018,3,10,13,30,144.0,342.0,2.1,14.3,448.0,505.54,398.11
2018,3,10,13,45,108.5,321.5,2.15,14.4,400.0,434.55,343.55
2018,3,10,14,0,73.0,301.0,2.2,14.5,352.0,379.82,301.31
2018,3,10,14,15,59.5,278.0,2.2,14.4,318.5,343.26,273.45
2018,3,10,14,30,46.0,255.0,2.2,14.3,285.0,306.27,244.81
2018,3,10,14,45,130.5,260.5,2.15,14.25,339.5,415.72,333.89
2018,3,10,15,0,215.0,266.0,2.1,14.2,394.0,505.33,405.17
2018,3,10,15,15,284.5,238.0,1.95,13.9,395.5,554.97,445.08
2018,3,10,15,30,354.0,210.0,1.8,13.6,397.0,581.56,467.85
2018,3,10,15,45,251.0,200.0,1.65,13.35,326.5,471.41,382.31
2018,3,10,16,0,148.0,190.0,1.5,13.1,256.0,349.64,286.07
2018,3,10,16,15,95.5,165.5,1.3,12.55,206.0,259.14,213.65
2018,3,10,16,30,43.0,141.0,1.1,12.0,156.0,187.63,154.36
2018,3,10,16,45,38.5,117.5,0.95,11.4,129.5,157.23,129.62
2018,3,10,17,0,34.0,94.0,0.8,10.8,103.0,126.69,104.0
2018,3,10,17,15,23.0,73.0,0.8,10.5,78.5,95.18,76.71
2018,3,10,17,30,12.0,52.0,0.8,10.2,54.0,58.26,44.39
2018,3,10,17,45,6.5,34.0,0.8,9.95,35.0,36.25,24.59
2018,3,10,18,0,1.0,16.0,0.8,9.7,16.0,14.6,1.79
2018,3,10,18,15,0.5,8.0,0.8,9.7,8.0,7.5,0.0
2018,3,10,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,1.95,5.05,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,2.0,5.0,1.0,0.0,0.0
2018,3,11,6,45,1.0,6.0,2.05,5.0,6.0,5.46,0.0
2018,3,11,7,0,1.0,11.0,2.1,5.0,11.0,9.66,1.17
2018,3,11,7,15,0.5,17.5,2.15,5.05,17.5,15.39,8.09
2018,3,11,7,30,0.0,24.0,2.2,5.1,24.0,21.12,13.69
2018,3,11,7,45,0.0,35.0,2.2,5.2,35.0,30.84,22.85
2018,3,11,8,0,0.0,46.0,2.2,5.3,46.0,40.58,31.94
2018,3,11,8,15,0.0,57.0,2.25,5.35,57.0,50.34,38.96
2018,3,11,8,30,0.0,68.0,2.3,5.4,68.0,60.11,47.45
2018,3,11,8,45,0.0,66.0,2.3,5.45,66.0,58.33,45.75
2018,3,11,9,0,0.0,64.0,2.3,5.5,64.0,56.57,44.05
2018,3,11,9,15,0.0,83.5,2.35,5.65,83.5,73.92,58.94
2018,3,11,9,30,0.0,103.0,2.4,5.8,103.0,91.0,73.41
2018,3,11,9,45,0.5,126.5,2.4,5.9,127.0,111.85,90.97
2018,3,11,10,0,1.0,150.0,2.4,6.0,151.0,132.97,108.57
2018,3,11,10,15,1.0,148.5,2.4,6.05,149.5,132.08,107.52
2018,3,11,10,30,1.0,147.0,2.4,6.1,148.0,131.09,106.46
2018,3,11,10,45,0.5,140.5,2.35,6.2,141.0,125.25,101.32
2018,3,11,11,0,0.0,134.0,2.3,6.3,134.0,119.28,96.11
2018,3,11,11,15,0.0,121.5,2.3,6.3,121.5,108.16,86.64
2018,3,11,11,30,0.0,109.0,2.3,6.3,109.0,96.97,77.15
2018,3,11,11,45,0.0,107.5,2.25,6.35,107.5,95.67,75.99
2018,3,11,12,0,0.0,106.0,2.2,6.4,106.0,94.36,74.83
2018,3,11,12,15,0.0,106.5,2.2,6.45,106.5,94.85,75.2
2018,3,11,12,30,0.0,107.0,2.2,6.5,107.0,95.34,75.59
2018,3,11,12,45,0.0,103.0,2.2,6.5,103.0,91.72,72.55
2018,3,11,13,0,0.0,99.0,2.2,6.5,99.0,88.08,69.51
2018,3,11,13,15,0.0,108.0,2.15,6.5,108.0,96.32,76.5
2018,3,11,13,30,0.0,117.0,2.1,6.5,117.0,104.64,83.56
2018,3,11,13,45,0.0,107.5,2.1,6.5,107.5,95.88,76.25
2018,3,11,14,0,0.0,98.0,2.1,6.5,98.0,87.11,68.94
2018,3,11,14,15,0.0,90.5,2.05,6.45,90.5,80.29,63.28
2018,3,11,14,30,0.0,83.0,2.0,6.4,83.0,73.58,57.7
2018,3,11,14,45,0.0,74.5,2.0,6.35,74.5,65.99,51.35
2018,3,11,15,0,0.0,66.0,2.0,6.3,66.0,58.42,44.98
2018,3,11,15,15,0.0,64.5,1.9,6.2,64.5,57.06,43.96
2018,3,11,15,30,0.0,63.0,1.8,6.1,63.0,55.71,42.94
2018,3,11,15,45,0.0,52.0,1.75,6.0,52.0,45.93,34.59
2018,3,11,16,0,0.0,41.0,1.7,5.9,41.0,36.17,26.19
2018,3,11,16,15,0.0,33.0,1.65,5.8,33.0,29.09,20.06
2018,3,11,16,30,0.0,25.0,1.6,5.7,25.0,22.01,13.88
2018,3,11,16,45,0.0,20.5,1.55,5.6,20.5,18.03,10.39
2018,3,11,17,0,0.0,16.0,1.5,5.5,16.0,14.06,6.86
2018,3,11,17,15,0.0,14.0,1.5,5.4,14.0,12.3,5.24
2018,3,11,17,30,0.0,12.0,1.5,5.3,12.0,10.53,3.58
2018,3,11,17,45,0.5,9.0,1.5,5.25,9.0,8.18,1.31
2018,3,11,18,0,1.0,6.0,1.5,5.2,6.0,5.77,0.0
2018,3,11,18,15,1.0,3.5,1.5,5.2,3.5,3.64,0.0
2018,3,11,18,30,1.0,1.0,1.5,5.2,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,1.55,5.05,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.8,2.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.95,2.35,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.05,1.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.05,1.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.5,2.25,0.9,0.5,0.0,0.0
2018,3,12,6,30,0.0,1.0,2.3,0.9,1.0,0.0,0.0
2018,3,12,6,45,0.0,7.0,2.4,0.85,7.0,6.37,0.0
2018,3,12,7,0,0.0,13.0,2.5,0.8,13.0,11.43,3.14
2018,3,12,7,15,0.0,10.5,2.55,0.85,10.5,9.21,2.73
2018,3,12,7,30,0.0,8.0,2.6,0.9,8.0,7.02,0.88
2018,3,12,7,45,0.0,9.5,2.65,0.9,9.5,8.34,2.18
2018,3,12,8,0,0.0,11.0,2.7,0.9,11.0,9.66,3.46
2018,3,12,8,15,0.0,16.5,2.75,0.95,16.5,14.51,7.45
2018,3,12,8,30,0.0,22.0,2.8,1.0,22.0,19.37,11.79
2018,3,12,8,45,0.0,24.5,2.85,1.05,24.5,21.58,13.73
2018,3,12,9,0,0.0,27.0,2.9,1.1,27.0,23.8,15.65
2018,3,12,9,15,0.0,35.0,2.9,1.15,35.0,30.88,21.89
2018,3,12,9,30,0.0,43.0,2.9,1.2,43.0,37.98,28.09
2018,3,12,9,45,0.0,46.5,2.95,1.25,46.5,41.1,30.74
2018,3,12,10,0,0.0,50.0,3.0,1.3,50.0,44.22,33.39
2018,3,12,10,15,0.0,55.5,3.0,1.35,55.5,49.12,37.59
2018,3,12,10,30,0.0,61.0,3.0,1.4,61.0,54.02,41.78
2018,3,12,10,45,0.0,65.0,3.05,1.45,65.0,57.6,44.8
2018,3,12,11,0,0.0,69.0,3.1,1.5,69.0,61.17,47.82
2018,3,12,11,15,0.5,82.5,3.1,1.55,83.0,73.58,58.5
2018,3,12,11,30,1.0,96.0,3.1,1.6,97.0,86.05,69.2
2018,3,12,11,45,0.5,79.0,3.15,1.65,79.5,70.53,55.73
2018,3,12,12,0,0.0,62.0,3.2,1.7,62.0,55.0,42.25
2018,3,12,12,15,0.0,71.5,3.2,1.75,71.5,63.46,49.56
2018,3,12,12,30,0.0,81.0,3.2,1.8,81.0,71.92,56.84
2018,3,12,12,45,0.0,81.0,3.2,1.85,81.0,71.92,56.83
2018,3,12,13,0,0.0,81.0,3.2,1.9,81.0,71.92,56.83
2018,3,12,13,15,0.0,80.5,3.15,1.95,80.5,71.46,56.46
2018,3,12,13,30,0.0,80.0,3.1,2.0,80.0,71.0,56.1
2018,3,12,13,45,0.0,78.0,3.1,2.1,78.0,69.2,54.59
2018,3,12,14,0,0.0,76.0,3.1,2.2,76.0,67.4,53.09
2018,3,12,14,15,0.0,71.5,3.05,2.25,71.5,63.37,49.68
2018,3,12,14,30,0.0,67.0,3.0,2.3,67.0,59.35,46.27
2018,3,12,14,45,0.0,60.0,2.9,2.3,60.0,53.11,40.93
2018,3,12,15,0,0.0,53.0,2.8,2.3,53.0,46.88,35.59
2018,3,12,15,15,0.0,55.0,2.65,2.35,55.0,48.63,37.23
2018,3,12,15,30,0.0,57.0,2.5,2.4,57.0,50.39,38.88
2018,3,12,15,45,0.0,63.5,2.35,2.4,63.5,56.14,44.07
2018,3,12,16,0,0.0,70.0,2.2,2.4,70.0,61.9,49.3
2018,3,12,16,15,0.0,51.0,2.0,2.4,51.0,45.02,34.51
2018,3,12,16,30,0.0,32.0,1.8,2.4,32.0,28.19,19.62
2018,3,12,16,45,0.0,21.5,1.6,2.35,21.5,18.91,11.36
2018,3,12,17,0,0.0,11.0,1.4,2.3,11.0,9.66,3.04
2018,3,12,17,15,0.0,9.0,1.3,2.0,9.0,7.9,1.44
2018,3,12,17,30,0.0,7.0,1.2,1.7,7.0,6.14,0.0
2018,3,12,17,45,3.0,10.5,1.15,1.35,10.5,11.09,4.0
2018,3,12,18,0,6.0,14.0,1.1,1.0,14.0,15.61,4.47
2018,3,12,18,15,6.0,8.0,1.1,1.0,8.0,10.0,0.0
2018,3,12,18,30,6.0,2.0,1.1,1.0,2.0,0.0,0.0
2018,3,12,18,45,3.0,1.0,1.2,0.8,1.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.65,-0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.7,-0.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.55,-1.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.55,-1.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,-1.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.45,-1.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.4,-2.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.35,-2.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.45,-2.05,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.6,-1.4,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.7,-0.75,34.5,18.65,0.0
2018,3,13,7,0,343.0,35.0,1.8,-0.1,64.0,30.05,18.64
2018,3,13,7,15,459.5,46.5,1.95,0.45,114.5,38.41,29.38
2018,3,13,7,30,576.0,58.0,2.1,1.0,165.0,46.58,37.6
2018,3,13,7,45,561.5,71.5,2.3,1.55,203.0,55.75,46.42
2018,3,13,8,0,547.0,85.0,2.5,2.1,241.0,64.37,54.46
2018,3,13,8,15,553.5,101.0,2.55,2.45,285.5,97.58,67.29
2018,3,13,8,30,560.0,117.0,2.6,2.8,330.0,148.88,100.69
2018,3,13,8,45,707.5,109.0,2.65,3.15,415.0,209.1,144.58
2018,3,13,9,0,855.0,101.0,2.7,3.5,500.0,289.32,210.76
2018,3,13,9,15,874.0,106.5,2.7,3.85,549.5,356.38,272.79
2018,3,13,9,30,893.0,112.0,2.7,4.2,599.0,424.79,335.28
2018,3,13,9,45,810.0,134.0,2.7,4.55,601.0,464.33,374.14
2018,3,13,10,0,727.0,156.0,2.7,4.9,603.0,495.69,403.87
2018,3,13,10,15,736.5,167.5,2.7,5.2,641.5,556.27,454.46
2018,3,13,10,30,746.0,179.0,2.7,5.5,680.0,616.47,502.96
2018,3,13,10,45,734.0,187.5,2.75,5.8,697.5,659.54,537.12
2018,3,13,11,0,722.0,196.0,2.8,6.1,715.0,699.58,568.1
2018,3,13,11,15,626.5,232.5,2.8,6.3,691.5,701.45,568.08
2018,3,13,11,30,531.0,269.0,2.8,6.5,668.0,691.34,558.72
2018,3,13,11,45,621.5,246.0,2.8,6.75,720.0,771.51,620.29
2018,3,13,12,0,712.0,223.0,2.8,7.0,772.0,853.66,681.39
2018,3,13,12,15,836.5,186.0,2.8,7.1,834.0,953.38,752.69
2018,3,13,12,30,961.0,149.0,2.8,7.2,896.0,1049.78,818.77
2018,3,13,12,45,956.5,148.0,2.85,7.35,888.0,1070.63,832.28
2018,3,13,13,0,952.0,147.0,2.9,7.5,880.0,1087.29,843.85
2018,3,13,13,15,944.5,144.5,2.9,7.55,861.5,1095.21,849.39
2018,3,13,13,30,937.0,142.0,2.9,7.6,843.0,1098.76,852.23
2018,3,13,13,45,909.5,133.0,2.9,7.65,798.5,1071.02,833.81
2018,3,13,14,0,882.0,124.0,2.9,7.7,754.0,1038.64,812.55
2018,3,13,14,15,890.0,129.0,2.85,7.65,743.5,1053.32,823.9
2018,3,13,14,30,898.0,134.0,2.8,7.6,733.0,1063.84,832.03
2018,3,13,14,45,888.5,130.0,2.8,7.55,696.5,1043.02,819.2
2018,3,13,15,0,879.0,126.0,2.8,7.5,660.0,1018.4,804.12
2018,3,13,15,15,814.5,129.5,2.7,7.35,598.0,954.08,760.15
2018,3,13,15,30,750.0,133.0,2.6,7.2,536.0,881.95,710.23
2018,3,13,15,45,734.0,125.0,2.5,7.0,491.0,839.47,681.46
2018,3,13,16,0,718.0,117.0,2.4,6.8,446.0,794.75,650.33
2018,3,13,16,15,690.5,109.0,2.15,6.4,396.5,738.49,609.26
2018,3,13,16,30,663.0,101.0,1.9,6.0,347.0,681.38,566.71
2018,3,13,16,45,431.5,101.5,1.65,5.55,252.0,474.97,402.92
2018,3,13,17,0,200.0,102.0,1.4,5.1,157.0,279.82,239.35
2018,3,13,17,15,127.0,82.0,1.25,4.35,114.5,186.88,159.63
2018,3,13,17,30,54.0,62.0,1.1,3.6,72.0,103.35,85.51
2018,3,13,17,45,39.5,42.5,0.95,2.8,48.5,71.25,56.0
2018,3,13,18,0,25.0,23.0,0.8,2.0,25.0,44.82,25.12
2018,3,13,18,15,19.5,12.5,0.8,2.0,13.5,20.23,0.0
2018,3,13,18,30,14.0,2.0,0.8,2.0,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.8,1.5,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,0.35,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.85,0.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,-1.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,14,6,15,8.5,2.0,1.15,-2.6,2.0,0.0,0.0
2018,3,14,6,30,17.0,4.0,1.3,-2.2,4.0,0.0,0.0
2018,3,14,6,45,67.0,18.5,1.45,-1.75,23.5,16.83,0.0
2018,3,14,7,0,117.0,33.0,1.6,-1.3,43.0,26.47,16.56
2018,3,14,7,15,226.5,49.0,1.85,-0.8,86.0,37.64,28.95
2018,3,14,7,30,336.0,65.0,2.1,-0.3,129.0,49.22,40.3
2018,3,14,7,45,518.0,67.0,2.3,0.15,200.5,51.33,42.57
2018,3,14,8,0,700.0,69.0,2.5,0.6,272.0,51.53,42.8
2018,3,14,8,15,747.0,73.5,2.65,0.95,327.5,84.39,50.21
2018,3,14,8,30,794.0,78.0,2.8,1.3,383.0,149.23,90.92
2018,3,14,8,45,827.0,80.5,2.95,1.65,436.0,211.04,141.78
2018,3,14,9,0,860.0,83.0,3.1,2.0,489.0,276.49,201.36
2018,3,14,9,15,875.5,87.0,3.15,2.2,535.0,341.34,262.72
2018,3,14,9,30,891.0,91.0,3.2,2.4,581.0,407.03,324.2
2018,3,14,9,45,792.5,123.5,3.25,2.55,583.5,449.24,366.23
2018,3,14,10,0,694.0,156.0,3.3,2.7,586.0,481.36,397.21
2018,3,14,10,15,570.5,203.0,3.35,2.85,569.5,498.05,413.21
2018,3,14,10,30,447.0,250.0,3.4,3.0,553.0,503.25,417.95
2018,3,14,10,45,451.0,262.5,3.4,3.1,578.5,545.65,452.58
2018,3,14,11,0,455.0,275.0,3.4,3.2,604.0,587.49,485.89
2018,3,14,11,15,489.0,257.5,3.45,3.3,619.5,622.45,514.48
2018,3,14,11,30,523.0,240.0,3.5,3.4,635.0,657.88,543.26
2018,3,14,11,45,530.0,256.5,3.55,3.45,662.5,705.24,579.72
2018,3,14,12,0,537.0,273.0,3.6,3.5,690.0,751.52,614.81
2018,3,14,12,15,539.5,267.0,3.6,3.6,687.5,769.9,628.72
2018,3,14,12,30,542.0,261.0,3.6,3.7,685.0,785.96,641.05
2018,3,14,12,45,479.5,284.0,3.6,3.8,657.5,769.03,626.52
2018,3,14,13,0,417.0,307.0,3.6,3.9,630.0,747.36,608.56
2018,3,14,13,15,496.0,277.5,3.6,4.0,655.5,804.4,654.33
2018,3,14,13,30,575.0,248.0,3.6,4.1,681.0,860.0,698.05
2018,3,14,13,45,665.0,209.5,3.6,4.2,697.0,921.35,745.11
2018,3,14,14,0,755.0,171.0,3.6,4.3,713.0,973.64,783.38
2018,3,14,14,15,786.0,154.0,3.55,4.3,699.0,986.48,792.97
2018,3,14,14,30,817.0,137.0,3.5,4.3,685.0,988.23,795.06
2018,3,14,14,45,850.5,120.5,3.5,4.25,664.5,996.02,802.37
2018,3,14,15,0,884.0,104.0,3.5,4.2,644.0,998.52,806.01
2018,3,14,15,15,889.0,95.5,3.45,4.0,607.5,978.33,793.42
2018,3,14,15,30,894.0,87.0,3.4,3.8,571.0,954.0,778.04
2018,3,14,15,45,831.0,92.0,3.35,3.65,511.5,881.39,726.5
2018,3,14,16,0,768.0,97.0,3.3,3.5,452.0,814.07,678.27
2018,3,14,16,15,757.0,87.5,3.15,3.15,404.5,767.92,645.2
2018,3,14,16,30,746.0,78.0,3.0,2.8,357.0,719.63,609.51
2018,3,14,16,45,720.5,71.0,2.8,2.45,307.5,661.82,564.92
2018,3,14,17,0,695.0,64.0,2.6,2.1,258.0,603.74,518.51
2018,3,14,17,15,549.5,60.5,2.35,1.45,194.0,470.17,406.45
2018,3,14,17,30,404.0,57.0,2.1,0.8,130.0,347.53,299.15
2018,3,14,17,45,303.0,43.0,1.8,0.1,87.5,252.28,212.03
2018,3,14,18,0,202.0,29.0,1.5,-0.6,45.0,165.85,113.31
2018,3,14,18,15,111.0,16.5,1.5,-0.6,24.0,65.41,0.0
2018,3,14,18,30,20.0,4.0,1.5,-0.6,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.4,-1.15,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.25,-2.25,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.15,-2.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.05,-3.3,0.0,0.0,0.0
