Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,21,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,0.95,-4.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.05,-3.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.25,-3.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.35,-3.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,-3.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.55,-3.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.8,-3.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2018,3,15,6,15,15.0,2.5,2.1,-2.45,2.5,0.0,0.0
2018,3,15,6,30,30.0,5.0,2.3,-1.9,5.0,4.55,0.0
2018,3,15,6,45,152.5,20.0,2.45,-1.4,33.0,15.9,0.0
2018,3,15,7,0,275.0,35.0,2.6,-0.9,61.0,29.31,19.47
2018,3,15,7,15,395.0,46.0,2.7,-0.1,109.5,37.21,28.54
2018,3,15,7,30,515.0,57.0,2.8,0.7,158.0,44.92,36.2
2018,3,15,7,45,580.5,64.5,2.85,1.45,210.5,49.22,40.4
2018,3,15,8,0,646.0,72.0,2.9,2.2,263.0,53.45,44.31
2018,3,15,8,15,692.0,77.5,3.2,3.2,317.0,86.77,52.51
2018,3,15,8,30,738.0,83.0,3.5,4.2,371.0,144.78,88.41
2018,3,15,8,45,771.0,87.0,3.8,5.15,422.5,208.76,140.83
2018,3,15,9,0,804.0,91.0,4.1,6.1,474.0,272.09,197.51
2018,3,15,9,15,830.5,92.5,4.2,6.9,522.0,334.63,255.18
2018,3,15,9,30,857.0,94.0,4.3,7.7,570.0,399.36,314.18
2018,3,15,9,45,879.5,93.0,4.4,8.45,612.5,461.95,370.22
2018,3,15,10,0,902.0,92.0,4.5,9.2,655.0,526.14,425.84
2018,3,15,10,15,912.0,94.5,4.45,9.8,690.5,586.09,476.12
2018,3,15,10,30,922.0,97.0,4.4,10.4,726.0,645.01,523.78
2018,3,15,10,45,928.5,99.5,4.4,11.0,754.0,700.39,567.29
2018,3,15,11,0,935.0,102.0,4.4,11.6,782.0,753.88,608.01
2018,3,15,11,15,938.0,103.5,4.4,12.1,801.5,801.67,642.03
2018,3,15,11,30,941.0,105.0,4.4,12.6,821.0,846.78,673.08
2018,3,15,11,45,941.0,107.0,4.4,13.05,832.0,887.07,700.41
2018,3,15,12,0,941.0,109.0,4.4,13.5,843.0,924.12,725.18
2018,3,15,12,15,940.0,110.0,4.35,13.85,846.0,955.84,745.87
2018,3,15,12,30,939.0,111.0,4.3,14.2,849.0,983.97,763.91
2018,3,15,12,45,934.5,112.0,4.3,14.5,843.0,1005.11,777.69
2018,3,15,13,0,930.0,113.0,4.3,14.8,837.0,1022.33,788.85
2018,3,15,13,15,849.0,143.0,4.3,15.0,795.5,1003.46,775.41
2018,3,15,13,30,768.0,173.0,4.3,15.2,754.0,975.95,756.34
2018,3,15,13,45,683.5,199.0,4.3,15.35,705.5,929.32,724.0
2018,3,15,14,0,599.0,225.0,4.3,15.5,657.0,877.27,687.0
2018,3,15,14,15,477.0,249.5,4.25,15.55,585.0,779.85,614.61
2018,3,15,14,30,355.0,274.0,4.2,15.6,513.0,668.87,531.02
2018,3,15,14,45,455.5,228.0,4.15,15.6,518.5,732.43,582.75
2018,3,15,15,0,556.0,182.0,4.1,15.6,524.0,771.87,615.73
2018,3,15,15,15,624.5,154.0,3.95,15.45,514.0,804.04,640.45
2018,3,15,15,30,693.0,126.0,3.8,15.3,504.0,821.94,654.76
2018,3,15,15,45,658.0,123.5,3.65,15.15,457.5,770.28,618.04
2018,3,15,16,0,623.0,121.0,3.5,15.0,411.0,717.63,580.55
2018,3,15,16,15,571.0,114.5,3.3,14.55,357.5,645.65,528.02
2018,3,15,16,30,519.0,108.0,3.1,14.1,304.0,568.55,470.15
2018,3,15,16,45,501.5,95.5,2.85,13.65,262.0,519.9,432.61
2018,3,15,17,0,484.0,83.0,2.6,13.2,220.0,475.8,396.96
2018,3,15,17,15,413.5,71.5,2.5,12.6,171.5,388.55,325.01
2018,3,15,17,30,343.0,60.0,2.4,12.0,123.0,312.03,259.19
2018,3,15,17,45,261.0,45.0,2.25,11.35,83.5,231.06,187.21
2018,3,15,18,0,179.0,30.0,2.1,10.7,44.0,156.4,106.33
2018,3,15,18,15,95.5,16.0,2.1,10.7,23.0,57.89,0.0
2018,3,15,18,30,12.0,2.0,2.1,10.7,2.0,0.0,0.0
2018,3,15,18,45,6.0,1.0,2.1,10.3,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,16,6,15,14.5,3.0,1.1,5.2,3.0,0.0,0.0
2018,3,16,6,30,29.0,6.0,1.2,5.8,6.0,5.46,0.0
2018,3,16,6,45,140.0,23.0,1.3,6.45,35.5,18.28,0.0
2018,3,16,7,0,251.0,40.0,1.4,7.1,65.0,31.36,20.96
2018,3,16,7,15,361.5,52.5,1.6,7.65,112.5,40.53,30.71
2018,3,16,7,30,472.0,65.0,1.8,8.2,160.0,51.72,41.33
2018,3,16,7,45,551.0,72.5,2.0,8.8,214.5,55.68,45.12
2018,3,16,8,0,630.0,80.0,2.2,9.4,269.0,59.66,48.7
2018,3,16,8,15,685.5,84.0,2.3,9.8,324.5,93.23,56.15
2018,3,16,8,30,741.0,88.0,2.4,10.2,380.0,150.85,91.14
2018,3,16,8,45,773.5,90.5,2.5,10.6,430.5,210.01,138.7
2018,3,16,9,0,806.0,93.0,2.6,11.0,481.0,276.12,196.66
2018,3,16,9,15,794.5,102.5,2.65,11.35,516.0,334.42,250.73
2018,3,16,9,30,783.0,112.0,2.7,11.7,551.0,390.41,301.91
2018,3,16,9,45,808.5,114.0,2.75,12.05,595.5,452.9,356.14
2018,3,16,10,0,834.0,116.0,2.8,12.4,640.0,516.94,410.01
2018,3,16,10,15,903.5,102.0,2.8,12.7,698.0,590.39,469.56
2018,3,16,10,30,973.0,88.0,2.8,13.0,756.0,668.64,531.12
2018,3,16,10,45,983.0,88.0,2.8,13.25,785.5,726.3,575.43
2018,3,16,11,0,993.0,88.0,2.8,13.5,815.0,782.18,617.06
2018,3,16,11,15,999.5,87.5,2.8,13.75,836.0,832.93,651.76
2018,3,16,11,30,1006.0,87.0,2.8,14.0,857.0,881.05,684.17
2018,3,16,11,45,1010.0,87.0,2.75,14.25,869.5,924.78,712.75
2018,3,16,12,0,1014.0,87.0,2.7,14.5,882.0,965.25,738.77
2018,3,16,12,15,1016.0,86.5,2.7,14.65,886.0,999.96,761.39
2018,3,16,12,30,1018.0,86.0,2.7,14.8,890.0,1030.92,781.46
2018,3,16,12,45,996.5,94.0,2.7,14.95,877.5,1045.29,790.44
2018,3,16,13,0,975.0,102.0,2.7,15.1,865.0,1054.85,796.5
2018,3,16,13,15,995.5,91.0,2.65,15.2,859.0,1079.52,812.4
2018,3,16,13,30,1016.0,80.0,2.6,15.3,853.0,1100.06,825.43
2018,3,16,13,45,1013.0,78.0,2.6,15.35,831.0,1103.52,828.13
2018,3,16,14,0,1010.0,76.0,2.6,15.4,809.0,1102.57,828.3
2018,3,16,14,15,1003.0,75.5,2.55,15.35,779.5,1095.08,824.11
2018,3,16,14,30,996.0,75.0,2.5,15.3,750.0,1083.35,817.35
2018,3,16,14,45,923.0,90.5,2.45,15.25,691.0,1022.48,777.9
2018,3,16,15,0,850.0,106.0,2.4,15.2,632.0,969.57,743.89
2018,3,16,15,15,882.0,90.5,2.25,14.9,604.0,966.82,743.61
2018,3,16,15,30,914.0,75.0,2.1,14.6,576.0,949.19,732.66
2018,3,16,15,45,910.5,70.0,2.0,14.35,533.0,917.11,712.31
2018,3,16,16,0,907.0,65.0,1.9,14.1,490.0,881.59,689.52
2018,3,16,16,15,880.0,62.5,1.65,13.3,437.0,826.59,652.26
2018,3,16,16,30,853.0,60.0,1.4,12.5,384.0,770.42,613.38
2018,3,16,16,45,813.0,56.0,1.2,11.7,328.5,708.43,569.54
2018,3,16,17,0,773.0,52.0,1.0,10.9,273.0,639.62,518.85
2018,3,16,17,15,708.5,47.0,1.05,9.85,217.5,554.31,455.64
2018,3,16,17,30,644.0,42.0,1.1,8.8,162.0,472.85,389.23
2018,3,16,17,45,528.5,35.0,1.1,7.8,112.5,364.64,296.34
2018,3,16,18,0,413.0,28.0,1.1,6.8,63.0,274.0,195.24
2018,3,16,18,15,230.0,16.5,1.1,6.8,33.5,119.38,0.0
2018,3,16,18,30,47.0,5.0,1.1,6.8,4.0,0.0,0.0
2018,3,16,18,45,23.5,2.5,1.15,6.2,2.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.95,0.65,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.85,0.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.75,0.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.6,0.45,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.65,0.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.65,0.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.6,0.35,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,6,15,13.5,2.0,0.65,1.05,2.0,0.0,0.0
2018,3,17,6,30,27.0,4.0,0.7,1.7,4.0,3.64,0.0
2018,3,17,6,45,13.5,6.5,0.75,2.3,6.5,5.91,0.0
2018,3,17,7,0,0.0,9.0,0.8,2.9,9.0,7.9,1.26
2018,3,17,7,15,0.0,24.5,0.75,3.65,24.5,21.56,14.1
2018,3,17,7,30,0.0,40.0,0.7,4.4,40.0,35.28,26.99
2018,3,17,7,45,28.0,42.5,0.65,5.15,51.0,37.86,29.48
2018,3,17,8,0,56.0,45.0,0.6,5.9,62.0,38.25,29.8
2018,3,17,8,15,74.0,61.5,0.7,6.9,88.5,55.34,40.94
2018,3,17,8,30,92.0,78.0,0.8,7.9,115.0,76.59,57.03
2018,3,17,8,45,96.0,118.0,0.9,8.85,161.0,116.71,90.62
2018,3,17,9,0,100.0,158.0,1.0,9.8,207.0,157.96,124.96
2018,3,17,9,15,203.5,192.5,1.15,10.6,303.5,225.82,178.02
2018,3,17,9,30,307.0,227.0,1.3,11.4,400.0,309.18,243.8
2018,3,17,9,45,199.0,209.0,1.45,12.25,324.5,270.63,215.37
2018,3,17,10,0,91.0,191.0,1.6,13.1,249.0,216.08,172.56
2018,3,17,10,15,136.0,245.5,1.85,13.4,337.0,296.34,237.04
2018,3,17,10,30,181.0,300.0,2.1,13.7,425.0,382.65,304.62
2018,3,17,10,45,245.0,303.5,2.4,14.05,480.0,446.21,354.43
2018,3,17,11,0,309.0,307.0,2.7,14.4,535.0,510.98,404.93
2018,3,17,11,15,280.0,316.0,2.75,14.55,526.5,517.17,408.9
2018,3,17,11,30,251.0,325.0,2.8,14.7,518.0,520.13,410.53
2018,3,17,11,45,211.0,356.5,2.85,14.85,520.5,522.77,411.29
2018,3,17,12,0,171.0,388.0,2.9,15.0,523.0,531.99,416.68
2018,3,17,12,15,366.5,323.0,2.9,15.45,613.5,662.23,517.96
2018,3,17,12,30,562.0,258.0,2.9,15.9,704.0,803.35,622.87
2018,3,17,12,45,747.5,180.5,2.9,16.35,770.5,920.4,705.4
2018,3,17,13,0,933.0,103.0,2.9,16.8,837.0,1017.03,769.21
2018,3,17,13,15,929.0,103.0,2.85,17.2,823.5,1029.43,775.36
2018,3,17,13,30,925.0,103.0,2.8,17.6,810.0,1037.83,779.77
2018,3,17,13,45,919.0,101.5,2.75,18.0,788.0,1038.55,779.24
2018,3,17,14,0,913.0,100.0,2.7,18.4,766.0,1035.23,776.28
2018,3,17,14,15,902.5,99.0,2.6,18.55,736.0,1024.05,768.51
2018,3,17,14,30,892.0,98.0,2.5,18.7,706.0,1009.05,758.43
2018,3,17,14,45,878.5,96.5,2.45,18.9,669.5,986.85,744.09
2018,3,17,15,0,865.0,95.0,2.4,19.1,633.0,971.28,734.39
2018,3,17,15,15,837.5,95.5,2.25,19.05,588.0,931.43,707.95
2018,3,17,15,30,810.0,96.0,2.1,19.0,543.0,889.07,679.9
2018,3,17,15,45,786.5,92.0,2.0,18.9,495.5,842.74,649.49
2018,3,17,16,0,763.0,88.0,1.9,18.8,448.0,794.5,617.38
2018,3,17,16,15,740.5,82.5,1.7,18.15,400.0,743.73,583.26
2018,3,17,16,30,718.0,77.0,1.5,17.5,352.0,696.39,550.83
2018,3,17,16,45,671.5,72.0,1.3,16.8,299.5,626.24,500.62
2018,3,17,17,0,625.0,67.0,1.1,16.1,247.0,557.72,449.98
2018,3,17,17,15,552.5,60.0,1.1,15.25,195.5,471.46,383.48
2018,3,17,17,30,480.0,53.0,1.1,14.4,144.0,390.35,317.34
2018,3,17,17,45,366.5,42.5,1.15,13.6,99.0,288.03,230.79
2018,3,17,18,0,253.0,32.0,1.2,12.8,54.0,198.75,141.76
2018,3,17,18,15,139.5,18.5,1.2,12.8,29.0,80.1,0.0
2018,3,17,18,30,26.0,5.0,1.2,12.8,4.0,0.0,0.0
2018,3,17,18,45,13.0,2.5,1.15,12.4,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,18,6,15,3.5,2.5,1.9,5.0,2.5,0.0,0.0
2018,3,18,6,30,7.0,5.0,2.0,5.2,5.0,4.55,0.0
2018,3,18,6,45,95.0,22.0,2.05,5.4,32.0,17.89,0.0
2018,3,18,7,0,183.0,39.0,2.1,5.6,59.0,30.27,20.75
2018,3,18,7,15,179.5,55.0,2.15,6.1,83.5,43.32,33.56
2018,3,18,7,30,176.0,71.0,2.2,6.6,108.0,54.98,44.64
2018,3,18,7,45,155.0,91.5,2.3,7.1,131.0,69.21,57.78
2018,3,18,8,0,134.0,112.0,2.4,7.6,154.0,86.76,73.62
2018,3,18,8,15,99.0,129.0,2.4,8.2,163.0,106.2,83.74
2018,3,18,8,30,64.0,146.0,2.4,8.8,172.0,127.55,101.61
2018,3,18,8,45,108.5,176.0,2.4,9.35,226.5,163.32,129.29
2018,3,18,9,0,153.0,206.0,2.4,9.9,281.0,208.27,165.1
2018,3,18,9,15,434.5,170.5,2.35,10.4,412.0,279.54,216.76
2018,3,18,9,30,716.0,135.0,2.3,10.9,543.0,386.56,300.72
2018,3,18,9,45,650.0,162.5,2.3,11.4,553.0,429.25,338.92
2018,3,18,10,0,584.0,190.0,2.3,11.9,563.0,463.41,368.44
2018,3,18,10,15,504.5,233.0,2.25,12.3,567.5,493.14,392.46
2018,3,18,10,30,425.0,276.0,2.2,12.7,572.0,516.22,409.69
2018,3,18,10,45,362.5,300.0,2.15,13.1,559.0,519.55,411.41
2018,3,18,11,0,300.0,324.0,2.1,13.5,546.0,520.99,411.06
2018,3,18,11,15,407.0,296.0,2.05,13.75,606.0,600.71,472.16
2018,3,18,11,30,514.0,268.0,2.0,14.0,666.0,681.22,532.13
2018,3,18,11,45,756.0,179.0,1.95,14.3,773.5,822.32,636.0
2018,3,18,12,0,998.0,90.0,1.9,14.6,881.0,958.2,726.12
2018,3,18,12,15,999.5,89.5,1.8,14.8,884.5,991.88,744.95
2018,3,18,12,30,1001.0,89.0,1.7,15.0,888.0,1021.83,762.23
2018,3,18,12,45,1001.0,88.0,1.65,15.2,883.0,1045.96,776.32
2018,3,18,13,0,1001.0,87.0,1.6,15.4,878.0,1066.03,787.84
2018,3,18,13,15,998.0,86.0,1.55,15.45,864.0,1079.01,795.33
2018,3,18,13,30,995.0,85.0,1.5,15.5,850.0,1087.72,800.27
2018,3,18,13,45,990.0,84.5,1.4,15.6,828.0,1090.71,800.67
2018,3,18,14,0,985.0,84.0,1.3,15.7,806.0,1089.42,798.51
2018,3,18,14,15,977.5,83.0,1.25,15.65,776.5,1080.8,793.35
2018,3,18,14,30,970.0,82.0,1.2,15.6,747.0,1068.03,785.81
2018,3,18,14,45,959.5,80.5,1.15,15.55,710.0,1047.67,773.63
2018,3,18,15,0,949.0,79.0,1.1,15.5,673.0,1023.5,759.19
2018,3,18,15,15,935.0,77.0,1.05,15.3,629.5,991.76,740.35
2018,3,18,15,30,921.0,75.0,1.0,15.1,586.0,956.75,719.38
2018,3,18,15,45,901.0,73.0,1.0,14.95,537.5,913.36,693.46
2018,3,18,16,0,881.0,71.0,1.0,14.8,489.0,867.63,665.59
2018,3,18,16,15,853.5,68.0,0.9,14.25,436.5,820.28,635.34
2018,3,18,16,30,826.0,65.0,0.8,13.7,384.0,763.29,597.55
2018,3,18,16,45,785.5,61.0,0.75,13.2,329.0,694.33,550.63
2018,3,18,17,0,745.0,57.0,0.7,12.7,274.0,626.06,502.28
2018,3,18,17,15,681.0,51.5,0.75,11.7,219.0,541.42,440.34
2018,3,18,17,30,617.0,46.0,0.8,10.7,164.0,460.52,375.63
2018,3,18,17,45,506.0,38.5,0.85,9.7,115.0,362.32,292.45
2018,3,18,18,0,395.0,31.0,0.9,8.7,66.0,268.73,197.91
2018,3,18,18,15,226.5,19.0,0.9,8.7,36.0,119.99,0.0
2018,3,18,18,30,58.0,7.0,0.9,8.7,6.0,0.0,0.0
2018,3,18,18,45,29.0,3.5,0.95,7.95,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.5,0.75,7.0,2.5,0.0,0.0
2018,3,19,6,30,0.0,5.0,0.8,7.2,5.0,4.55,0.0
2018,3,19,6,45,0.5,16.0,0.9,7.4,16.0,14.09,1.06
2018,3,19,7,0,1.0,27.0,1.0,7.6,27.0,23.81,15.18
2018,3,19,7,15,1.0,27.0,1.05,7.85,27.0,23.78,15.86
2018,3,19,7,30,1.0,27.0,1.1,8.1,27.0,23.77,16.1
2018,3,19,7,45,1.0,37.5,1.15,8.35,37.5,33.05,24.69
2018,3,19,8,0,1.0,48.0,1.2,8.6,48.0,42.35,33.17
2018,3,19,8,15,0.5,56.0,1.3,9.0,56.0,49.47,37.59
2018,3,19,8,30,0.0,64.0,1.4,9.4,64.0,56.55,43.54
2018,3,19,8,45,2.5,96.5,1.5,9.8,97.5,85.23,67.75
2018,3,19,9,0,5.0,129.0,1.6,10.2,131.0,113.72,91.38
2018,3,19,9,15,40.0,185.5,1.6,10.6,208.0,171.55,138.15
2018,3,19,9,30,75.0,242.0,1.6,11.0,285.0,235.7,189.47
2018,3,19,9,45,106.5,270.0,1.6,11.45,336.0,280.37,224.61
2018,3,19,10,0,138.0,298.0,1.6,11.9,387.0,331.34,264.48
2018,3,19,10,15,197.0,309.5,1.55,12.3,443.5,386.02,306.88
2018,3,19,10,30,256.0,321.0,1.5,12.7,500.0,451.22,356.71
2018,3,19,10,45,155.0,305.0,1.45,13.1,414.5,384.02,303.73
2018,3,19,11,0,54.0,289.0,1.4,13.5,329.0,303.02,239.34
2018,3,19,11,15,41.5,279.0,1.35,13.95,310.5,289.05,228.05
2018,3,19,11,30,29.0,269.0,1.3,14.4,292.0,273.49,215.15
2018,3,19,11,45,85.0,292.0,1.3,14.9,359.5,345.09,271.58
2018,3,19,12,0,141.0,315.0,1.3,15.4,427.0,432.89,338.3
2018,3,19,12,15,199.0,351.0,1.25,15.75,510.0,529.22,409.13
2018,3,19,12,30,257.0,387.0,1.2,16.1,593.0,643.39,489.85
2018,3,19,12,45,353.0,348.5,1.15,16.5,630.0,705.07,533.78
2018,3,19,13,0,449.0,310.0,1.1,16.9,667.0,783.26,588.15
2018,3,19,13,15,436.0,304.0,1.05,17.1,646.0,775.89,581.46
2018,3,19,13,30,423.0,298.0,1.0,17.3,625.0,765.87,574.08
2018,3,19,13,45,298.0,327.0,0.9,17.5,554.0,663.29,499.76
2018,3,19,14,0,173.0,356.0,0.8,17.7,483.0,557.52,422.31
2018,3,19,14,15,168.0,342.5,0.85,17.65,462.0,540.86,412.67
2018,3,19,14,30,163.0,329.0,0.9,17.6,441.0,523.3,401.39
2018,3,19,14,45,121.5,303.5,0.9,17.6,384.5,454.86,351.47
2018,3,19,15,0,80.0,278.0,0.9,17.6,328.0,368.23,287.25
2018,3,19,15,15,69.5,252.5,0.9,17.5,294.0,330.32,259.7
2018,3,19,15,30,59.0,227.0,0.9,17.4,260.0,292.35,231.27
2018,3,19,15,45,35.5,190.0,0.9,17.3,209.5,228.91,181.85
2018,3,19,16,0,12.0,153.0,0.9,17.2,159.0,155.04,122.81
2018,3,19,16,15,22.5,131.5,0.85,16.7,141.0,152.5,122.05
2018,3,19,16,30,33.0,110.0,0.8,16.2,123.0,137.39,110.63
2018,3,19,16,45,19.5,86.5,0.7,15.7,94.0,100.7,80.17
2018,3,19,17,0,6.0,63.0,0.6,15.2,65.0,60.3,46.01
2018,3,19,17,15,3.0,44.0,0.65,14.65,45.0,40.81,29.41
2018,3,19,17,30,0.0,25.0,0.7,14.1,25.0,22.0,13.15
2018,3,19,17,45,0.0,19.5,0.7,13.5,19.5,17.15,8.79
2018,3,19,18,0,0.0,14.0,0.7,12.9,14.0,12.31,3.94
2018,3,19,18,15,0.0,7.5,0.7,12.9,7.5,6.82,0.0
2018,3,19,18,30,0.0,1.0,0.7,12.9,1.0,0.0,0.0
2018,3,19,18,45,0.0,0.5,0.8,12.8,0.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.5,1.3,10.4,2.5,0.0,0.0
2018,3,20,6,30,10.0,5.0,1.6,10.3,5.0,4.55,0.0
2018,3,20,6,45,5.0,9.0,1.9,10.2,9.0,8.06,0.0
2018,3,20,7,0,0.0,13.0,2.2,10.1,13.0,11.42,4.3
2018,3,20,7,15,121.0,27.0,2.3,9.95,54.0,20.2,12.5
2018,3,20,7,30,242.0,41.0,2.4,9.8,95.0,30.46,22.02
2018,3,20,7,45,121.0,35.0,2.55,9.65,62.0,25.04,17.22
2018,3,20,8,0,0.0,29.0,2.7,9.5,29.0,25.53,17.69
2018,3,20,8,15,0.0,37.0,2.7,9.55,37.0,32.61,22.84
2018,3,20,8,30,0.0,45.0,2.7,9.6,45.0,39.7,28.91
2018,3,20,8,45,0.0,57.0,2.7,9.7,57.0,50.35,37.97
2018,3,20,9,0,0.0,69.0,2.7,9.8,69.0,61.02,46.97
2018,3,20,9,15,0.5,95.0,2.65,10.0,95.5,84.18,66.45
2018,3,20,9,30,1.0,121.0,2.6,10.2,122.0,107.04,85.43
2018,3,20,9,45,1.5,136.5,2.55,10.4,137.5,121.04,96.81
2018,3,20,10,0,2.0,152.0,2.5,10.6,153.0,135.23,108.26
2018,3,20,10,15,1.0,140.5,2.45,10.85,141.0,125.01,99.45
2018,3,20,10,30,0.0,129.0,2.4,11.1,129.0,114.49,90.46
2018,3,20,10,45,0.0,120.0,2.3,11.3,120.0,106.61,83.74
2018,3,20,11,0,0.0,111.0,2.2,11.5,111.0,98.67,76.99
2018,3,20,11,15,3.0,142.0,2.2,11.7,144.5,128.84,101.79
2018,3,20,11,30,6.0,173.0,2.2,11.9,178.0,159.62,126.77
2018,3,20,11,45,4.0,151.0,2.15,12.1,154.5,138.42,109.22
2018,3,20,12,0,2.0,129.0,2.1,12.3,131.0,116.97,91.54
2018,3,20,12,15,1.0,126.5,2.1,12.3,127.5,113.96,89.05
2018,3,20,12,30,0.0,124.0,2.1,12.3,124.0,110.87,86.47
2018,3,20,12,45,0.0,127.5,2.1,12.3,127.5,114.14,89.18
2018,3,20,13,0,0.0,131.0,2.1,12.3,131.0,117.44,91.9
2018,3,20,13,15,1.0,141.5,2.15,12.05,142.5,128.22,100.93
2018,3,20,13,30,2.0,152.0,2.2,11.8,154.0,139.16,110.09
2018,3,20,13,45,2.5,149.0,2.25,11.6,151.0,137.01,108.54
2018,3,20,14,0,3.0,146.0,2.3,11.4,148.0,134.86,107.03
2018,3,20,14,15,3.5,153.0,2.4,11.0,155.5,142.21,113.45
2018,3,20,14,30,4.0,160.0,2.5,10.6,163.0,149.73,120.04
2018,3,20,14,45,4.0,144.0,2.55,10.25,147.0,134.58,107.9
2018,3,20,15,0,4.0,128.0,2.6,9.9,131.0,119.41,95.68
2018,3,20,15,15,4.0,128.5,2.7,9.55,131.0,120.16,96.7
2018,3,20,15,30,4.0,129.0,2.8,9.2,131.0,121.05,97.86
2018,3,20,15,45,2.0,82.0,2.85,8.8,83.0,74.4,58.56
2018,3,20,16,0,0.0,35.0,2.9,8.4,35.0,30.88,21.22
2018,3,20,16,15,0.0,31.0,2.95,8.0,31.0,27.33,18.26
2018,3,20,16,30,0.0,27.0,3.0,7.6,27.0,23.78,15.25
2018,3,20,16,45,60.0,29.5,3.05,7.2,47.5,82.49,69.01
2018,3,20,17,0,120.0,32.0,3.1,6.8,68.0,136.95,118.05
2018,3,20,17,15,253.5,50.5,3.1,6.4,107.0,250.55,217.43
2018,3,20,17,30,387.0,69.0,3.1,6.0,146.0,349.39,298.64
2018,3,20,17,45,286.5,54.0,3.1,5.55,101.5,255.61,213.94
2018,3,20,18,0,186.0,39.0,3.1,5.1,57.0,173.2,133.58
2018,3,20,18,15,101.0,22.0,3.1,5.1,31.0,87.9,0.0
2018,3,20,18,30,16.0,5.0,3.1,5.1,5.0,4.55,0.0
2018,3,20,18,45,8.0,2.5,3.15,4.4,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,2.85,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.05,2.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,1.85,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.6,1.55,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.25,1.4,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.75,0.85,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.7,0.55,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.15,-0.55,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.95,-0.7,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,3,21,6,15,2.0,3.0,0.85,-0.6,3.0,0.0,0.0
2018,3,21,6,30,4.0,6.0,0.9,-0.4,6.0,5.46,0.0
2018,3,21,6,45,2.0,15.0,0.9,-0.2,15.0,13.2,3.58
2018,3,21,7,0,0.0,24.0,0.9,0.0,24.0,21.14,13.57
2018,3,21,7,15,0.0,36.5,0.9,0.2,36.5,32.19,24.34
2018,3,21,7,30,0.0,49.0,0.9,0.4,49.0,43.26,34.99
2018,3,21,7,45,0.0,55.0,0.9,0.6,55.0,48.57,40.07
2018,3,21,8,0,0.0,61.0,0.9,0.8,61.0,53.89,45.01
2018,3,21,8,15,22.0,109.5,0.95,1.0,118.5,92.41,76.1
2018,3,21,8,30,44.0,158.0,1.0,1.2,176.0,134.61,111.2
2018,3,21,8,45,80.0,190.5,1.05,1.4,229.0,171.81,141.04
2018,3,21,9,0,116.0,223.0,1.1,1.6,282.0,212.9,174.46
2018,3,21,9,15,149.5,244.0,1.15,1.8,327.0,251.99,206.58
2018,3,21,9,30,183.0,265.0,1.2,2.0,372.0,295.45,242.43
2018,3,21,9,45,188.0,282.5,1.25,2.2,399.0,327.77,269.33
2018,3,21,10,0,193.0,300.0,1.3,2.4,426.0,360.65,296.29
2018,3,21,10,15,167.5,317.0,1.35,2.6,430.5,376.78,309.26
2018,3,21,10,30,142.0,334.0,1.4,2.8,435.0,390.11,319.58
2018,3,21,10,45,95.5,330.0,1.5,3.0,399.0,362.52,297.03
2018,3,21,11,0,49.0,326.0,1.6,3.2,363.0,333.81,273.21
2018,3,21,11,15,97.0,356.0,1.65,3.4,431.5,403.36,329.51
2018,3,21,11,30,145.0,386.0,1.7,3.6,500.0,486.83,394.99
2018,3,21,11,45,174.5,389.5,1.8,3.8,528.5,525.3,424.87
2018,3,21,12,0,204.0,393.0,1.9,4.0,557.0,565.3,456.09
2018,3,21,12,15,184.5,392.5,1.95,4.2,541.5,558.52,450.13
2018,3,21,12,30,165.0,392.0,2.0,4.4,526.0,549.76,442.99
2018,3,21,12,45,227.5,384.5,2.05,4.55,568.0,609.49,490.54
2018,3,21,13,0,290.0,377.0,2.1,4.7,610.0,686.57,549.6
2018,3,21,13,15,270.5,372.5,2.15,4.8,587.0,672.01,538.16
2018,3,21,13,30,251.0,368.0,2.2,4.9,564.0,655.51,526.06
2018,3,21,13,45,185.5,358.0,2.25,5.05,500.5,567.22,458.44
2018,3,21,14,0,120.0,348.0,2.3,5.2,437.0,494.71,401.63
2018,3,21,14,15,73.5,304.5,2.35,5.25,358.5,383.76,314.37
2018,3,21,14,30,27.0,261.0,2.4,5.3,280.0,290.97,239.07
2018,3,21,14,45,15.0,210.0,2.45,5.35,220.5,210.73,173.62
2018,3,21,15,0,3.0,159.0,2.5,5.4,161.0,148.6,121.73
2018,3,21,15,15,22.5,169.0,2.5,5.35,182.0,189.39,157.47
2018,3,21,15,30,42.0,179.0,2.5,5.3,203.0,219.84,184.17
2018,3,21,15,45,24.0,157.0,2.5,5.25,170.5,179.63,150.05
2018,3,21,16,0,6.0,135.0,2.5,5.2,138.0,130.44,107.93
2018,3,21,16,15,22.0,132.0,2.45,4.95,141.0,152.17,127.8
2018,3,21,16,30,38.0,129.0,2.4,4.7,144.0,163.57,138.62
2018,3,21,16,45,79.5,103.5,2.35,4.5,129.0,178.3,153.08
2018,3,21,17,0,121.0,78.0,2.3,4.3,114.0,175.2,151.73
2018,3,21,17,15,155.0,72.5,2.3,3.95,109.5,200.42,173.61
2018,3,21,17,30,189.0,67.0,2.3,3.6,105.0,210.77,181.25
2018,3,21,17,45,124.0,50.0,2.35,3.3,72.0,145.22,121.27
2018,3,21,18,0,59.0,33.0,2.4,3.0,39.0,76.57,57.5
2018,3,21,18,15,32.5,18.5,2.4,3.0,21.5,39.8,0.0
2018,3,21,18,30,6.0,4.0,2.4,3.0,4.0,6.03,0.0
2018,3,21,18,45,3.0,2.0,2.45,2.6,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.5,2.05,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.45,1.35,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.35,1.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,0.55,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,1.95,0.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.8,0.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.65,-0.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.3,-1.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,6,15,70.5,8.0,1.5,-1.55,10.0,0.0,0.0
2018,3,22,6,30,141.0,16.0,1.7,-0.9,20.0,14.55,0.0
2018,3,22,6,45,303.0,28.0,1.9,-0.25,60.0,23.4,12.06
2018,3,22,7,0,465.0,40.0,2.1,0.4,100.0,32.62,23.99
2018,3,22,7,15,555.5,47.0,2.2,0.95,152.0,36.96,28.67
2018,3,22,7,30,646.0,54.0,2.3,1.5,204.0,41.34,33.02
2018,3,22,7,45,683.5,61.0,2.4,2.0,255.5,45.41,36.87
2018,3,22,8,0,721.0,68.0,2.5,2.5,307.0,54.02,44.79
2018,3,22,8,15,489.0,110.0,2.55,2.95,284.0,110.25,75.18
2018,3,22,8,30,257.0,152.0,2.6,3.4,261.0,151.45,115.25
2018,3,22,8,45,189.5,185.0,2.6,3.85,270.5,186.89,148.39
2018,3,22,9,0,122.0,218.0,2.6,4.3,280.0,211.04,171.88
2018,3,22,9,15,158.0,241.5,2.6,4.7,329.5,253.12,206.5
2018,3,22,9,30,194.0,265.0,2.6,5.1,379.0,300.01,245.11
2018,3,22,9,45,196.0,284.5,2.6,5.5,406.5,333.27,272.7
2018,3,22,10,0,198.0,304.0,2.6,5.9,434.0,366.8,300.0
2018,3,22,10,15,347.0,281.0,2.6,6.25,523.0,448.02,365.91
2018,3,22,10,30,496.0,258.0,2.6,6.6,612.0,546.13,444.27
2018,3,22,10,45,667.5,204.0,2.6,6.95,699.5,643.19,521.15
2018,3,22,11,0,839.0,150.0,2.6,7.3,787.0,748.39,602.64
2018,3,22,11,15,911.0,124.0,2.6,7.6,831.5,813.31,650.1
2018,3,22,11,30,983.0,98.0,2.6,7.9,876.0,884.85,699.86
2018,3,22,11,45,985.0,99.5,2.6,8.2,888.0,927.35,728.11
2018,3,22,12,0,987.0,101.0,2.6,8.5,900.0,966.56,754.05
2018,3,22,12,15,987.0,101.5,2.65,8.7,903.0,999.48,776.26
2018,3,22,12,30,987.0,102.0,2.7,8.9,906.0,1028.66,795.93
2018,3,22,12,45,985.0,102.0,2.7,9.15,900.0,1051.54,810.67
2018,3,22,13,0,983.0,102.0,2.7,9.4,894.0,1070.36,822.77
2018,3,22,13,15,978.0,102.0,2.75,9.45,879.0,1082.11,831.4
2018,3,22,13,30,973.0,102.0,2.8,9.5,864.0,1089.63,837.41
2018,3,22,13,45,964.5,101.0,2.8,9.6,839.5,1088.3,836.94
2018,3,22,14,0,956.0,100.0,2.8,9.7,815.0,1082.73,833.86
2018,3,22,14,15,947.5,99.0,2.85,9.65,785.0,1073.03,829.2
2018,3,22,14,30,939.0,98.0,2.9,9.6,755.0,1059.31,821.94
2018,3,22,14,45,927.0,96.5,2.9,9.55,717.5,1037.65,808.85
2018,3,22,15,0,915.0,95.0,2.9,9.5,680.0,1012.35,793.35
2018,3,22,15,15,900.0,92.5,2.9,9.3,636.5,979.55,773.03
2018,3,22,15,30,885.0,90.0,2.9,9.1,593.0,953.07,757.14
2018,3,22,15,45,856.0,88.5,2.85,8.95,542.0,902.51,723.17
2018,3,22,16,0,827.0,87.0,2.8,8.8,491.0,850.1,687.54
2018,3,22,16,15,798.5,82.0,2.6,8.4,438.0,792.42,646.85
2018,3,22,16,30,770.0,77.0,2.4,8.0,385.0,733.75,604.57
2018,3,22,16,45,738.0,71.0,2.2,7.6,332.5,670.63,557.73
2018,3,22,17,0,706.0,65.0,2.0,7.2,280.0,607.61,509.43
2018,3,22,17,15,617.0,60.5,1.8,6.4,222.0,514.37,434.43
2018,3,22,17,30,528.0,56.0,1.6,5.6,164.0,422.75,356.8
2018,3,22,17,45,411.0,46.0,1.4,4.75,115.0,316.28,263.89
2018,3,22,18,0,294.0,36.0,1.2,3.9,66.0,221.03,174.14
2018,3,22,18,15,182.5,22.5,1.2,3.9,37.5,126.61,0.0
2018,3,22,18,30,71.0,9.0,1.2,3.9,9.0,36.48,0.0
2018,3,22,18,45,35.5,4.5,1.2,3.3,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,0.95,-0.1,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.8,-1.95,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.85,-3.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.9,-3.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,3,23,6,15,66.0,8.5,1.05,-2.3,10.5,0.0,0.0
2018,3,23,6,30,132.0,17.0,1.2,-1.4,21.0,15.46,0.0
2018,3,23,6,45,283.5,30.0,1.3,-0.55,61.5,25.06,14.41
2018,3,23,7,0,435.0,43.0,1.4,0.3,102.0,35.09,26.39
2018,3,23,7,15,525.5,52.0,1.55,1.2,154.5,41.03,32.46
2018,3,23,7,30,616.0,61.0,1.7,2.1,207.0,46.86,38.1
2018,3,23,7,45,674.5,67.0,1.8,3.0,263.0,49.95,40.95
2018,3,23,8,0,733.0,73.0,1.9,3.9,319.0,53.0,43.6
2018,3,23,8,15,772.0,77.0,1.9,4.5,374.0,109.03,63.37
2018,3,23,8,30,811.0,81.0,1.9,5.1,429.0,170.35,105.22
2018,3,23,8,45,839.0,84.5,1.95,5.7,482.0,233.78,158.84
2018,3,23,9,0,867.0,88.0,2.0,6.3,535.0,300.16,218.59
2018,3,23,9,15,888.0,90.0,1.95,6.75,583.5,365.6,278.28
2018,3,23,9,30,909.0,92.0,1.9,7.2,632.0,434.72,339.64
2018,3,23,9,45,926.0,93.0,1.8,7.65,675.0,499.23,395.26
2018,3,23,10,0,943.0,94.0,1.7,8.1,718.0,563.91,448.74
2018,3,23,10,15,953.5,95.5,1.7,8.5,754.0,625.3,498.15
2018,3,23,10,30,964.0,97.0,1.7,8.9,790.0,685.57,544.87
2018,3,23,10,45,972.5,97.5,1.7,9.3,818.5,742.15,587.3
2018,3,23,11,0,981.0,98.0,1.7,9.7,847.0,796.82,626.46
2018,3,23,11,15,983.5,98.5,1.75,10.0,865.0,844.81,658.94
2018,3,23,11,30,986.0,99.0,1.8,10.3,883.0,889.88,689.1
2018,3,23,11,45,987.5,99.5,1.9,10.6,894.0,931.0,716.9
2018,3,23,12,0,989.0,100.0,2.0,10.9,905.0,968.76,742.31
2018,3,23,12,15,964.0,111.5,2.05,11.1,898.5,990.55,756.54
2018,3,23,12,30,939.0,123.0,2.1,11.3,892.0,1007.36,767.66
2018,3,23,12,45,926.5,127.5,2.15,11.45,882.0,1024.03,779.0
2018,3,23,13,0,914.0,132.0,2.2,11.6,872.0,1036.51,787.66
2018,3,23,13,15,934.0,122.0,2.2,11.7,867.5,1061.55,804.38
2018,3,23,13,30,954.0,112.0,2.2,11.8,863.0,1082.75,818.47
2018,3,23,13,45,888.5,133.5,2.25,11.85,818.0,1060.48,804.72
2018,3,23,14,0,823.0,155.0,2.3,11.9,773.0,1022.6,780.97
2018,3,23,14,15,790.0,158.5,2.35,11.85,733.5,1001.47,768.89
2018,3,23,14,30,757.0,162.0,2.4,11.8,694.0,969.95,749.47
2018,3,23,14,45,819.0,134.0,2.4,11.75,683.0,985.85,762.35
2018,3,23,15,0,881.0,106.0,2.4,11.7,672.0,1003.18,775.88
2018,3,23,15,15,656.0,140.5,2.4,11.55,546.5,820.43,649.28
2018,3,23,15,30,431.0,175.0,2.4,11.4,421.0,629.04,509.31
2018,3,23,15,45,509.5,149.5,2.4,11.25,417.0,659.33,537.36
2018,3,23,16,0,588.0,124.0,2.4,11.1,413.0,691.45,563.48
2018,3,23,16,15,660.0,104.0,2.2,10.6,396.0,708.26,577.48
2018,3,23,16,30,732.0,84.0,2.0,10.1,379.0,716.59,584.98
2018,3,23,16,45,690.5,78.0,1.75,9.65,325.0,647.92,533.39
2018,3,23,17,0,649.0,72.0,1.5,9.2,271.0,580.44,481.81
2018,3,23,17,15,603.0,63.5,1.4,8.15,220.5,508.53,425.18
2018,3,23,17,30,557.0,55.0,1.3,7.1,170.0,439.3,367.39
2018,3,23,17,45,483.0,44.5,1.15,6.0,123.5,355.18,293.98
2018,3,23,18,0,409.0,34.0,1.0,4.9,77.0,278.09,219.28
2018,3,23,18,15,247.0,22.0,1.0,4.9,43.5,154.44,3.14
2018,3,23,18,30,85.0,10.0,1.0,4.9,10.0,42.92,0.0
2018,3,23,18,45,42.5,5.0,1.0,4.2,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,0.85,0.1,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,0.95,-1.45,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,3,24,6,15,7.0,5.0,1.0,-0.95,5.5,0.0,0.0
2018,3,24,6,30,14.0,10.0,1.1,-0.5,11.0,9.1,0.0
2018,3,24,6,45,9.0,25.5,1.2,-0.05,26.5,22.12,12.7
2018,3,24,7,0,4.0,41.0,1.3,0.4,42.0,35.38,26.74
2018,3,24,7,15,16.0,54.0,1.25,1.0,58.0,45.85,37.01
2018,3,24,7,30,28.0,67.0,1.2,1.6,74.0,56.61,47.26
2018,3,24,7,45,54.0,88.0,1.2,2.2,105.0,72.96,62.4
2018,3,24,8,0,80.0,109.0,1.2,2.8,136.0,85.07,73.32
2018,3,24,8,15,115.0,137.5,1.2,3.55,183.5,115.62,92.05
2018,3,24,8,30,150.0,166.0,1.2,4.3,231.0,152.18,119.95
2018,3,24,8,45,176.0,196.5,1.2,5.05,281.5,193.7,153.42
2018,3,24,9,0,202.0,227.0,1.2,5.8,332.0,239.3,190.68
2018,3,24,9,15,202.5,245.0,1.05,6.3,358.0,270.97,217.11
2018,3,24,9,30,203.0,263.0,0.9,6.8,384.0,302.68,243.01
2018,3,24,9,45,153.0,277.0,0.8,7.3,372.0,308.71,248.25
2018,3,24,10,0,103.0,291.0,0.7,7.8,360.0,306.84,246.39
2018,3,24,10,15,141.5,317.5,0.6,8.1,417.0,363.29,290.06
2018,3,24,10,30,180.0,344.0,0.5,8.4,474.0,422.44,334.29
2018,3,24,10,45,137.5,330.0,0.45,8.7,431.5,395.71,312.51
2018,3,24,11,0,95.0,316.0,0.4,9.0,389.0,356.9,282.03
2018,3,24,11,15,52.0,262.5,0.4,8.9,302.5,281.17,223.37
2018,3,24,11,30,9.0,209.0,0.4,8.8,216.0,194.77,154.69
2018,3,24,11,45,5.0,160.5,0.4,8.75,164.5,147.89,117.34
2018,3,24,12,0,1.0,112.0,0.4,8.7,113.0,100.72,78.84
2018,3,24,12,15,1.0,118.5,0.4,8.3,119.5,106.71,84.05
2018,3,24,12,30,1.0,125.0,0.4,7.9,126.0,112.72,89.11
2018,3,24,12,45,0.5,119.5,0.35,7.45,120.0,107.31,84.74
2018,3,24,13,0,0.0,114.0,0.3,7.0,114.0,101.85,80.37
2018,3,24,13,15,0.0,91.0,0.3,6.65,91.0,80.91,63.08
2018,3,24,13,30,0.0,68.0,0.3,6.3,68.0,60.37,45.99
2018,3,24,13,45,0.0,71.5,0.3,5.9,71.5,63.46,48.8
2018,3,24,14,0,0.0,75.0,0.3,5.5,75.0,66.56,51.56
2018,3,24,14,15,0.0,68.0,0.35,5.25,68.0,60.3,46.35
2018,3,24,14,30,0.0,61.0,0.4,5.0,61.0,54.06,41.15
2018,3,24,14,45,0.0,70.5,0.4,4.7,70.5,62.48,48.53
2018,3,24,15,0,0.0,80.0,0.4,4.4,80.0,70.9,55.92
2018,3,24,15,15,0.0,60.0,0.5,4.2,60.0,53.09,40.72
2018,3,24,15,30,0.0,40.0,0.6,4.0,40.0,35.34,25.42
2018,3,24,15,45,0.0,47.0,0.65,3.85,47.0,41.52,30.97
2018,3,24,16,0,0.0,54.0,0.7,3.7,54.0,47.71,36.53
2018,3,24,16,15,0.0,52.0,0.8,3.55,52.0,45.92,35.09
2018,3,24,16,30,0.0,50.0,0.9,3.4,50.0,44.13,33.65
2018,3,24,16,45,1.0,34.5,0.95,3.25,35.0,31.16,22.27
2018,3,24,17,0,2.0,19.0,1.0,3.1,20.0,18.14,10.71
2018,3,24,17,15,1.0,13.0,1.05,2.8,13.5,12.09,5.24
2018,3,24,17,30,0.0,7.0,1.1,2.5,7.0,6.14,0.0
2018,3,24,17,45,0.0,6.0,1.2,2.2,6.0,5.26,0.0
2018,3,24,18,0,0.0,5.0,1.3,1.9,5.0,4.38,0.0
2018,3,24,18,15,0.0,3.0,1.3,1.9,3.0,2.63,0.0
2018,3,24,18,30,0.0,1.0,1.3,1.9,1.0,0.91,0.0
2018,3,24,18,45,0.0,0.5,1.3,1.5,0.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,0.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.55,-0.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.45,-0.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
