Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,1,45,0.0,0.0,1.25,-0.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.25,-1.55,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,3,25,6,15,69.5,9.5,1.25,-1.9,12.5,0.0,0.0
2018,3,25,6,30,139.0,19.0,1.3,-1.4,25.0,17.28,0.0
2018,3,25,6,45,118.5,20.5,1.4,-0.9,30.5,15.85,7.89
2018,3,25,7,0,98.0,22.0,1.5,-0.4,36.0,16.59,9.66
2018,3,25,7,15,49.0,30.5,1.5,-0.05,37.5,26.47,19.15
2018,3,25,7,30,0.0,39.0,1.5,0.3,39.0,34.38,26.74
2018,3,25,7,45,0.0,63.5,1.5,0.7,63.5,55.9,46.91
2018,3,25,8,0,0.0,88.0,1.5,1.1,88.0,75.97,65.39
2018,3,25,8,15,2.5,115.5,1.55,1.4,116.5,98.8,82.16
2018,3,25,8,30,5.0,143.0,1.6,1.7,145.0,122.34,102.14
2018,3,25,8,45,22.0,175.5,1.65,2.0,186.5,153.42,127.69
2018,3,25,9,0,39.0,208.0,1.7,2.3,228.0,184.36,152.99
2018,3,25,9,15,64.5,238.0,1.8,2.7,275.0,222.02,183.7
2018,3,25,9,30,90.0,268.0,1.9,3.1,322.0,263.51,217.56
2018,3,25,9,45,201.5,262.0,1.95,3.5,394.0,318.26,261.78
2018,3,25,10,0,313.0,256.0,2.0,3.9,466.0,386.61,317.59
2018,3,25,10,15,639.0,175.0,2.05,4.3,631.0,525.49,430.37
2018,3,25,10,30,965.0,94.0,2.1,4.7,796.0,687.06,558.0
2018,3,25,10,45,973.0,95.5,2.15,5.1,825.0,744.16,601.25
2018,3,25,11,0,981.0,97.0,2.2,5.5,854.0,799.33,641.96
2018,3,25,11,15,984.5,98.0,2.25,5.85,873.5,848.41,675.98
2018,3,25,11,30,988.0,99.0,2.3,6.2,893.0,894.66,707.63
2018,3,25,11,45,989.5,99.5,2.3,6.6,904.0,935.7,734.69
2018,3,25,12,0,991.0,100.0,2.3,7.0,915.0,973.36,759.17
2018,3,25,12,15,989.0,101.5,2.35,7.25,917.0,1005.38,780.58
2018,3,25,12,30,987.0,103.0,2.4,7.5,919.0,1033.55,799.4
2018,3,25,12,45,982.0,105.5,2.45,7.8,912.5,1055.98,814.23
2018,3,25,13,0,977.0,108.0,2.5,8.1,906.0,1074.31,826.42
2018,3,25,13,15,973.0,107.5,2.5,8.25,891.5,1086.22,834.28
2018,3,25,13,30,969.0,107.0,2.5,8.4,877.0,1093.94,839.52
2018,3,25,13,45,963.0,106.0,2.55,8.55,854.0,1094.88,841.06
2018,3,25,14,0,957.0,105.0,2.6,8.7,831.0,1091.63,840.0
2018,3,25,14,15,948.0,104.0,2.6,8.75,800.0,1081.22,834.01
2018,3,25,14,30,939.0,103.0,2.6,8.8,769.0,1066.79,825.52
2018,3,25,14,45,926.5,102.0,2.6,8.8,731.5,1045.02,812.32
2018,3,25,15,0,914.0,101.0,2.6,8.8,694.0,1019.65,796.76
2018,3,25,15,15,895.5,98.0,2.55,8.7,648.0,992.65,779.87
2018,3,25,15,30,877.0,95.0,2.5,8.6,602.0,952.41,753.63
2018,3,25,15,45,789.0,104.5,2.5,8.5,532.5,861.49,691.16
2018,3,25,16,0,701.0,114.0,2.5,8.4,463.0,778.14,632.95
2018,3,25,16,15,595.5,119.0,2.35,8.05,393.5,671.6,554.77
2018,3,25,16,30,490.0,124.0,2.2,7.7,324.0,563.78,472.15
2018,3,25,16,45,459.0,109.5,2.05,7.35,276.5,503.33,425.28
2018,3,25,17,0,428.0,95.0,1.9,7.0,229.0,443.95,377.42
2018,3,25,17,15,388.0,80.5,1.75,6.25,184.5,380.08,324.49
2018,3,25,17,30,348.0,66.0,1.6,5.5,140.0,319.08,271.8
2018,3,25,17,45,221.0,52.0,1.5,4.7,94.0,213.14,178.84
2018,3,25,18,0,94.0,38.0,1.4,3.9,48.0,109.61,86.36
2018,3,25,18,15,63.0,23.0,1.4,3.9,28.0,66.89,16.69
2018,3,25,18,30,32.0,8.0,1.4,3.9,8.0,19.98,0.0
2018,3,25,18,45,16.0,4.0,1.5,3.5,4.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,2.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.65,1.9,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.6,1.05,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.55,0.6,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.35,0.2,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.65,-0.3,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,1.7,-0.25,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,26,6,15,70.5,11.0,1.85,0.0,14.5,10.01,0.0
2018,3,26,6,30,141.0,22.0,2.0,0.2,29.0,17.48,0.0
2018,3,26,6,45,279.0,36.5,2.1,0.4,71.0,28.64,19.12
2018,3,26,7,0,417.0,51.0,2.2,0.6,113.0,41.74,32.68
2018,3,26,7,15,509.0,59.5,2.25,0.95,166.0,46.89,38.04
2018,3,26,7,30,601.0,68.0,2.3,1.3,219.0,52.02,43.07
2018,3,26,7,45,640.0,75.5,2.35,1.65,270.0,55.95,46.75
2018,3,26,8,0,679.0,83.0,2.4,2.0,321.0,60.06,50.44
2018,3,26,8,15,741.0,83.5,2.4,2.4,381.0,112.73,66.41
2018,3,26,8,30,803.0,84.0,2.4,2.8,441.0,177.41,112.35
2018,3,26,8,45,833.0,86.0,2.4,3.25,493.5,239.58,166.02
2018,3,26,9,0,863.0,88.0,2.4,3.7,546.0,304.91,225.74
2018,3,26,9,15,885.0,89.5,2.4,4.15,594.0,370.0,285.89
2018,3,26,9,30,907.0,91.0,2.4,4.6,642.0,439.0,347.99
2018,3,26,9,45,925.5,90.5,2.4,5.1,685.0,502.65,403.97
2018,3,26,10,0,944.0,90.0,2.4,5.6,728.0,566.57,458.18
2018,3,26,10,15,954.0,91.5,2.4,6.0,763.0,627.54,508.28
2018,3,26,10,30,964.0,93.0,2.4,6.4,798.0,687.32,555.68
2018,3,26,10,45,972.0,93.0,2.35,6.85,826.0,742.86,597.94
2018,3,26,11,0,980.0,93.0,2.3,7.3,854.0,796.42,636.35
2018,3,26,11,15,985.0,93.5,2.25,7.7,874.0,845.97,669.62
2018,3,26,11,30,990.0,94.0,2.2,8.1,894.0,892.8,700.4
2018,3,26,11,45,993.0,94.0,2.2,8.45,905.5,934.51,727.79
2018,3,26,12,0,996.0,94.0,2.2,8.8,917.0,972.93,752.68
2018,3,26,12,15,996.5,94.0,2.15,9.1,919.5,1005.61,773.01
2018,3,26,12,30,997.0,94.0,2.1,9.4,922.0,1034.53,790.68
2018,3,26,12,45,994.5,93.5,2.05,9.7,914.5,1056.15,803.4
2018,3,26,13,0,992.0,93.0,2.0,10.0,907.0,1073.64,813.46
2018,3,26,13,15,988.5,92.5,1.95,10.15,892.5,1085.95,820.64
2018,3,26,13,30,985.0,92.0,1.9,10.3,878.0,1094.01,825.18
2018,3,26,13,45,980.0,90.5,1.9,10.5,855.0,1095.17,826.04
2018,3,26,14,0,975.0,89.0,1.9,10.7,832.0,1092.06,824.35
2018,3,26,14,15,966.5,88.0,1.9,10.7,801.0,1081.79,818.78
2018,3,26,14,30,958.0,87.0,1.9,10.7,770.0,1067.43,810.75
2018,3,26,14,45,946.0,85.5,1.95,10.7,731.5,1045.06,798.27
2018,3,26,15,0,934.0,84.0,2.0,10.7,693.0,1018.98,783.36
2018,3,26,15,15,919.0,82.5,1.95,10.55,649.5,986.55,763.2
2018,3,26,15,30,904.0,81.0,1.9,10.4,606.0,951.0,740.87
2018,3,26,15,45,883.5,79.0,1.9,10.3,557.5,907.0,712.95
2018,3,26,16,0,863.0,77.0,1.9,10.2,509.0,869.2,689.11
2018,3,26,16,15,834.0,74.0,1.75,9.8,455.5,812.19,650.03
2018,3,26,16,30,805.0,71.0,1.6,9.4,402.0,754.15,609.58
2018,3,26,16,45,764.0,66.5,1.4,9.05,346.5,684.51,558.77
2018,3,26,17,0,723.0,62.0,1.2,8.7,291.0,615.74,507.14
2018,3,26,17,15,563.5,59.5,1.15,7.7,217.5,476.3,398.71
2018,3,26,17,30,404.0,57.0,1.1,6.7,144.0,346.47,291.94
2018,3,26,17,45,305.0,44.0,1.0,5.7,99.0,248.33,207.62
2018,3,26,18,0,206.0,31.0,0.9,4.7,54.0,166.27,133.2
2018,3,26,18,15,150.0,21.0,0.9,4.7,33.0,111.1,41.72
2018,3,26,18,30,94.0,11.0,0.9,4.7,12.0,47.25,0.0
2018,3,26,18,45,47.0,5.5,0.95,4.25,6.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,0.95,0.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.75,0.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.7,0.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.75,0.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,27,6,15,2.0,3.0,1.15,1.05,3.0,2.73,0.0
2018,3,27,6,30,4.0,6.0,1.2,1.3,6.0,5.37,0.0
2018,3,27,6,45,2.0,9.0,1.25,1.6,9.0,7.9,1.26
2018,3,27,7,0,0.0,12.0,1.3,1.9,12.0,10.53,4.04
2018,3,27,7,15,0.0,10.5,1.3,2.3,10.5,9.22,2.95
2018,3,27,7,30,0.0,9.0,1.3,2.7,9.0,7.9,1.76
2018,3,27,7,45,1.5,25.0,1.3,3.15,25.5,22.01,14.97
2018,3,27,8,0,3.0,41.0,1.3,3.6,42.0,36.18,28.09
2018,3,27,8,15,3.0,63.5,1.25,4.1,64.5,56.33,44.2
2018,3,27,8,30,3.0,86.0,1.2,4.6,87.0,76.28,61.32
2018,3,27,8,45,1.5,76.5,1.2,5.1,77.0,68.0,53.85
2018,3,27,9,0,0.0,67.0,1.2,5.6,67.0,59.26,46.09
2018,3,27,9,15,0.0,75.0,1.15,6.1,75.0,66.4,52.0
2018,3,27,9,30,0.0,83.0,1.1,6.6,83.0,73.54,57.84
2018,3,27,9,45,4.5,141.0,1.05,7.1,144.0,126.37,102.12
2018,3,27,10,0,9.0,199.0,1.0,7.6,205.0,179.71,145.63
2018,3,27,10,15,15.5,228.0,1.0,7.95,239.0,209.97,169.66
2018,3,27,10,30,22.0,257.0,1.0,8.3,273.0,241.32,194.36
2018,3,27,10,45,16.5,232.0,1.0,8.65,244.5,217.49,174.61
2018,3,27,11,0,11.0,207.0,1.0,9.0,216.0,192.58,154.21
2018,3,27,11,15,27.5,274.0,1.05,9.2,296.5,273.2,218.81
2018,3,27,11,30,44.0,341.0,1.1,9.4,377.0,353.37,280.93
2018,3,27,11,45,41.5,333.5,1.15,9.55,367.5,348.51,276.52
2018,3,27,12,0,39.0,326.0,1.2,9.7,358.0,343.04,272.23
2018,3,27,12,15,27.5,296.0,1.3,9.8,318.5,306.53,243.78
2018,3,27,12,30,16.0,266.0,1.4,9.9,279.0,257.85,205.49
2018,3,27,12,45,36.5,291.5,1.45,10.05,321.5,316.02,252.23
2018,3,27,13,0,57.0,317.0,1.5,10.2,364.0,364.91,290.65
2018,3,27,13,15,35.5,259.5,1.55,10.35,288.5,287.13,229.36
2018,3,27,13,30,14.0,202.0,1.6,10.5,213.0,198.26,158.34
2018,3,27,13,45,64.5,266.5,1.65,10.65,316.0,327.44,263.42
2018,3,27,14,0,115.0,331.0,1.7,10.8,419.0,468.61,373.05
2018,3,27,14,15,260.5,311.0,1.75,10.85,500.5,614.13,486.39
2018,3,27,14,30,406.0,291.0,1.8,10.9,582.0,738.35,580.69
2018,3,27,14,45,462.5,255.5,1.85,10.9,571.0,770.71,605.81
2018,3,27,15,0,519.0,220.0,1.9,10.9,560.0,781.07,616.63
2018,3,27,15,15,468.0,217.5,1.85,10.85,509.5,721.34,573.37
2018,3,27,15,30,417.0,215.0,1.8,10.8,459.0,661.56,530.04
2018,3,27,15,45,301.0,213.0,1.8,10.7,381.5,527.35,428.65
2018,3,27,16,0,185.0,211.0,1.8,10.6,304.0,400.66,329.31
2018,3,27,16,15,105.5,165.0,1.7,10.4,217.0,274.42,227.66
2018,3,27,16,30,26.0,119.0,1.6,10.2,130.0,140.5,115.34
2018,3,27,16,45,13.0,94.5,1.5,9.95,100.0,96.55,78.24
2018,3,27,17,0,0.0,70.0,1.4,9.7,70.0,62.61,48.86
2018,3,27,17,15,0.0,57.0,1.25,9.25,57.0,50.43,38.4
2018,3,27,17,30,0.0,44.0,1.1,8.8,44.0,38.82,28.23
2018,3,27,17,45,0.0,31.5,0.95,8.3,31.5,27.76,18.37
2018,3,27,18,0,0.0,19.0,0.8,7.8,19.0,16.72,8.4
2018,3,27,18,15,3.0,12.5,0.8,7.8,12.5,12.35,0.57
2018,3,27,18,30,6.0,6.0,0.8,7.8,6.0,7.83,0.0
2018,3,27,18,45,3.0,3.0,0.8,7.5,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,28,6,15,36.5,10.5,1.8,6.25,12.5,9.55,0.0
2018,3,28,6,30,73.0,21.0,1.8,6.5,25.0,17.1,0.0
2018,3,28,6,45,157.0,38.5,1.85,6.7,59.5,29.85,20.23
2018,3,28,7,0,241.0,56.0,1.9,6.9,94.0,42.73,32.91
2018,3,28,7,15,353.5,67.5,1.9,7.4,147.5,50.73,40.65
2018,3,28,7,30,466.0,79.0,1.9,7.9,201.0,58.56,47.94
2018,3,28,7,45,550.0,84.0,1.95,8.35,259.5,61.89,50.93
2018,3,28,8,0,634.0,89.0,2.0,8.8,318.0,67.41,55.75
2018,3,28,8,15,660.0,96.5,2.15,9.65,366.5,120.16,72.95
2018,3,28,8,30,686.0,104.0,2.3,10.5,415.0,176.26,113.32
2018,3,28,8,45,594.0,139.0,2.45,11.35,430.0,233.88,166.46
2018,3,28,9,0,502.0,174.0,2.6,12.2,445.0,277.65,208.81
2018,3,28,9,15,545.5,179.0,2.65,13.05,496.0,332.21,254.94
2018,3,28,9,30,589.0,184.0,2.7,13.9,547.0,393.3,305.75
2018,3,28,9,45,584.5,199.0,2.8,14.7,579.0,441.69,346.19
2018,3,28,10,0,580.0,214.0,2.9,15.5,611.0,490.75,385.7
2018,3,28,10,15,572.5,229.5,3.0,16.15,637.0,537.22,422.09
2018,3,28,10,30,565.0,245.0,3.1,16.8,663.0,581.92,456.02
2018,3,28,10,45,515.5,276.0,3.15,17.4,668.0,610.62,476.4
2018,3,28,11,0,466.0,307.0,3.2,18.0,673.0,633.64,491.87
2018,3,28,11,15,490.0,305.0,3.25,18.35,697.5,677.19,523.82
2018,3,28,11,30,514.0,303.0,3.3,18.7,722.0,721.02,555.4
2018,3,28,11,45,468.5,328.0,3.35,19.1,714.0,731.98,561.35
2018,3,28,12,0,423.0,353.0,3.4,19.5,706.0,738.27,564.0
2018,3,28,12,15,540.0,300.0,3.45,19.65,751.5,812.05,619.45
2018,3,28,12,30,657.0,247.0,3.5,19.8,797.0,891.55,677.56
2018,3,28,12,45,591.5,275.5,3.55,20.0,768.5,873.49,662.92
2018,3,28,13,0,526.0,304.0,3.6,20.2,740.0,854.79,648.39
2018,3,28,13,15,438.5,332.0,3.55,20.15,691.5,809.21,614.7
2018,3,28,13,30,351.0,360.0,3.5,20.1,643.0,745.66,568.39
2018,3,28,13,45,287.0,364.5,3.5,20.05,591.5,692.66,530.03
2018,3,28,14,0,223.0,369.0,3.5,20.0,540.0,619.69,476.83
2018,3,28,14,15,241.0,346.5,3.45,19.8,525.0,615.74,476.19
2018,3,28,14,30,259.0,324.0,3.4,19.6,510.0,628.86,487.37
2018,3,28,14,45,284.5,307.0,3.35,19.45,502.0,635.19,493.91
2018,3,28,15,0,310.0,290.0,3.3,19.3,494.0,639.28,498.95
2018,3,28,15,15,266.0,277.0,3.2,19.2,444.0,579.25,454.67
2018,3,28,15,30,222.0,264.0,3.1,19.1,394.0,502.14,397.47
2018,3,28,15,45,148.0,235.0,3.05,19.0,318.5,397.9,317.39
2018,3,28,16,0,74.0,206.0,3.0,18.9,243.0,281.05,225.13
2018,3,28,16,15,46.0,177.0,2.8,18.65,199.5,223.86,179.67
2018,3,28,16,30,18.0,148.0,2.6,18.4,156.0,156.74,125.04
2018,3,28,16,45,10.5,112.5,2.4,18.15,117.0,113.81,90.01
2018,3,28,17,0,3.0,77.0,2.2,17.9,78.0,71.91,55.15
2018,3,28,17,15,1.5,59.5,2.0,17.4,60.0,53.94,40.11
2018,3,28,17,30,0.0,42.0,1.8,16.9,42.0,37.05,25.74
2018,3,28,17,45,0.0,31.5,1.6,16.35,31.5,27.76,17.68
2018,3,28,18,0,0.0,21.0,1.4,15.8,21.0,18.48,9.47
2018,3,28,18,15,2.0,13.0,1.4,15.8,13.0,12.34,1.1
2018,3,28,18,30,4.0,5.0,1.4,15.8,5.0,6.13,0.0
2018,3,28,18,45,2.0,2.5,1.35,15.6,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,6,15,1.0,7.5,1.25,12.3,7.5,6.82,0.0
2018,3,29,6,30,2.0,15.0,1.4,12.7,15.0,13.21,0.0
2018,3,29,6,45,1.0,30.5,1.55,13.1,30.5,26.65,17.14
2018,3,29,7,0,0.0,46.0,1.7,13.5,46.0,39.8,29.52
2018,3,29,7,15,15.0,65.5,1.8,14.0,69.5,55.94,44.22
2018,3,29,7,30,30.0,85.0,1.9,14.5,93.0,70.02,56.85
2018,3,29,7,45,80.5,114.5,1.95,15.0,142.5,88.21,72.8
2018,3,29,8,0,131.0,144.0,2.0,15.5,192.0,109.73,91.32
2018,3,29,8,15,232.0,160.0,2.1,16.15,260.5,138.13,101.52
2018,3,29,8,30,333.0,176.0,2.2,16.8,329.0,184.41,132.63
2018,3,29,8,45,339.5,193.5,2.3,17.5,364.0,225.15,165.62
2018,3,29,9,0,346.0,211.0,2.4,18.2,399.0,266.76,200.25
2018,3,29,9,15,303.0,242.5,2.55,18.85,417.5,303.64,232.17
2018,3,29,9,30,260.0,274.0,2.7,19.5,436.0,335.69,258.98
2018,3,29,9,45,243.0,296.0,2.85,20.1,455.0,366.46,283.48
2018,3,29,10,0,226.0,318.0,3.0,20.7,474.0,394.95,305.44
2018,3,29,10,15,238.5,334.5,3.1,21.1,506.0,433.64,334.82
2018,3,29,10,30,251.0,351.0,3.2,21.5,538.0,477.23,367.32
2018,3,29,10,45,324.0,345.0,3.3,21.85,595.0,539.63,414.34
2018,3,29,11,0,397.0,339.0,3.4,22.2,652.0,607.83,464.99
2018,3,29,11,15,296.0,362.5,3.45,22.45,599.0,576.01,439.64
2018,3,29,11,30,195.0,386.0,3.5,22.7,546.0,526.57,401.39
2018,3,29,11,45,248.5,384.0,3.6,22.9,590.5,591.94,450.21
2018,3,29,12,0,302.0,382.0,3.7,23.1,635.0,651.38,493.81
2018,3,29,12,15,216.5,377.5,3.7,23.25,559.0,571.79,434.44
2018,3,29,12,30,131.0,373.0,3.7,23.4,483.0,497.39,378.24
2018,3,29,12,45,181.5,387.0,3.7,23.5,538.5,567.41,430.85
2018,3,29,13,0,232.0,401.0,3.7,23.6,594.0,639.17,483.29
2018,3,29,13,15,265.5,389.0,3.7,23.65,606.5,683.78,515.69
2018,3,29,13,30,299.0,377.0,3.7,23.7,619.0,711.92,536.73
2018,3,29,13,45,263.0,370.5,3.7,23.75,579.0,674.85,509.97
2018,3,29,14,0,227.0,364.0,3.7,23.8,539.0,617.8,469.36
2018,3,29,14,15,205.0,348.0,3.65,23.7,501.5,580.86,443.33
2018,3,29,14,30,183.0,332.0,3.6,23.6,464.0,542.93,416.22
2018,3,29,14,45,154.0,309.5,3.6,23.55,417.0,489.89,377.59
2018,3,29,15,0,125.0,287.0,3.6,23.5,370.0,436.57,338.22
2018,3,29,15,15,185.5,264.0,3.45,23.2,378.0,468.31,365.45
2018,3,29,15,30,246.0,241.0,3.3,22.9,386.0,514.29,402.55
2018,3,29,15,45,265.5,210.5,3.15,22.6,355.5,491.43,387.42
2018,3,29,16,0,285.0,180.0,3.0,22.3,325.0,465.84,370.35
2018,3,29,16,15,318.0,156.0,2.85,21.9,302.5,456.69,365.83
2018,3,29,16,30,351.0,132.0,2.7,21.5,280.0,460.89,370.84
2018,3,29,16,45,279.5,115.0,2.6,21.1,223.0,355.83,289.18
2018,3,29,17,0,208.0,98.0,2.5,20.7,166.0,273.18,222.97
2018,3,29,17,15,277.0,83.0,2.45,20.3,156.0,307.55,251.42
2018,3,29,17,30,346.0,68.0,2.4,19.9,146.0,318.61,259.25
2018,3,29,17,45,292.5,55.0,2.35,19.55,108.5,255.47,204.84
2018,3,29,18,0,239.0,42.0,2.3,19.2,71.0,198.17,153.15
2018,3,29,18,15,146.0,27.0,2.3,19.2,42.0,119.92,64.05
2018,3,29,18,30,53.0,12.0,2.3,19.2,13.0,31.81,0.0
2018,3,29,18,45,26.5,6.0,2.4,18.75,6.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,3,30,6,15,2.0,8.0,2.35,15.95,8.0,7.28,0.0
2018,3,30,6,30,4.0,16.0,2.3,16.0,16.0,14.1,1.95
2018,3,30,6,45,6.5,34.0,2.3,16.05,35.0,29.49,19.43
2018,3,30,7,0,9.0,52.0,2.3,16.1,54.0,44.5,33.33
2018,3,30,7,15,53.0,77.0,2.35,16.25,91.0,63.05,50.08
2018,3,30,7,30,97.0,102.0,2.4,16.4,128.0,79.09,64.39
2018,3,30,7,45,122.0,125.5,2.45,16.6,165.5,95.5,78.72
2018,3,30,8,0,147.0,149.0,2.5,16.8,203.0,113.68,88.83
2018,3,30,8,15,149.5,171.5,2.6,17.0,233.5,143.96,109.0
2018,3,30,8,30,152.0,194.0,2.7,17.2,264.0,174.97,132.77
2018,3,30,8,45,157.0,219.5,2.8,17.45,299.0,209.34,160.36
2018,3,30,9,0,162.0,245.0,2.9,17.7,334.0,244.82,189.16
2018,3,30,9,15,204.0,261.0,2.9,17.9,382.5,286.56,221.99
2018,3,30,9,30,246.0,277.0,2.9,18.1,431.0,332.96,258.66
2018,3,30,9,45,221.0,294.5,2.9,18.35,439.5,355.6,277.16
2018,3,30,10,0,196.0,312.0,2.9,18.6,448.0,374.82,292.34
2018,3,30,10,15,164.5,333.5,2.9,18.8,451.5,390.88,304.47
2018,3,30,10,30,133.0,355.0,2.9,19.0,455.0,403.69,313.58
2018,3,30,10,45,112.0,364.5,2.9,19.2,450.5,404.92,313.89
2018,3,30,11,0,91.0,374.0,2.9,19.4,446.0,407.52,315.06
2018,3,30,11,15,88.0,382.5,2.9,19.55,453.5,420.89,324.7
2018,3,30,11,30,85.0,391.0,2.9,19.7,461.0,433.84,333.93
2018,3,30,11,45,82.5,396.0,2.95,19.9,464.5,443.44,340.69
2018,3,30,12,0,80.0,401.0,3.0,20.1,468.0,452.62,347.17
2018,3,30,12,15,75.5,398.0,3.0,20.25,461.5,451.53,346.03
2018,3,30,12,30,71.0,395.0,3.0,20.4,455.0,449.74,344.45
2018,3,30,12,45,45.5,341.0,3.0,20.5,379.5,374.54,287.84
2018,3,30,13,0,20.0,287.0,3.0,20.6,304.0,284.03,218.77
2018,3,30,13,15,24.5,298.5,2.95,20.5,319.0,315.97,243.76
2018,3,30,13,30,29.0,310.0,2.9,20.4,334.0,334.86,258.41
2018,3,30,13,45,58.5,310.0,2.85,20.35,356.0,367.04,284.23
2018,3,30,14,0,88.0,310.0,2.8,20.3,378.0,399.33,309.97
2018,3,30,14,15,120.5,308.5,2.75,20.05,398.0,450.98,350.3
2018,3,30,14,30,153.0,307.0,2.7,19.8,418.0,484.04,376.62
2018,3,30,14,45,128.0,279.5,2.65,19.55,369.0,429.28,335.84
2018,3,30,15,0,103.0,252.0,2.6,19.3,320.0,374.19,294.55
2018,3,30,15,15,284.5,231.5,2.7,18.85,403.5,542.54,429.45
2018,3,30,15,30,466.0,211.0,2.8,18.4,487.0,701.95,552.28
2018,3,30,15,45,485.5,187.0,2.9,18.0,454.5,680.61,539.08
2018,3,30,16,0,505.0,163.0,3.0,17.6,422.0,655.65,524.26
2018,3,30,16,15,492.5,147.0,3.05,17.05,378.0,609.69,492.52
2018,3,30,16,30,480.0,131.0,3.1,16.5,334.0,562.64,459.13
2018,3,30,16,45,472.5,113.5,3.1,15.95,291.0,516.71,425.47
2018,3,30,17,0,465.0,96.0,3.1,15.4,248.0,469.65,389.61
2018,3,30,17,15,341.5,87.5,2.95,14.7,188.5,355.9,296.7
2018,3,30,17,30,218.0,79.0,2.8,14.0,129.0,240.81,200.12
2018,3,30,17,45,148.5,59.5,2.6,13.25,89.5,167.85,137.06
2018,3,30,18,0,79.0,40.0,2.4,12.5,50.0,92.12,71.01
2018,3,30,18,15,68.5,26.0,2.4,12.5,31.5,74.49,42.06
2018,3,30,18,30,58.0,12.0,2.4,12.5,13.0,33.76,0.0
2018,3,30,18,45,29.0,6.0,2.2,11.45,6.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,31,5,45,8.0,1.5,0.75,1.2,1.0,0.0,0.0
2018,3,31,6,0,16.0,3.0,0.8,1.4,2.0,0.0,0.0
2018,3,31,6,15,83.0,14.0,0.9,2.2,19.0,12.73,0.0
2018,3,31,6,30,150.0,25.0,1.0,3.0,36.0,19.63,7.38
2018,3,31,6,45,270.5,39.0,1.1,3.75,78.5,30.25,21.41
2018,3,31,7,0,391.0,53.0,1.2,4.5,121.0,42.08,32.88
2018,3,31,7,15,530.5,58.5,1.2,5.5,185.0,44.88,35.73
2018,3,31,7,30,670.0,64.0,1.2,6.5,249.0,47.93,38.54
2018,3,31,7,45,726.0,68.5,1.2,7.45,307.5,54.66,44.54
2018,3,31,8,0,782.0,73.0,1.2,8.4,366.0,67.34,45.05
2018,3,31,8,15,813.5,77.0,1.25,9.1,421.0,126.85,71.42
2018,3,31,8,30,845.0,81.0,1.3,9.8,476.0,190.25,117.71
2018,3,31,8,45,867.5,84.0,1.3,10.5,528.0,254.5,172.44
2018,3,31,9,0,890.0,87.0,1.3,11.2,580.0,320.89,231.22
2018,3,31,9,15,909.0,89.0,1.3,11.65,628.0,390.33,292.35
2018,3,31,9,30,928.0,91.0,1.3,12.1,676.0,456.85,349.62
2018,3,31,9,45,942.5,92.0,1.25,12.6,718.0,521.1,402.87
2018,3,31,10,0,957.0,93.0,1.2,13.1,760.0,585.16,453.68
2018,3,31,10,15,964.5,94.0,1.2,13.45,793.5,644.72,499.75
2018,3,31,10,30,972.0,95.0,1.2,13.8,827.0,702.76,542.98
2018,3,31,10,45,978.0,95.5,1.15,14.2,853.5,757.53,581.7
2018,3,31,11,0,984.0,96.0,1.1,14.6,880.0,810.11,616.22
2018,3,31,11,15,989.0,96.5,1.1,14.85,900.0,859.49,647.77
2018,3,31,11,30,994.0,97.0,1.1,15.1,920.0,906.13,677.06
2018,3,31,11,45,997.0,96.5,1.1,15.35,930.5,947.11,702.29
2018,3,31,12,0,1000.0,96.0,1.1,15.6,941.0,984.76,725.18
2018,3,31,12,15,998.5,96.0,1.2,15.75,941.5,1015.33,745.56
2018,3,31,12,30,997.0,96.0,1.3,15.9,942.0,1042.01,763.59
2018,3,31,12,45,996.0,95.5,1.35,16.1,935.5,1064.63,778.08
2018,3,31,13,0,995.0,95.0,1.4,16.3,929.0,1083.19,790.14
2018,3,31,13,15,991.0,94.5,1.5,16.35,913.5,1094.61,799.25
2018,3,31,13,30,987.0,94.0,1.6,16.4,898.0,1101.77,805.88
2018,3,31,13,45,981.0,92.5,1.65,16.45,874.0,1101.52,807.12
2018,3,31,14,0,975.0,91.0,1.7,16.5,850.0,1096.98,805.89
2018,3,31,14,15,967.0,90.0,1.75,16.45,819.0,1086.8,801.55
2018,3,31,14,30,959.0,89.0,1.8,16.4,788.0,1072.53,794.74
2018,3,31,14,45,934.5,92.0,1.85,16.4,745.5,1042.71,777.77
2018,3,31,15,0,910.0,95.0,1.9,16.4,703.0,1009.66,758.73
2018,3,31,15,15,831.0,110.0,1.9,16.25,638.0,945.87,718.62
2018,3,31,15,30,752.0,125.0,1.9,16.1,573.0,877.05,674.56
2018,3,31,15,45,730.0,118.5,1.85,15.95,525.0,829.75,644.13
2018,3,31,16,0,708.0,112.0,1.8,15.8,477.0,780.72,611.77
2018,3,31,16,15,762.0,91.5,1.65,15.35,448.0,772.19,607.75
2018,3,31,16,30,816.0,71.0,1.5,14.9,419.0,761.84,601.86
2018,3,31,16,45,779.5,67.0,1.3,14.45,364.0,695.62,554.59
2018,3,31,17,0,743.0,63.0,1.1,14.0,309.0,629.87,506.85
2018,3,31,17,15,687.0,58.0,1.05,12.95,253.5,550.79,448.77
2018,3,31,17,30,631.0,53.0,1.0,11.9,198.0,479.73,392.32
2018,3,31,17,45,539.0,45.5,0.9,10.85,146.5,385.32,313.89
2018,3,31,18,0,447.0,38.0,0.8,9.8,95.0,299.49,238.35
2018,3,31,18,15,290.5,26.0,0.8,9.8,56.5,185.31,117.47
2018,3,31,18,30,134.0,14.0,0.8,9.8,18.0,65.44,0.0
2018,3,31,18,45,67.0,7.0,0.9,9.1,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,0.95,4.85,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.0,5.1,2.0,0.0,0.0
2018,4,1,6,15,42.5,14.0,1.1,5.8,17.0,12.73,0.0
2018,4,1,6,30,76.0,26.0,1.2,6.5,32.0,21.06,9.51
2018,4,1,6,45,170.5,42.5,1.35,7.2,69.5,32.68,23.34
2018,4,1,7,0,265.0,59.0,1.5,7.9,107.0,44.68,34.8
2018,4,1,7,15,305.0,76.0,1.45,8.55,148.5,56.43,45.76
2018,4,1,7,30,345.0,93.0,1.4,9.2,190.0,67.66,55.96
2018,4,1,7,45,320.5,117.0,1.35,9.85,221.5,87.15,73.28
2018,4,1,8,0,296.0,141.0,1.3,10.5,253.0,108.1,83.81
2018,4,1,8,15,328.0,143.5,1.3,11.1,284.5,136.92,98.06
2018,4,1,8,30,360.0,146.0,1.3,11.7,316.0,165.27,117.77
2018,4,1,8,45,290.5,180.0,1.35,12.3,326.5,206.76,155.49
2018,4,1,9,0,221.0,214.0,1.4,12.9,337.0,236.36,183.04
2018,4,1,9,15,479.0,179.5,1.4,13.45,475.0,314.19,240.7
2018,4,1,9,30,737.0,145.0,1.4,14.0,613.0,423.73,325.17
2018,4,1,9,45,769.0,144.0,1.4,14.6,659.0,485.19,374.86
2018,4,1,10,0,801.0,143.0,1.4,15.2,705.0,550.34,425.94
2018,4,1,10,15,780.0,158.5,1.45,15.75,727.0,598.87,463.27
2018,4,1,10,30,759.0,174.0,1.5,16.3,749.0,645.18,497.6
2018,4,1,10,45,797.0,163.5,1.5,16.85,785.5,702.55,539.09
2018,4,1,11,0,835.0,153.0,1.5,17.4,822.0,761.42,580.35
2018,4,1,11,15,718.0,211.5,1.5,17.7,796.0,769.98,583.38
2018,4,1,11,30,601.0,270.0,1.5,18.0,770.0,763.96,576.35
2018,4,1,11,45,499.0,319.5,1.5,18.35,738.0,751.28,564.76
2018,4,1,12,0,397.0,369.0,1.5,18.7,706.0,722.37,541.9
2018,4,1,12,15,367.5,382.5,1.5,18.85,695.0,726.59,544.13
2018,4,1,12,30,338.0,396.0,1.5,19.0,684.0,727.96,544.02
2018,4,1,12,45,299.5,402.5,1.5,19.2,656.5,710.86,531.1
2018,4,1,13,0,261.0,409.0,1.5,19.4,629.0,690.94,516.37
2018,4,1,13,15,171.5,394.5,1.5,19.5,538.0,579.21,436.67
2018,4,1,13,30,82.0,380.0,1.5,19.6,447.0,462.28,351.24
2018,4,1,13,45,82.5,372.0,1.5,19.65,438.0,457.86,349.2
2018,4,1,14,0,83.0,364.0,1.5,19.7,429.0,453.03,346.14
2018,4,1,14,15,136.0,358.0,1.5,19.7,459.5,521.46,398.18
2018,4,1,14,30,189.0,352.0,1.5,19.7,490.0,570.61,435.37
2018,4,1,14,45,162.5,334.0,1.45,19.65,448.5,525.37,402.43
2018,4,1,15,0,136.0,316.0,1.4,19.6,407.0,479.89,369.67
2018,4,1,15,15,123.5,293.5,1.3,19.55,372.0,442.61,342.86
2018,4,1,15,30,111.0,271.0,1.2,19.5,337.0,387.8,302.73
2018,4,1,15,45,103.0,246.0,1.15,19.5,303.5,351.88,276.53
2018,4,1,16,0,95.0,221.0,1.1,19.5,270.0,315.88,249.75
2018,4,1,16,15,51.0,179.5,1.0,19.2,205.5,229.47,182.13
2018,4,1,16,30,7.0,138.0,0.9,18.9,141.0,135.97,106.82
2018,4,1,16,45,12.5,118.5,0.8,18.55,123.0,121.12,95.61
2018,4,1,17,0,18.0,99.0,0.7,18.2,105.0,105.68,83.41
2018,4,1,17,15,41.5,93.5,0.75,17.8,104.0,125.27,100.34
2018,4,1,17,30,65.0,88.0,0.8,17.4,103.0,136.65,109.72
2018,4,1,17,45,56.5,67.0,0.85,16.95,77.5,106.59,83.81
2018,4,1,18,0,48.0,46.0,0.9,16.5,52.0,84.83,64.05
2018,4,1,18,15,27.5,28.5,0.9,16.5,31.5,45.7,25.91
2018,4,1,18,30,7.0,11.0,0.9,16.5,11.0,12.75,0.0
2018,4,1,18,45,3.5,5.5,1.0,15.9,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,2,5,45,1.0,0.5,1.1,10.25,0.5,0.0,0.0
2018,4,2,6,0,2.0,1.0,1.0,10.3,1.0,0.0,0.0
2018,4,2,6,15,25.5,15.0,1.05,10.85,17.0,13.64,0.0
2018,4,2,6,30,49.0,29.0,1.1,11.4,33.0,24.01,12.41
2018,4,2,6,45,90.0,48.5,1.15,11.9,62.5,39.27,28.71
2018,4,2,7,0,131.0,68.0,1.2,12.4,92.0,52.56,41.19
2018,4,2,7,15,167.0,88.0,1.2,13.1,129.0,66.82,54.18
2018,4,2,7,30,203.0,108.0,1.2,13.8,166.0,80.59,66.38
2018,4,2,7,45,267.5,124.0,1.2,14.55,217.0,91.42,75.66
2018,4,2,8,0,332.0,140.0,1.2,15.3,268.0,109.15,82.1
2018,4,2,8,15,429.5,143.0,1.25,15.85,332.5,141.97,96.23
2018,4,2,8,30,527.0,146.0,1.3,16.4,397.0,191.72,129.76
2018,4,2,8,45,535.5,160.0,1.35,16.95,438.5,242.67,171.9
2018,4,2,9,0,544.0,174.0,1.4,17.5,480.0,294.55,215.96
2018,4,2,9,15,610.5,167.5,1.35,18.0,537.0,351.82,262.56
2018,4,2,9,30,677.0,161.0,1.3,18.5,594.0,414.51,312.96
2018,4,2,9,45,718.0,156.5,1.2,18.95,641.0,473.8,359.85
2018,4,2,10,0,759.0,152.0,1.1,19.4,688.0,536.33,407.5
2018,4,2,10,15,719.5,174.5,1.05,19.8,701.5,579.65,439.55
2018,4,2,10,30,680.0,197.0,1.0,20.2,715.0,617.47,466.26
2018,4,2,10,45,660.0,211.0,0.95,20.6,727.5,655.42,492.13
2018,4,2,11,0,640.0,225.0,0.9,21.0,740.0,689.87,514.61
2018,4,2,11,15,502.5,284.5,0.9,21.35,694.5,670.36,498.15
2018,4,2,11,30,365.0,344.0,0.9,21.7,649.0,632.84,469.36
2018,4,2,11,45,217.5,353.5,0.85,22.0,536.0,535.97,398.9
2018,4,2,12,0,70.0,363.0,0.8,22.3,423.0,405.72,302.97
2018,4,2,12,15,46.5,322.0,0.8,22.45,362.0,348.67,262.03
2018,4,2,12,30,23.0,281.0,0.8,22.6,301.0,289.36,218.05
2018,4,2,12,45,23.0,290.5,0.8,22.75,310.0,301.19,227.05
2018,4,2,13,0,23.0,300.0,0.8,22.9,319.0,299.26,225.52
2018,4,2,13,15,30.5,319.0,0.8,22.9,344.0,342.59,257.7
2018,4,2,13,30,38.0,338.0,0.8,22.9,369.0,372.78,279.77
2018,4,2,13,45,110.0,335.5,0.8,22.9,422.5,463.24,347.4
2018,4,2,14,0,182.0,333.0,0.8,22.9,476.0,536.69,401.15
2018,4,2,14,15,227.5,330.0,0.8,22.85,502.0,600.44,446.33
2018,4,2,14,30,273.0,327.0,0.8,22.8,528.0,644.5,477.83
2018,4,2,14,45,223.0,305.5,0.85,22.7,464.5,552.04,414.32
2018,4,2,15,0,173.0,284.0,0.9,22.6,401.0,478.25,363.05
2018,4,2,15,15,127.0,246.0,0.85,22.4,329.0,389.81,299.23
2018,4,2,15,30,81.0,208.0,0.8,22.2,257.0,286.0,221.94
2018,4,2,15,45,90.0,212.5,0.75,22.0,263.0,299.82,233.91
2018,4,2,16,0,99.0,217.0,0.7,21.8,269.0,314.01,245.45
2018,4,2,16,15,151.5,186.5,0.65,21.3,256.5,336.93,265.51
2018,4,2,16,30,204.0,156.0,0.6,20.8,244.0,354.14,280.92
2018,4,2,16,45,293.0,137.5,0.55,20.3,245.5,392.9,313.04
2018,4,2,17,0,382.0,119.0,0.5,19.8,247.0,437.31,347.85
2018,4,2,17,15,345.0,104.0,0.55,19.25,204.5,377.26,301.79
2018,4,2,17,30,308.0,89.0,0.6,18.7,162.0,319.96,256.7
2018,4,2,17,45,217.5,69.5,0.65,18.2,114.5,219.55,175.12
2018,4,2,18,0,127.0,50.0,0.7,17.7,67.0,139.94,108.05
2018,4,2,18,15,82.0,32.0,0.7,17.7,41.0,91.46,58.67
2018,4,2,18,30,37.0,14.0,0.7,17.7,15.0,27.24,0.0
2018,4,2,18,45,18.5,7.0,0.8,17.05,7.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,3,5,45,1.0,1.0,1.35,7.35,1.0,0.0,0.0
2018,4,3,6,0,2.0,2.0,1.3,7.3,2.0,0.0,0.0
2018,4,3,6,15,10.0,9.0,1.25,7.45,10.0,8.19,0.0
2018,4,3,6,30,18.0,16.0,1.2,7.6,18.0,14.07,5.55
2018,4,3,6,45,89.0,37.5,1.15,7.7,53.5,30.13,21.24
2018,4,3,7,0,160.0,59.0,1.1,7.8,89.0,46.3,36.41
2018,4,3,7,15,92.5,54.5,1.0,8.05,73.0,45.56,36.05
2018,4,3,7,30,25.0,50.0,0.9,8.3,57.0,44.16,34.86
2018,4,3,7,45,12.5,64.0,0.75,8.5,67.5,55.58,45.19
2018,4,3,8,0,0.0,78.0,0.6,8.7,78.0,68.69,54.22
2018,4,3,8,15,0.5,102.0,0.55,9.05,102.0,88.82,71.12
2018,4,3,8,30,1.0,126.0,0.5,9.4,126.0,109.18,87.86
2018,4,3,8,45,10.0,141.0,0.4,9.7,146.5,124.39,99.67
2018,4,3,9,0,19.0,156.0,0.3,10.0,167.0,140.85,112.5
2018,4,3,9,15,10.0,155.5,0.3,10.4,161.5,139.31,111.01
2018,4,3,9,30,1.0,155.0,0.3,10.8,156.0,136.44,108.39
2018,4,3,9,45,3.5,172.5,0.3,11.2,175.0,153.22,121.58
2018,4,3,10,0,6.0,190.0,0.3,11.6,194.0,170.45,134.91
2018,4,3,10,15,20.0,245.5,0.45,12.1,260.5,227.92,180.24
2018,4,3,10,30,34.0,301.0,0.6,12.6,327.0,290.31,228.29
2018,4,3,10,45,168.0,327.5,0.7,13.1,462.5,414.66,324.35
2018,4,3,11,0,302.0,354.0,0.8,13.6,598.0,554.25,427.72
2018,4,3,11,15,472.5,307.0,0.95,14.1,698.5,668.4,511.66
2018,4,3,11,30,643.0,260.0,1.1,14.6,799.0,790.13,599.0
2018,4,3,11,45,655.5,256.5,1.2,15.1,812.0,827.17,623.47
2018,4,3,12,0,668.0,253.0,1.3,15.6,825.0,862.54,647.58
2018,4,3,12,15,627.5,272.5,1.4,16.2,810.5,869.37,650.84
2018,4,3,12,30,587.0,292.0,1.5,16.8,796.0,869.85,650.14
2018,4,3,12,45,521.5,317.5,1.6,17.4,763.0,850.7,635.62
2018,4,3,13,0,456.0,343.0,1.7,18.0,730.0,826.7,617.85
2018,4,3,13,15,606.5,268.5,1.8,18.45,774.0,914.44,681.91
2018,4,3,13,30,757.0,194.0,1.9,18.9,818.0,998.84,738.79
2018,4,3,13,45,680.0,222.0,2.0,19.3,771.5,958.32,712.05
2018,4,3,14,0,603.0,250.0,2.1,19.7,725.0,912.77,681.9
2018,4,3,14,15,595.5,242.5,2.1,19.75,697.0,898.25,673.51
2018,4,3,14,30,588.0,235.0,2.1,19.8,669.0,875.58,659.48
2018,4,3,14,45,586.0,223.0,2.15,19.9,637.5,855.65,647.81
2018,4,3,15,0,584.0,211.0,2.2,20.0,606.0,832.92,634.14
2018,4,3,15,15,457.5,225.0,1.95,19.85,522.5,717.99,551.25
2018,4,3,15,30,331.0,239.0,1.7,19.7,439.0,589.07,457.27
2018,4,3,15,45,296.5,226.0,1.5,19.5,394.5,535.93,419.26
2018,4,3,16,0,262.0,213.0,1.3,19.3,350.0,483.62,380.68
2018,4,3,16,15,230.0,192.5,1.1,19.1,304.0,425.53,337.35
2018,4,3,16,30,198.0,172.0,0.9,18.9,258.0,353.78,282.96
2018,4,3,16,45,278.0,145.0,0.7,18.7,248.5,390.51,313.41
2018,4,3,17,0,358.0,118.0,0.5,18.5,239.0,418.51,335.04
2018,4,3,17,15,241.0,104.5,0.55,18.2,180.0,294.97,238.12
2018,4,3,17,30,124.0,91.0,0.6,17.9,121.0,186.22,149.92
2018,4,3,17,45,94.5,70.0,0.65,17.55,89.5,140.34,111.48
2018,4,3,18,0,65.0,49.0,0.7,17.2,58.0,96.87,73.87
2018,4,3,18,15,34.0,30.0,0.7,17.2,34.5,57.64,36.23
2018,4,3,18,30,3.0,11.0,0.7,17.2,11.0,11.18,0.0
2018,4,3,18,45,1.5,5.5,0.75,16.6,5.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
