Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,5,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,4,4,5,45,1.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,4,4,6,0,3.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,4,4,6,15,1.5,10.5,2.85,16.7,10.5,9.55,0.0
2018,4,4,6,30,0.0,19.0,2.8,16.8,19.0,16.73,7.59
2018,4,4,6,45,5.5,35.0,2.75,16.9,36.0,30.77,20.94
2018,4,4,7,0,11.0,51.0,2.7,17.0,53.0,44.35,33.33
2018,4,4,7,15,33.0,70.5,2.65,17.15,79.5,59.23,46.71
2018,4,4,7,30,55.0,90.0,2.6,17.3,106.0,74.46,60.15
2018,4,4,7,45,96.5,117.5,2.6,17.45,152.5,90.83,74.34
2018,4,4,8,0,138.0,145.0,2.6,17.6,199.0,114.02,87.67
2018,4,4,8,15,239.0,165.0,2.7,17.45,274.5,146.07,106.43
2018,4,4,8,30,340.0,185.0,2.8,17.3,350.0,196.83,142.06
2018,4,4,8,45,248.0,219.0,2.9,17.2,346.0,228.25,172.14
2018,4,4,9,0,156.0,253.0,3.0,17.1,342.0,251.03,194.63
2018,4,4,9,15,216.0,270.0,3.15,16.85,404.0,299.79,233.16
2018,4,4,9,30,276.0,287.0,3.3,16.6,466.0,355.06,277.28
2018,4,4,9,45,270.5,306.5,3.45,16.4,490.5,390.41,306.34
2018,4,4,10,0,265.0,326.0,3.6,16.2,515.0,425.09,334.38
2018,4,4,10,15,182.0,320.5,3.6,16.15,453.0,390.61,308.03
2018,4,4,10,30,99.0,315.0,3.6,16.1,391.0,347.37,273.95
2018,4,4,10,45,122.5,336.0,3.65,16.05,433.5,391.3,308.49
2018,4,4,11,0,146.0,357.0,3.7,16.0,476.0,437.73,344.4
2018,4,4,11,15,228.0,376.0,3.7,15.9,566.0,529.8,415.72
2018,4,4,11,30,310.0,395.0,3.7,15.8,656.0,636.87,496.49
2018,4,4,11,45,276.5,404.5,3.65,15.7,639.5,635.37,494.09
2018,4,4,12,0,243.0,414.0,3.6,15.6,623.0,630.65,489.84
2018,4,4,12,15,204.5,415.5,3.65,15.5,591.5,598.39,465.7
2018,4,4,12,30,166.0,417.0,3.7,15.4,560.0,573.91,447.06
2018,4,4,12,45,222.5,412.5,3.7,15.3,603.0,632.14,492.34
2018,4,4,13,0,279.0,408.0,3.7,15.2,646.0,706.86,548.47
2018,4,4,13,15,371.5,371.0,3.65,15.2,682.0,768.85,596.07
2018,4,4,13,30,464.0,334.0,3.6,15.2,718.0,845.78,653.41
2018,4,4,13,45,360.5,354.5,3.6,15.15,648.0,754.24,585.72
2018,4,4,14,0,257.0,375.0,3.6,15.1,578.0,676.43,527.37
2018,4,4,14,15,230.5,364.0,3.6,15.15,541.0,622.36,488.37
2018,4,4,14,30,204.0,353.0,3.6,15.2,504.0,585.45,461.21
2018,4,4,14,45,257.0,324.5,3.6,15.2,505.5,625.22,493.7
2018,4,4,15,0,310.0,296.0,3.6,15.2,507.0,643.39,509.98
2018,4,4,15,15,336.0,270.0,3.55,15.05,485.5,634.9,505.96
2018,4,4,15,30,362.0,244.0,3.5,14.9,464.0,623.43,499.86
2018,4,4,15,45,490.0,191.0,3.45,14.7,463.5,687.51,553.12
2018,4,4,16,0,618.0,138.0,3.4,14.5,463.0,731.18,589.31
2018,4,4,16,15,661.5,116.5,3.3,14.05,433.0,721.45,584.14
2018,4,4,16,30,705.0,95.0,3.2,13.6,403.0,705.28,574.41
2018,4,4,16,45,692.5,88.0,3.05,13.2,358.0,658.03,540.35
2018,4,4,17,0,680.0,81.0,2.9,12.8,313.0,609.51,504.46
2018,4,4,17,15,640.0,72.5,2.7,12.05,261.0,539.85,449.38
2018,4,4,17,30,600.0,64.0,2.5,11.3,209.0,472.19,393.47
2018,4,4,17,45,507.5,55.0,2.35,10.6,156.5,376.84,312.29
2018,4,4,18,0,415.0,46.0,2.2,9.9,104.0,289.8,234.94
2018,4,4,18,15,271.0,32.5,2.2,9.9,64.0,185.15,132.92
2018,4,4,18,30,127.0,19.0,2.2,9.9,24.0,66.96,0.0
2018,4,4,18,45,63.5,9.5,2.2,9.0,12.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,0.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.75,-0.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,4,5,5,45,17.0,3.0,0.7,-0.05,3.0,0.0,0.0
2018,4,5,6,0,34.0,6.0,0.7,0.2,6.0,5.46,0.0
2018,4,5,6,15,162.0,21.5,0.9,0.9,35.5,17.12,0.0
2018,4,5,6,30,290.0,37.0,1.1,1.6,65.0,31.26,21.06
2018,4,5,6,45,399.0,48.5,1.3,2.3,113.0,39.48,30.39
2018,4,5,7,0,508.0,60.0,1.5,3.0,161.0,47.47,38.27
2018,4,5,7,15,574.5,68.0,1.5,3.5,215.0,52.01,42.69
2018,4,5,7,30,641.0,76.0,1.5,4.0,269.0,56.44,46.79
2018,4,5,7,45,682.0,83.0,1.5,4.5,323.5,59.79,49.73
2018,4,5,8,0,723.0,90.0,1.5,5.0,378.0,82.55,53.52
2018,4,5,8,15,723.5,98.5,1.4,5.55,420.0,139.61,85.09
2018,4,5,8,30,724.0,107.0,1.3,6.1,462.0,196.66,130.11
2018,4,5,8,45,746.0,115.0,1.2,6.65,513.5,257.93,183.09
2018,4,5,9,0,768.0,123.0,1.1,7.2,565.0,321.52,239.26
2018,4,5,9,15,815.0,121.0,1.1,7.7,623.0,390.91,299.1
2018,4,5,9,30,862.0,119.0,1.1,8.2,681.0,460.69,357.99
2018,4,5,9,45,874.5,122.0,1.05,8.75,721.5,522.83,409.17
2018,4,5,10,0,887.0,125.0,1.0,9.3,762.0,584.78,458.03
2018,4,5,10,15,896.5,127.5,1.0,9.8,796.0,644.07,503.4
2018,4,5,10,30,906.0,130.0,1.0,10.3,830.0,700.18,544.83
2018,4,5,10,45,913.0,131.5,1.0,10.75,857.0,753.36,582.84
2018,4,5,11,0,920.0,133.0,1.0,11.2,884.0,804.62,618.11
2018,4,5,11,15,924.5,134.0,1.05,11.6,902.5,851.35,648.64
2018,4,5,11,30,929.0,135.0,1.1,12.0,921.0,895.51,677.13
2018,4,5,11,45,931.0,136.0,1.1,12.45,931.5,934.76,701.14
2018,4,5,12,0,933.0,137.0,1.1,12.9,942.0,970.89,722.88
2018,4,5,12,15,934.0,137.0,1.15,13.2,944.0,1001.86,742.48
2018,4,5,12,30,935.0,137.0,1.2,13.5,946.0,1029.33,759.86
2018,4,5,12,45,933.0,135.0,1.25,13.8,937.5,1048.28,771.87
2018,4,5,13,0,931.0,133.0,1.3,14.1,929.0,1063.32,781.59
2018,4,5,13,15,818.5,183.5,1.3,14.3,874.5,1030.53,760.26
2018,4,5,13,30,706.0,234.0,1.3,14.5,820.0,989.96,734.49
2018,4,5,13,45,784.0,192.0,1.35,14.7,827.0,1031.54,763.04
2018,4,5,14,0,862.0,150.0,1.4,14.9,834.0,1060.87,782.54
2018,4,5,14,15,879.0,137.5,1.4,14.95,812.5,1063.79,784.94
2018,4,5,14,30,896.0,125.0,1.4,15.0,791.0,1062.21,785.01
2018,4,5,14,45,883.5,122.0,1.4,15.05,752.0,1037.76,770.57
2018,4,5,15,0,871.0,119.0,1.4,15.1,713.0,1009.75,754.15
2018,4,5,15,15,853.5,116.5,1.4,15.05,668.5,974.2,733.04
2018,4,5,15,30,836.0,114.0,1.4,15.0,624.0,935.75,709.89
2018,4,5,15,45,813.0,111.0,1.35,14.95,575.0,889.12,680.24
2018,4,5,16,0,790.0,108.0,1.3,14.9,526.0,840.48,648.9
2018,4,5,16,15,755.5,104.5,1.2,14.55,472.0,785.51,612.67
2018,4,5,16,30,721.0,101.0,1.1,14.2,418.0,724.93,571.74
2018,4,5,16,45,675.0,95.5,1.0,13.85,362.5,653.31,521.7
2018,4,5,17,0,629.0,90.0,0.9,13.5,307.0,583.22,470.55
2018,4,5,17,15,565.0,83.0,0.95,12.55,252.5,501.41,409.66
2018,4,5,17,30,501.0,76.0,1.0,11.6,198.0,423.67,348.61
2018,4,5,17,45,407.0,64.5,1.0,10.65,147.5,328.69,270.17
2018,4,5,18,0,313.0,53.0,1.0,9.7,97.0,246.43,198.87
2018,4,5,18,15,199.0,36.0,1.0,9.7,59.5,159.04,115.34
2018,4,5,18,30,85.0,19.0,1.0,9.7,22.0,50.49,0.0
2018,4,5,18,45,42.5,9.5,1.1,8.8,11.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,6,5,45,11.5,3.0,1.3,3.65,3.0,0.0,0.0
2018,4,6,6,0,23.0,6.0,1.4,3.9,6.0,5.46,0.0
2018,4,6,6,15,106.0,22.5,1.55,4.55,32.0,17.83,0.0
2018,4,6,6,30,189.0,39.0,1.7,5.2,58.0,30.43,20.41
2018,4,6,6,45,292.5,54.0,1.8,5.85,104.0,41.49,31.81
2018,4,6,7,0,396.0,69.0,1.9,6.5,150.0,52.2,42.06
2018,4,6,7,15,466.0,80.5,2.05,7.45,202.5,59.85,49.17
2018,4,6,7,30,536.0,92.0,2.2,8.4,255.0,69.0,57.36
2018,4,6,7,45,580.5,100.5,2.3,9.3,308.0,72.91,60.6
2018,4,6,8,0,625.0,109.0,2.4,10.2,361.0,95.75,64.66
2018,4,6,8,15,656.0,116.5,2.55,11.05,412.5,148.73,93.65
2018,4,6,8,30,687.0,124.0,2.7,11.9,464.0,205.71,136.94
2018,4,6,8,45,706.5,131.0,2.85,12.75,511.5,263.44,186.28
2018,4,6,9,0,726.0,138.0,3.0,13.6,559.0,323.18,238.76
2018,4,6,9,15,726.5,148.0,3.05,14.25,597.0,380.54,289.51
2018,4,6,9,30,727.0,158.0,3.1,14.9,635.0,437.18,338.27
2018,4,6,9,45,622.5,205.5,3.2,15.55,631.0,475.54,371.61
2018,4,6,10,0,518.0,253.0,3.3,16.2,627.0,499.49,391.53
2018,4,6,10,15,444.0,294.5,3.3,16.6,625.0,525.75,411.69
2018,4,6,10,30,370.0,336.0,3.3,17.0,623.0,541.0,422.35
2018,4,6,10,45,424.0,329.0,3.35,17.35,668.5,600.04,467.06
2018,4,6,11,0,478.0,322.0,3.4,17.7,714.0,659.93,511.58
2018,4,6,11,15,522.5,310.0,3.4,18.0,747.0,710.97,548.94
2018,4,6,11,30,567.0,298.0,3.4,18.3,780.0,763.48,586.85
2018,4,6,11,45,656.5,257.5,3.45,18.55,821.5,830.38,635.95
2018,4,6,12,0,746.0,217.0,3.5,18.8,863.0,898.33,684.58
2018,4,6,12,15,677.5,253.0,3.45,18.85,840.5,897.71,682.08
2018,4,6,12,30,609.0,289.0,3.4,18.9,818.0,889.97,674.69
2018,4,6,12,45,652.5,265.5,3.4,19.0,828.5,928.11,702.33
2018,4,6,13,0,696.0,242.0,3.4,19.1,839.0,963.97,727.67
2018,4,6,13,15,576.5,290.5,3.4,19.05,779.5,904.09,684.23
2018,4,6,13,30,457.0,339.0,3.4,19.0,720.0,843.6,640.07
2018,4,6,13,45,405.0,348.5,3.35,18.9,679.5,792.21,604.19
2018,4,6,14,0,353.0,358.0,3.3,18.8,639.0,754.23,576.96
2018,4,6,14,15,318.0,351.5,3.3,18.75,597.5,714.32,548.93
2018,4,6,14,30,283.0,345.0,3.3,18.7,556.0,673.17,519.71
2018,4,6,14,45,340.0,308.5,3.25,18.65,550.0,688.4,534.06
2018,4,6,15,0,397.0,272.0,3.2,18.6,544.0,699.79,545.34
2018,4,6,15,15,251.5,267.5,3.15,18.4,436.0,550.25,433.04
2018,4,6,15,30,106.0,263.0,3.1,18.2,328.0,371.25,294.71
2018,4,6,15,45,292.0,218.5,3.0,18.0,378.0,521.5,417.44
2018,4,6,16,0,478.0,174.0,2.9,17.8,428.0,642.15,512.97
2018,4,6,16,15,502.0,155.5,2.7,17.45,399.0,624.79,501.08
2018,4,6,16,30,526.0,137.0,2.5,17.1,370.0,603.58,486.88
2018,4,6,16,45,493.5,124.0,2.3,16.75,320.5,542.22,440.66
2018,4,6,17,0,461.0,111.0,2.1,16.4,271.0,482.05,394.34
2018,4,6,17,15,373.5,99.0,1.85,15.85,214.5,388.18,319.36
2018,4,6,17,30,286.0,87.0,1.6,15.3,158.0,301.99,248.43
2018,4,6,17,45,206.0,69.5,1.4,14.7,114.0,210.37,171.56
2018,4,6,18,0,126.0,52.0,1.2,14.1,70.0,139.49,110.26
2018,4,6,18,15,69.5,32.5,1.2,14.1,42.0,76.02,52.88
2018,4,6,18,30,13.0,13.0,1.2,14.1,14.0,16.9,0.0
2018,4,6,18,45,6.5,6.5,1.2,13.7,7.0,5.91,0.0
2018,4,6,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.5,0.55,10.0,1.5,0.0,0.0
2018,4,7,6,0,1.0,3.0,0.5,10.0,3.0,2.73,0.0
2018,4,7,6,15,0.5,6.0,0.6,10.1,6.0,5.26,0.0
2018,4,7,6,30,0.0,9.0,0.7,10.2,9.0,7.9,1.1
2018,4,7,6,45,0.0,13.5,0.8,10.25,13.5,11.85,4.97
2018,4,7,7,0,0.0,18.0,0.9,10.3,18.0,15.82,8.72
2018,4,7,7,15,0.0,18.0,1.05,10.3,18.0,15.82,8.8
2018,4,7,7,30,0.0,18.0,1.2,10.3,18.0,15.83,8.82
2018,4,7,7,45,0.0,29.0,1.35,10.25,29.0,25.54,17.65
2018,4,7,8,0,0.0,40.0,1.5,10.2,40.0,35.28,25.05
2018,4,7,8,15,0.0,39.0,1.65,10.1,39.0,34.4,24.2
2018,4,7,8,30,0.0,38.0,1.8,10.0,38.0,33.54,23.36
2018,4,7,8,45,0.0,38.5,1.9,9.95,38.5,34.0,23.66
2018,4,7,9,0,0.0,39.0,2.0,9.9,39.0,34.46,23.97
2018,4,7,9,15,0.0,42.0,2.05,9.8,42.0,37.13,26.18
2018,4,7,9,30,0.0,45.0,2.1,9.7,45.0,39.82,28.39
2018,4,7,9,45,0.0,50.0,2.2,9.65,50.0,44.27,32.1
2018,4,7,10,0,0.0,55.0,2.3,9.6,55.0,48.74,35.81
2018,4,7,10,15,0.0,63.5,2.3,9.5,63.5,56.32,42.14
2018,4,7,10,30,0.0,72.0,2.3,9.4,72.0,63.92,48.46
2018,4,7,10,45,0.0,82.5,2.35,9.35,82.5,73.3,56.26
2018,4,7,11,0,0.0,93.0,2.4,9.3,93.0,82.69,64.04
2018,4,7,11,15,0.0,86.0,2.4,9.2,86.0,76.48,58.8
2018,4,7,11,30,0.0,79.0,2.4,9.1,79.0,70.26,53.58
2018,4,7,11,45,0.0,79.0,2.45,9.0,79.0,70.27,53.59
2018,4,7,12,0,0.0,79.0,2.5,8.9,79.0,70.29,53.6
2018,4,7,12,15,0.0,83.0,2.55,8.8,83.0,73.87,56.61
2018,4,7,12,30,0.0,87.0,2.6,8.7,87.0,77.47,59.64
2018,4,7,12,45,0.0,94.5,2.6,8.6,94.5,84.23,65.32
2018,4,7,13,0,0.0,102.0,2.6,8.5,102.0,91.02,71.03
2018,4,7,13,15,0.0,110.0,2.6,8.35,110.0,98.29,77.16
2018,4,7,13,30,0.0,118.0,2.6,8.2,118.0,105.6,83.35
2018,4,7,13,45,0.0,104.5,2.65,8.05,104.5,93.24,73.16
2018,4,7,14,0,0.0,91.0,2.7,7.9,91.0,80.9,62.95
2018,4,7,14,15,0.0,83.5,2.65,7.75,83.5,74.16,57.42
2018,4,7,14,30,0.0,76.0,2.6,7.6,76.0,67.44,51.88
2018,4,7,14,45,0.0,71.0,2.6,7.45,71.0,62.96,48.22
2018,4,7,15,0,0.0,66.0,2.6,7.3,66.0,58.48,44.55
2018,4,7,15,15,0.0,72.5,2.6,7.1,72.5,64.23,49.62
2018,4,7,15,30,0.0,79.0,2.6,6.9,79.0,69.99,54.73
2018,4,7,15,45,0.0,71.0,2.6,6.7,71.0,62.84,48.8
2018,4,7,16,0,0.0,63.0,2.6,6.5,63.0,55.71,42.85
2018,4,7,16,15,0.0,50.0,2.65,6.25,50.0,44.16,33.0
2018,4,7,16,30,0.0,37.0,2.7,6.0,37.0,32.63,23.07
2018,4,7,16,45,0.0,36.0,2.75,5.75,36.0,31.74,22.4
2018,4,7,17,0,0.0,35.0,2.8,5.5,35.0,30.84,21.7
2018,4,7,17,15,0.0,25.5,2.75,5.2,25.5,22.44,14.31
2018,4,7,17,30,0.0,16.0,2.7,4.9,16.0,14.06,6.85
2018,4,7,17,45,0.0,13.5,2.7,4.65,13.5,11.86,4.82
2018,4,7,18,0,0.0,11.0,2.7,4.4,11.0,9.65,2.74
2018,4,7,18,15,0.0,7.5,2.7,4.4,7.5,6.58,0.0
2018,4,7,18,30,0.0,4.0,2.7,4.4,4.0,3.5,0.0
2018,4,7,18,45,0.0,2.0,2.7,3.95,2.0,1.82,0.0
2018,4,7,19,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.7,2.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.65,2.3,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.45,1.8,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.35,1.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.9,1.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.75,0.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.7,0.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.25,-1.35,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.15,-1.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,4,8,5,45,26.0,5.0,1.3,-1.85,5.5,0.0,0.0
2018,4,8,6,0,52.0,10.0,1.4,-1.7,11.0,9.1,0.0
2018,4,8,6,15,178.0,26.5,1.6,-1.15,43.5,21.02,1.25
2018,4,8,6,30,304.0,43.0,1.8,-0.6,76.0,33.67,24.36
2018,4,8,6,45,401.0,55.5,1.95,0.0,125.0,45.24,36.17
2018,4,8,7,0,498.0,68.0,2.1,0.6,174.0,53.84,44.64
2018,4,8,7,15,563.0,77.5,2.2,1.25,229.0,59.35,49.93
2018,4,8,7,30,628.0,87.0,2.3,1.9,284.0,64.67,54.79
2018,4,8,7,45,670.5,94.5,2.45,2.55,340.0,68.04,57.67
2018,4,8,8,0,713.0,102.0,2.6,3.2,396.0,96.19,63.15
2018,4,8,8,15,746.0,108.0,2.45,3.7,451.0,153.94,96.31
2018,4,8,8,30,779.0,114.0,2.3,4.2,506.0,215.83,145.17
2018,4,8,8,45,803.0,118.5,2.2,4.7,557.5,278.3,200.31
2018,4,8,9,0,827.0,123.0,2.1,5.2,609.0,347.34,262.26
2018,4,8,9,15,847.5,125.5,1.95,5.7,656.5,410.72,318.9
2018,4,8,9,30,868.0,128.0,1.8,6.2,704.0,475.46,374.88
2018,4,8,9,45,882.0,128.5,1.7,6.65,743.5,536.39,426.09
2018,4,8,10,0,896.0,129.0,1.6,7.1,783.0,597.23,475.08
2018,4,8,10,15,904.5,132.0,1.5,7.5,817.0,656.72,520.97
2018,4,8,10,30,913.0,135.0,1.4,7.9,851.0,715.0,564.0
2018,4,8,10,45,919.5,137.0,1.3,8.35,877.5,766.12,600.12
2018,4,8,11,0,926.0,139.0,1.2,8.8,904.0,817.57,634.75
2018,4,8,11,15,930.0,140.0,1.2,9.1,922.5,863.99,664.9
2018,4,8,11,30,934.0,141.0,1.2,9.4,941.0,907.76,692.88
2018,4,8,11,45,933.0,142.5,1.2,9.75,949.0,944.9,715.98
2018,4,8,12,0,932.0,144.0,1.2,10.1,957.0,978.71,736.73
2018,4,8,12,15,886.5,166.5,1.25,10.35,941.0,998.87,749.63
2018,4,8,12,30,841.0,189.0,1.3,10.6,925.0,1004.28,753.12
2018,4,8,12,45,871.0,173.0,1.3,10.8,930.5,1039.23,775.47
2018,4,8,13,0,901.0,157.0,1.3,11.0,936.0,1070.98,795.22
2018,4,8,13,15,862.0,172.0,1.3,11.1,907.0,1062.81,789.65
2018,4,8,13,30,823.0,187.0,1.3,11.2,878.0,1049.75,781.65
2018,4,8,13,45,688.0,236.5,1.3,11.3,803.5,981.31,737.54
2018,4,8,14,0,553.0,286.0,1.3,11.4,729.0,895.41,678.7
2018,4,8,14,15,546.0,273.5,1.25,11.35,697.5,876.01,667.21
2018,4,8,14,30,539.0,261.0,1.2,11.3,666.0,853.84,652.97
2018,4,8,14,45,531.0,248.0,1.2,11.3,631.0,827.51,636.5
2018,4,8,15,0,523.0,235.0,1.2,11.3,596.0,798.73,618.28
2018,4,8,15,15,460.5,238.0,1.15,11.15,541.5,733.41,572.36
2018,4,8,15,30,398.0,241.0,1.1,11.0,487.0,651.56,514.4
2018,4,8,15,45,420.5,215.5,1.05,10.9,457.5,650.55,516.16
2018,4,8,16,0,443.0,190.0,1.0,10.8,428.0,629.0,502.38
2018,4,8,16,15,342.0,186.5,0.9,10.45,359.5,509.52,412.63
2018,4,8,16,30,241.0,183.0,0.8,10.1,291.0,414.08,338.82
2018,4,8,16,45,160.5,158.5,0.7,9.8,226.5,301.74,249.79
2018,4,8,17,0,80.0,134.0,0.6,9.5,162.0,198.29,164.63
2018,4,8,17,15,40.0,92.5,0.6,9.05,106.5,120.67,99.43
2018,4,8,17,30,0.0,51.0,0.6,8.6,51.0,45.03,33.7
2018,4,8,17,45,2.0,38.5,0.6,8.15,39.0,35.07,25.01
2018,4,8,18,0,4.0,26.0,0.6,7.7,27.0,24.92,15.86
2018,4,8,18,15,2.0,17.0,0.6,7.7,17.5,15.85,7.23
2018,4,8,18,30,0.0,8.0,0.6,7.7,8.0,7.03,0.0
2018,4,8,18,45,0.0,4.0,0.6,7.3,4.0,3.64,0.0
2018,4,8,19,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.5,4.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.55,3.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.65,3.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.75,2.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.6,2.55,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.5,0.4,3.05,0.5,0.0,0.0
2018,4,9,6,0,0.0,1.0,0.3,3.3,1.0,0.91,0.0
2018,4,9,6,15,0.0,3.5,0.35,3.7,3.5,3.07,0.0
2018,4,9,6,30,0.0,6.0,0.4,4.1,6.0,5.26,0.0
2018,4,9,6,45,0.0,9.0,0.4,4.55,9.0,7.9,1.61
2018,4,9,7,0,0.0,12.0,0.4,5.0,12.0,10.54,4.14
2018,4,9,7,15,32.5,54.0,0.55,5.65,64.5,47.21,38.09
2018,4,9,7,30,65.0,96.0,0.7,6.3,117.0,79.31,67.23
2018,4,9,7,45,188.5,125.5,0.85,6.95,201.0,91.66,78.0
2018,4,9,8,0,312.0,155.0,1.0,7.6,285.0,124.53,94.75
2018,4,9,8,15,253.5,180.5,1.1,8.15,295.0,161.3,121.45
2018,4,9,8,30,195.0,206.0,1.2,8.7,305.0,195.33,151.08
2018,4,9,8,45,152.5,234.5,1.35,9.25,316.5,223.34,176.0
2018,4,9,9,0,110.0,263.0,1.5,9.8,328.0,249.27,198.71
2018,4,9,9,15,167.5,284.0,1.5,10.2,391.5,295.16,234.44
2018,4,9,9,30,225.0,305.0,1.5,10.6,455.0,350.96,278.1
2018,4,9,9,45,455.0,251.5,1.5,11.0,577.5,435.22,343.46
2018,4,9,10,0,685.0,198.0,1.5,11.4,700.0,545.01,428.4
2018,4,9,10,15,771.0,172.0,1.5,11.75,760.5,614.56,481.74
2018,4,9,10,30,857.0,146.0,1.5,12.1,821.0,690.34,538.68
2018,4,9,10,45,586.0,239.0,1.45,12.4,707.0,634.45,494.46
2018,4,9,11,0,315.0,332.0,1.4,12.7,593.0,544.43,424.24
2018,4,9,11,15,429.0,313.0,1.35,12.95,677.0,641.81,497.42
2018,4,9,11,30,543.0,294.0,1.3,13.2,761.0,741.05,568.16
2018,4,9,11,45,687.5,234.5,1.25,13.45,832.5,836.47,635.33
2018,4,9,12,0,832.0,175.0,1.2,13.7,904.0,929.49,696.18
2018,4,9,12,15,662.5,250.5,1.15,13.9,831.5,882.29,661.16
2018,4,9,12,30,493.0,326.0,1.1,14.1,759.0,815.79,611.76
2018,4,9,12,45,397.0,363.0,1.1,14.3,710.0,775.61,582.52
2018,4,9,13,0,301.0,400.0,1.1,14.5,661.0,718.86,541.33
2018,4,9,13,15,342.0,376.0,1.05,14.55,668.0,743.6,560.18
2018,4,9,13,30,383.0,352.0,1.0,14.6,675.0,766.92,577.03
2018,4,9,13,45,283.5,368.0,1.0,14.7,603.5,689.35,521.07
2018,4,9,14,0,184.0,384.0,1.0,14.8,532.0,592.34,451.41
2018,4,9,14,15,166.0,358.0,0.95,14.75,488.0,548.38,421.1
2018,4,9,14,30,148.0,332.0,0.9,14.7,444.0,503.36,389.08
2018,4,9,14,45,141.0,300.5,0.9,14.6,403.0,462.27,360.37
2018,4,9,15,0,134.0,269.0,0.9,14.5,362.0,420.28,330.48
2018,4,9,15,15,109.5,259.0,0.9,14.35,332.0,385.36,304.58
2018,4,9,15,30,85.0,249.0,0.9,14.2,302.0,334.16,265.86
2018,4,9,15,45,72.0,223.0,0.85,14.05,265.5,293.2,234.77
2018,4,9,16,0,59.0,197.0,0.8,13.9,229.0,252.57,203.34
2018,4,9,16,15,84.5,172.5,0.75,13.7,213.5,246.44,200.38
2018,4,9,16,30,110.0,148.0,0.7,13.5,198.0,251.44,205.88
2018,4,9,16,45,337.5,127.5,0.65,13.25,253.0,426.74,349.63
2018,4,9,17,0,565.0,107.0,0.6,13.0,308.0,554.28,448.18
2018,4,9,17,15,355.0,93.5,0.55,12.5,212.5,367.55,301.2
2018,4,9,17,30,145.0,80.0,0.5,12.0,117.0,192.0,158.06
2018,4,9,17,45,72.5,57.5,0.45,11.5,76.0,107.28,86.55
2018,4,9,18,0,0.0,35.0,0.4,11.0,35.0,30.88,20.6
2018,4,9,18,15,1.5,23.0,0.4,11.0,23.0,20.94,11.3
2018,4,9,18,30,3.0,11.0,0.4,11.0,11.0,10.84,0.0
2018,4,9,18,45,1.5,5.5,0.45,10.4,5.5,5.5,0.0
2018,4,9,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.25,8.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.2,7.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.2,7.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.2,7.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.2,7.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.25,7.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,10,5,45,2.0,2.5,1.55,4.15,2.5,0.0,0.0
2018,4,10,6,0,4.0,5.0,1.6,4.2,5.0,4.55,0.0
2018,4,10,6,15,2.0,15.5,1.7,4.6,15.5,13.65,2.47
2018,4,10,6,30,0.0,26.0,1.8,5.0,26.0,22.92,14.67
2018,4,10,6,45,36.5,53.0,1.9,5.4,61.0,44.62,34.99
2018,4,10,7,0,73.0,80.0,2.0,5.8,96.0,63.2,52.35
2018,4,10,7,15,101.0,100.5,2.05,6.45,129.5,78.18,66.11
2018,4,10,7,30,129.0,121.0,2.1,7.1,163.0,92.78,79.17
2018,4,10,7,45,168.0,144.5,2.2,7.7,209.0,108.89,93.29
2018,4,10,8,0,207.0,168.0,2.3,8.3,255.0,134.73,105.53
2018,4,10,8,15,257.5,186.5,2.25,8.85,309.0,166.44,125.49
2018,4,10,8,30,308.0,205.0,2.2,9.4,363.0,210.19,158.46
2018,4,10,8,45,368.0,213.0,2.2,9.95,419.5,255.02,193.93
2018,4,10,9,0,428.0,221.0,2.2,10.5,476.0,304.78,234.66
2018,4,10,9,15,512.0,212.0,2.15,10.9,539.5,359.55,279.53
2018,4,10,9,30,596.0,203.0,2.1,11.3,603.0,424.65,332.64
2018,4,10,9,45,726.5,169.0,2.0,11.75,685.0,497.56,390.96
2018,4,10,10,0,857.0,135.0,1.9,12.2,767.0,584.25,458.72
2018,4,10,10,15,801.5,166.0,1.85,12.55,777.0,628.72,492.66
2018,4,10,10,30,746.0,197.0,1.8,12.9,787.0,666.31,520.15
2018,4,10,10,45,817.5,172.0,1.75,13.3,837.5,733.13,569.33
2018,4,10,11,0,889.0,147.0,1.7,13.7,888.0,804.2,619.85
2018,4,10,11,15,907.0,142.0,1.65,13.95,911.5,849.53,649.0
2018,4,10,11,30,925.0,137.0,1.6,14.2,935.0,898.21,679.96
2018,4,10,11,45,926.5,138.0,1.6,14.5,945.0,936.44,703.9
2018,4,10,12,0,928.0,139.0,1.6,14.8,955.0,971.54,725.66
2018,4,10,12,15,927.5,139.5,1.55,15.0,956.0,1001.04,743.16
2018,4,10,12,30,927.0,140.0,1.5,15.2,957.0,1027.01,758.28
2018,4,10,12,45,924.0,140.5,1.5,15.45,949.5,1046.91,770.19
2018,4,10,13,0,921.0,141.0,1.5,15.7,942.0,1062.99,779.79
2018,4,10,13,15,916.5,140.5,1.45,15.8,926.5,1072.69,785.01
2018,4,10,13,30,912.0,140.0,1.4,15.9,911.0,1078.43,787.9
2018,4,10,13,45,905.0,139.5,1.35,16.0,887.5,1077.68,786.87
2018,4,10,14,0,898.0,139.0,1.3,16.1,864.0,1085.12,791.23
2018,4,10,14,15,887.5,137.5,1.2,16.1,832.0,1071.86,781.85
2018,4,10,14,30,877.0,136.0,1.1,16.1,800.0,1054.76,770.43
2018,4,10,14,45,862.5,133.5,1.05,16.1,760.5,1028.87,754.62
2018,4,10,15,0,848.0,131.0,1.0,16.1,721.0,999.57,736.8
2018,4,10,15,15,831.5,128.0,0.9,16.05,677.0,964.61,714.5
2018,4,10,15,30,815.0,125.0,0.8,16.0,633.0,926.8,690.34
2018,4,10,15,45,792.5,121.5,0.7,15.9,584.5,886.12,664.35
2018,4,10,16,0,770.0,118.0,0.6,15.8,536.0,838.0,633.2
2018,4,10,16,15,740.0,113.0,0.55,15.55,483.0,780.26,596.41
2018,4,10,16,30,710.0,108.0,0.5,15.3,430.0,721.91,558.46
2018,4,10,16,45,669.0,102.0,0.45,15.1,375.5,653.84,512.44
2018,4,10,17,0,628.0,96.0,0.4,14.9,321.0,586.9,464.84
2018,4,10,17,15,570.0,88.0,0.5,14.1,266.5,508.02,408.34
2018,4,10,17,30,512.0,80.0,0.6,13.3,212.0,432.76,351.27
2018,4,10,17,45,427.5,69.0,0.7,12.55,161.5,343.03,279.15
2018,4,10,18,0,343.0,58.0,0.8,11.8,111.0,264.99,212.93
2018,4,10,18,15,228.5,41.0,0.8,11.8,70.5,175.52,132.77
2018,4,10,18,30,114.0,24.0,0.8,11.8,30.0,86.92,0.0
2018,4,10,18,45,57.0,12.0,0.9,10.4,15.0,29.83,0.0
2018,4,10,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,5,45,0.5,3.5,0.95,3.85,3.5,0.0,0.0
2018,4,11,6,0,1.0,7.0,1.0,4.0,7.0,6.37,0.0
2018,4,11,6,15,0.5,22.5,1.0,4.4,22.5,19.56,7.58
2018,4,11,6,30,0.0,38.0,1.0,4.8,38.0,32.67,23.49
2018,4,11,6,45,9.5,59.5,0.95,5.25,61.5,50.2,40.16
2018,4,11,7,0,19.0,81.0,0.9,5.7,85.0,65.81,54.8
2018,4,11,7,15,13.0,93.0,0.9,6.35,96.0,78.0,65.96
2018,4,11,7,30,7.0,105.0,0.9,7.0,107.0,88.3,75.09
2018,4,11,7,45,4.0,107.5,0.85,7.6,108.5,91.47,77.58
2018,4,11,8,0,1.0,110.0,0.8,8.2,110.0,94.69,76.38
2018,4,11,8,15,180.5,150.0,0.75,8.75,243.0,133.3,100.65
2018,4,11,8,30,360.0,190.0,0.7,9.3,376.0,209.13,154.46
2018,4,11,8,45,329.0,214.0,0.65,9.8,396.5,247.21,187.42
2018,4,11,9,0,298.0,238.0,0.6,10.3,417.0,281.69,217.39
2018,4,11,9,15,385.5,244.0,0.65,10.65,493.0,341.35,264.28
2018,4,11,9,30,473.0,250.0,0.7,11.0,569.0,410.47,318.42
2018,4,11,9,45,529.5,246.0,0.75,11.35,622.5,467.54,363.26
2018,4,11,10,0,586.0,242.0,0.8,11.7,676.0,529.81,411.31
2018,4,11,10,15,691.0,214.5,0.9,12.0,748.0,606.47,469.81
2018,4,11,10,30,796.0,187.0,1.0,12.3,820.0,690.24,532.29
2018,4,11,10,45,806.5,188.0,1.1,12.6,846.5,742.11,569.97
2018,4,11,11,0,817.0,189.0,1.2,12.9,873.0,790.31,604.71
2018,4,11,11,15,826.5,188.0,1.25,13.15,892.0,835.93,636.52
2018,4,11,11,30,836.0,187.0,1.3,13.4,911.0,879.66,665.5
2018,4,11,11,45,844.0,184.5,1.35,13.7,922.0,918.53,690.62
2018,4,11,12,0,852.0,182.0,1.4,14.0,933.0,954.85,713.94
2018,4,11,12,15,627.0,272.5,1.4,14.25,825.5,870.79,654.64
2018,4,11,12,30,402.0,363.0,1.4,14.5,718.0,765.61,577.81
2018,4,11,12,45,326.5,383.0,1.4,14.75,670.0,715.04,541.9
2018,4,11,13,0,251.0,403.0,1.4,15.0,622.0,672.09,509.96
2018,4,11,13,15,310.0,380.0,1.35,15.2,646.0,715.25,542.01
2018,4,11,13,30,369.0,357.0,1.3,15.4,670.0,757.55,572.2
2018,4,11,13,45,532.0,287.0,1.25,15.6,725.0,870.64,652.55
2018,4,11,14,0,695.0,217.0,1.2,15.8,780.0,971.07,720.04
2018,4,11,14,15,761.0,182.0,1.15,15.85,778.0,999.99,737.32
2018,4,11,14,30,827.0,147.0,1.1,15.9,776.0,1016.43,747.55
2018,4,11,14,45,843.5,134.5,1.1,16.0,749.5,1010.81,744.8
2018,4,11,15,0,860.0,122.0,1.1,16.1,723.0,1000.71,739.65
2018,4,11,15,15,844.0,119.0,1.1,16.05,678.5,965.96,719.07
2018,4,11,15,30,828.0,116.0,1.1,16.0,634.0,928.32,696.78
2018,4,11,15,45,808.0,112.0,1.05,16.0,585.5,883.3,668.37
2018,4,11,16,0,788.0,108.0,1.0,16.0,537.0,836.18,638.29
2018,4,11,16,15,745.5,106.0,0.95,15.8,480.5,775.87,599.09
2018,4,11,16,30,703.0,104.0,0.9,15.6,424.0,711.03,555.91
2018,4,11,16,45,675.0,96.0,0.9,15.35,372.5,650.83,515.59
2018,4,11,17,0,647.0,88.0,0.9,15.1,321.0,590.76,473.26
2018,4,11,17,15,602.5,79.5,0.9,14.2,269.0,519.69,420.95
2018,4,11,17,30,558.0,71.0,0.9,13.3,217.0,451.15,367.88
2018,4,11,17,45,477.5,61.5,0.9,12.4,166.0,364.31,297.26
2018,4,11,18,0,397.0,52.0,0.9,11.5,115.0,284.61,229.29
2018,4,11,18,15,273.5,38.5,0.9,11.5,74.0,191.43,146.01
2018,4,11,18,30,150.0,25.0,0.9,11.5,33.0,102.63,14.35
2018,4,11,18,45,75.0,12.5,1.0,10.35,16.5,36.2,0.0
2018,4,11,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,12,5,45,0.5,3.0,1.05,6.2,3.0,0.0,0.0
2018,4,12,6,0,1.0,6.0,1.1,6.5,6.0,5.46,0.0
2018,4,12,6,15,2.0,17.0,1.25,6.85,17.0,14.97,5.23
2018,4,12,6,30,3.0,28.0,1.4,7.2,28.0,24.69,16.28
2018,4,12,6,45,21.5,54.0,1.5,7.6,58.5,45.56,35.65
2018,4,12,7,0,40.0,80.0,1.6,8.0,89.0,65.41,53.98
2018,4,12,7,15,72.5,99.0,1.7,8.6,121.0,80.18,67.38
2018,4,12,7,30,105.0,118.0,1.8,9.2,153.0,90.94,76.86
2018,4,12,7,45,191.0,141.5,1.9,9.75,218.5,107.41,91.2
2018,4,12,8,0,277.0,165.0,2.0,10.3,284.0,131.85,99.93
2018,4,12,8,15,466.5,150.5,2.15,11.3,380.5,160.77,110.38
2018,4,12,8,30,656.0,136.0,2.3,12.3,477.0,217.76,147.94
2018,4,12,8,45,702.0,135.5,2.45,13.25,532.0,273.74,194.86
2018,4,12,9,0,748.0,135.0,2.6,14.2,587.0,334.93,247.39
2018,4,12,9,15,766.5,138.5,2.75,15.0,631.0,394.27,299.01
2018,4,12,9,30,785.0,142.0,2.9,15.8,675.0,454.83,350.31
2018,4,12,9,45,798.5,145.5,3.0,16.6,714.0,516.18,400.53
2018,4,12,10,0,812.0,149.0,3.1,17.4,753.0,574.63,446.91
2018,4,12,10,15,822.0,151.5,3.2,17.85,785.5,629.91,490.08
2018,4,12,10,30,832.0,154.0,3.3,18.3,818.0,684.34,531.38
2018,4,12,10,45,838.5,156.0,3.4,18.8,843.0,734.76,568.58
2018,4,12,11,0,845.0,158.0,3.5,19.3,868.0,783.48,603.65
2018,4,12,11,15,849.0,160.0,3.5,19.6,885.5,828.29,634.42
2018,4,12,11,30,853.0,162.0,3.5,19.9,903.0,870.75,662.53
2018,4,12,11,45,854.0,162.5,3.55,20.2,911.5,906.63,686.15
2018,4,12,12,0,855.0,163.0,3.6,20.5,920.0,939.53,707.66
2018,4,12,12,15,865.5,157.0,3.6,20.65,924.0,971.57,728.62
2018,4,12,12,30,876.0,151.0,3.6,20.8,928.0,989.88,740.29
2018,4,12,12,45,887.5,143.0,3.65,21.0,925.0,1014.42,756.52
2018,4,12,13,0,899.0,135.0,3.7,21.2,922.0,1035.52,770.46
2018,4,12,13,15,895.5,134.0,3.7,21.25,907.0,1045.17,776.99
2018,4,12,13,30,892.0,133.0,3.7,21.3,892.0,1050.97,781.2
2018,4,12,13,45,886.0,132.0,3.65,21.35,869.0,1050.37,780.97
2018,4,12,14,0,880.0,131.0,3.6,21.4,846.0,1045.93,778.4
2018,4,12,14,15,870.0,129.5,3.55,21.4,815.0,1044.72,778.32
2018,4,12,14,30,860.0,128.0,3.5,21.4,784.0,1028.1,768.11
2018,4,12,14,45,845.5,126.5,3.5,21.35,745.5,1003.42,753.25
2018,4,12,15,0,831.0,125.0,3.5,21.3,707.0,975.43,736.23
2018,4,12,15,15,814.0,122.5,3.4,21.15,664.0,940.84,714.28
2018,4,12,15,30,797.0,120.0,3.3,21.0,621.0,903.52,690.39
2018,4,12,15,45,773.5,117.0,3.2,20.85,573.0,857.28,660.13
2018,4,12,16,0,750.0,114.0,3.1,20.7,525.0,814.61,632.12
2018,4,12,16,15,720.5,109.5,2.95,20.3,473.5,758.62,594.44
2018,4,12,16,30,691.0,105.0,2.8,19.9,422.0,702.07,555.7
2018,4,12,16,45,650.0,99.5,2.65,19.55,368.5,635.49,508.46
2018,4,12,17,0,609.0,94.0,2.5,19.2,315.0,570.13,459.82
2018,4,12,17,15,553.5,86.0,2.35,18.55,262.0,494.01,401.3
2018,4,12,17,30,498.0,78.0,2.2,17.9,209.0,421.45,343.33
2018,4,12,17,45,417.5,67.0,2.05,17.2,159.5,333.69,270.96
2018,4,12,18,0,337.0,56.0,1.9,16.5,110.0,258.17,206.09
2018,4,12,18,15,229.5,40.5,1.9,16.5,71.0,173.89,131.35
2018,4,12,18,30,122.0,25.0,1.9,16.5,32.0,92.09,22.11
2018,4,12,18,45,61.0,12.5,1.9,15.7,16.0,31.52,0.0
2018,4,12,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,5,45,34.0,7.5,1.5,9.4,8.5,0.0,0.0
2018,4,13,6,0,68.0,15.0,1.6,9.7,17.0,13.64,0.0
2018,4,13,6,15,184.5,31.5,1.75,10.4,52.5,24.75,13.07
2018,4,13,6,30,301.0,48.0,1.9,11.1,88.0,37.2,26.98
2018,4,13,6,45,394.5,59.0,2.05,11.85,136.5,45.01,34.57
2018,4,13,7,0,488.0,70.0,2.2,12.6,185.0,54.18,43.03
2018,4,13,7,15,550.5,78.0,2.35,13.4,238.5,58.39,46.78
2018,4,13,7,30,613.0,86.0,2.5,14.2,292.0,62.47,50.24
2018,4,13,7,45,656.5,92.0,2.6,15.0,346.5,64.73,51.95
2018,4,13,8,0,700.0,98.0,2.7,15.8,401.0,99.84,59.71
2018,4,13,8,15,729.5,102.5,2.75,16.45,453.0,155.23,92.48
2018,4,13,8,30,759.0,107.0,2.8,17.1,505.0,214.2,138.27
2018,4,13,8,45,780.5,111.0,2.85,17.8,554.0,278.62,193.03
2018,4,13,9,0,802.0,115.0,2.9,18.5,603.0,340.07,246.45
2018,4,13,9,15,817.0,119.5,2.95,19.05,647.5,401.37,299.47
2018,4,13,9,30,832.0,124.0,3.0,19.6,692.0,463.39,351.66
2018,4,13,9,45,843.0,127.0,3.0,20.1,730.5,522.61,400.08
2018,4,13,10,0,854.0,130.0,3.0,20.6,769.0,581.5,446.55
2018,4,13,10,15,849.0,138.0,3.05,21.0,796.0,634.8,487.57
2018,4,13,10,30,844.0,146.0,3.1,21.4,823.0,685.7,525.52
2018,4,13,10,45,860.5,142.5,3.15,21.8,851.0,738.41,564.01
2018,4,13,11,0,877.0,139.0,3.2,22.2,879.0,785.66,597.64
2018,4,13,11,15,751.5,209.0,3.2,22.45,852.0,801.2,605.59
2018,4,13,11,30,626.0,279.0,3.2,22.7,825.0,797.24,599.58
2018,4,13,11,45,636.0,276.5,3.2,22.95,836.5,832.24,623.68
2018,4,13,12,0,646.0,274.0,3.2,23.2,848.0,865.48,646.0
2018,4,13,12,15,590.0,304.0,3.2,23.35,828.5,865.38,644.05
2018,4,13,12,30,534.0,334.0,3.2,23.5,809.0,862.22,640.17
2018,4,13,12,45,501.5,346.0,3.2,23.7,789.5,859.5,637.31
2018,4,13,13,0,469.0,358.0,3.2,23.9,770.0,853.32,632.12
2018,4,13,13,15,572.0,300.5,3.2,23.95,794.5,909.09,673.4
2018,4,13,13,30,675.0,243.0,3.2,24.0,819.0,967.2,715.12
2018,4,13,13,45,720.0,212.5,3.2,24.05,812.5,987.77,728.79
2018,4,13,14,0,765.0,182.0,3.2,24.1,806.0,1003.64,739.8
2018,4,13,14,15,695.5,205.5,3.15,24.05,757.0,958.74,710.66
2018,4,13,14,30,626.0,229.0,3.1,24.0,708.0,910.26,679.15
2018,4,13,14,45,648.5,207.0,3.1,23.95,682.5,903.71,676.76
2018,4,13,15,0,671.0,185.0,3.1,23.9,657.0,892.89,671.0
2018,4,13,15,15,674.0,172.0,3.0,23.75,621.5,869.0,656.03
2018,4,13,15,30,677.0,159.0,2.9,23.6,586.0,841.84,638.92
2018,4,13,15,45,654.5,152.5,2.8,23.45,540.0,795.77,608.59
2018,4,13,16,0,632.0,146.0,2.7,23.3,494.0,748.25,577.01
2018,4,13,16,15,626.5,134.0,2.55,22.9,451.0,707.76,550.32
2018,4,13,16,30,621.0,122.0,2.4,22.5,408.0,665.23,521.65
2018,4,13,16,45,585.5,113.5,2.25,22.15,357.0,602.03,476.3
2018,4,13,17,0,550.0,105.0,2.1,21.8,306.0,539.77,430.22
2018,4,13,17,15,500.0,94.5,1.95,21.15,255.0,462.75,371.77
2018,4,13,17,30,450.0,84.0,1.8,20.5,204.0,395.03,318.26
2018,4,13,17,45,379.0,71.5,1.65,19.85,156.5,317.34,254.66
2018,4,13,18,0,308.0,59.0,1.5,19.2,109.0,246.86,194.8
2018,4,13,18,15,209.5,42.0,1.5,19.2,70.5,166.36,124.64
2018,4,13,18,30,111.0,25.0,1.5,19.2,32.0,88.17,28.47
2018,4,13,18,45,55.5,12.5,1.4,18.35,16.0,29.66,0.0
2018,4,13,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,14,5,45,2.5,5.5,1.45,13.3,5.5,0.0,0.0
2018,4,14,6,0,5.0,11.0,1.5,13.6,11.0,10.01,0.0
2018,4,14,6,15,106.5,32.5,1.7,14.1,46.5,26.03,14.54
2018,4,14,6,30,208.0,54.0,1.9,14.6,82.0,42.41,31.16
2018,4,14,6,45,231.5,69.0,2.05,15.1,113.5,53.63,41.71
2018,4,14,7,0,255.0,84.0,2.2,15.6,145.0,64.47,51.59
2018,4,14,7,15,291.5,102.5,2.35,16.2,189.0,77.37,62.96
2018,4,14,7,30,328.0,121.0,2.5,16.8,233.0,89.8,73.64
2018,4,14,7,45,407.5,130.5,2.6,17.4,293.0,90.47,73.86
2018,4,14,8,0,487.0,140.0,2.7,18.0,353.0,121.34,82.14
2018,4,14,8,15,504.5,153.0,2.75,18.55,397.5,168.76,112.1
2018,4,14,8,30,522.0,166.0,2.8,19.1,442.0,218.48,150.57
