Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,9,0,0.0,53.0,3.3,14.2,53.0,46.9,33.79
2018,4,24,9,15,0.0,75.0,3.3,14.35,75.0,66.48,49.97
2018,4,24,9,30,0.0,97.0,3.3,14.5,97.0,86.06,65.98
2018,4,24,9,45,0.0,103.0,3.25,14.6,103.0,91.36,70.13
2018,4,24,10,0,0.0,109.0,3.2,14.7,109.0,96.69,74.32
2018,4,24,10,15,3.5,149.5,3.2,14.85,152.5,134.48,104.94
2018,4,24,10,30,7.0,190.0,3.2,15.0,196.0,172.83,135.6
2018,4,24,10,45,6.0,177.5,3.2,15.15,182.5,161.83,126.5
2018,4,24,11,0,5.0,165.0,3.2,15.3,169.0,150.57,117.29
2018,4,24,11,15,4.0,140.5,3.2,15.5,144.0,128.37,99.28
2018,4,24,11,30,3.0,116.0,3.2,15.7,119.0,105.91,81.05
2018,4,24,11,45,1.5,100.5,3.2,15.85,102.0,90.92,68.8
2018,4,24,12,0,0.0,85.0,3.2,16.0,85.0,75.77,56.41
2018,4,24,12,15,0.0,82.0,3.2,16.15,82.0,73.1,54.21
2018,4,24,12,30,0.0,79.0,3.2,16.3,79.0,70.41,52.0
2018,4,24,12,45,0.0,85.5,3.15,16.4,85.5,76.25,56.74
2018,4,24,13,0,0.0,92.0,3.1,16.5,92.0,82.09,61.47
2018,4,24,13,15,0.0,98.5,3.05,16.6,98.5,87.95,66.22
2018,4,24,13,30,0.0,105.0,3.0,16.7,105.0,93.82,70.99
2018,4,24,13,45,0.5,113.0,2.95,16.75,113.5,101.58,77.33
2018,4,24,14,0,1.0,121.0,2.9,16.8,122.0,109.38,83.73
2018,4,24,14,15,0.5,101.5,2.8,16.85,102.0,91.0,68.92
2018,4,24,14,30,0.0,82.0,2.7,16.9,82.0,72.84,54.24
2018,4,24,14,45,0.0,86.5,2.65,16.95,86.5,76.81,57.59
2018,4,24,15,0,0.0,91.0,2.6,17.0,91.0,80.78,60.95
2018,4,24,15,15,0.0,86.5,2.55,17.0,86.5,76.73,57.78
2018,4,24,15,30,0.0,82.0,2.5,17.0,82.0,72.69,54.62
2018,4,24,15,45,0.0,86.0,2.45,17.0,86.0,76.22,57.7
2018,4,24,16,0,0.0,90.0,2.4,17.0,90.0,79.75,60.8
2018,4,24,16,15,0.0,64.0,2.3,16.9,64.0,56.6,41.8
2018,4,24,16,30,0.0,38.0,2.2,16.8,38.0,33.53,22.65
2018,4,24,16,45,0.0,35.5,2.15,16.7,35.5,31.3,20.89
2018,4,24,17,0,0.0,33.0,2.1,16.6,33.0,29.08,19.1
2018,4,24,17,15,4.5,54.5,2.0,16.35,56.0,51.07,37.97
2018,4,24,17,30,9.0,76.0,1.9,16.1,79.0,74.67,58.04
2018,4,24,17,45,4.5,62.5,1.85,15.85,64.0,59.26,44.81
2018,4,24,18,0,0.0,49.0,1.8,15.6,49.0,44.31,31.84
2018,4,24,18,15,0.0,35.0,1.8,15.6,35.0,31.2,20.31
2018,4,24,18,30,0.0,21.0,1.8,15.6,21.0,18.5,8.53
2018,4,24,18,45,0.5,11.5,1.7,15.1,11.5,10.62,0.0
2018,4,24,19,0,1.0,2.0,1.6,14.6,2.0,1.82,0.0
2018,4,24,19,15,0.5,1.0,1.55,14.5,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.5,0.65,11.95,0.5,0.0,0.0
2018,4,25,5,30,0.0,1.0,0.7,12.1,1.0,0.0,0.0
2018,4,25,5,45,0.0,5.5,0.8,12.25,5.5,5.0,0.0
2018,4,25,6,0,0.0,10.0,0.9,12.4,10.0,8.78,0.93
2018,4,25,6,15,62.5,25.0,1.0,12.55,36.5,20.5,12.28
2018,4,25,6,30,125.0,40.0,1.1,12.7,63.0,32.19,23.09
2018,4,25,6,45,93.5,49.5,1.2,12.85,70.0,39.09,29.53
2018,4,25,7,0,62.0,59.0,1.3,13.0,77.0,49.07,38.56
2018,4,25,7,15,31.0,43.5,1.35,13.2,52.5,36.87,27.58
2018,4,25,7,30,0.0,28.0,1.4,13.4,28.0,24.66,16.55
2018,4,25,7,45,0.0,29.5,1.5,13.6,29.5,26.0,17.67
2018,4,25,8,0,0.0,31.0,1.6,13.8,31.0,27.34,17.74
2018,4,25,8,15,0.0,40.0,1.7,14.0,40.0,35.32,24.41
2018,4,25,8,30,0.0,49.0,1.8,14.2,49.0,43.31,31.02
2018,4,25,8,45,0.0,47.0,1.85,14.35,47.0,41.56,29.41
2018,4,25,9,0,0.0,45.0,1.9,14.5,45.0,39.81,27.83
2018,4,25,9,15,2.5,82.5,1.9,14.8,84.5,74.12,56.17
2018,4,25,9,30,5.0,120.0,1.9,15.1,124.0,108.27,83.93
2018,4,25,9,45,10.0,159.5,1.85,15.35,167.5,145.44,113.74
2018,4,25,10,0,15.0,199.0,1.8,15.6,211.0,183.33,143.68
2018,4,25,10,15,42.5,262.0,1.75,16.0,297.5,256.25,200.82
2018,4,25,10,30,70.0,325.0,1.7,16.4,384.0,333.33,259.68
2018,4,25,10,45,75.0,333.0,1.65,16.8,397.5,350.12,271.57
2018,4,25,11,0,80.0,341.0,1.6,17.2,411.0,367.27,283.93
2018,4,25,11,15,123.5,381.0,1.55,17.55,491.5,450.45,345.83
2018,4,25,11,30,167.0,421.0,1.5,17.9,572.0,532.99,405.23
2018,4,25,11,45,107.0,411.0,1.45,18.3,508.0,482.76,366.11
2018,4,25,12,0,47.0,401.0,1.4,18.7,444.0,417.64,316.65
2018,4,25,12,15,62.0,417.5,1.4,19.0,474.5,452.22,342.31
2018,4,25,12,30,77.0,434.0,1.4,19.3,505.0,487.76,367.76
2018,4,25,12,45,69.5,382.0,1.35,19.6,445.5,433.46,328.05
2018,4,25,13,0,62.0,330.0,1.3,19.9,386.0,377.71,287.43
2018,4,25,13,15,127.5,309.0,1.35,20.0,422.0,439.31,335.69
2018,4,25,13,30,193.0,288.0,1.4,20.1,458.0,501.62,383.04
2018,4,25,13,45,202.0,265.0,1.4,20.2,439.0,489.89,375.0
2018,4,25,14,0,211.0,242.0,1.4,20.3,420.0,476.66,366.45
2018,4,25,14,15,114.5,223.0,1.45,20.2,319.0,345.36,267.56
2018,4,25,14,30,18.0,204.0,1.5,20.1,218.0,215.07,165.7
2018,4,25,14,45,48.0,232.0,1.55,20.05,267.5,274.2,213.33
2018,4,25,15,0,78.0,260.0,1.6,20.0,317.0,333.55,259.86
2018,4,25,15,15,204.5,252.0,1.65,19.9,389.5,478.4,372.8
2018,4,25,15,30,331.0,244.0,1.7,19.8,462.0,583.38,453.11
2018,4,25,15,45,235.0,193.0,1.7,19.65,342.0,431.42,340.06
2018,4,25,16,0,139.0,142.0,1.7,19.5,222.0,283.52,226.51
2018,4,25,16,15,74.0,117.5,1.65,19.35,159.5,185.31,148.14
2018,4,25,16,30,9.0,93.0,1.6,19.2,97.0,89.97,69.24
2018,4,25,16,45,106.0,113.0,1.55,19.1,155.0,200.25,162.47
2018,4,25,17,0,203.0,133.0,1.5,19.0,213.0,301.34,244.87
2018,4,25,17,15,373.0,103.5,1.35,18.4,224.0,383.33,311.73
2018,4,25,17,30,543.0,74.0,1.2,17.8,235.0,438.66,354.84
2018,4,25,17,45,510.0,63.5,1.05,17.25,190.5,378.79,305.08
2018,4,25,18,0,477.0,53.0,0.9,16.7,146.0,321.33,255.91
2018,4,25,18,15,377.0,43.0,0.9,16.7,102.5,237.58,184.23
2018,4,25,18,30,277.0,33.0,0.9,16.7,59.0,164.68,116.02
2018,4,25,18,45,156.5,19.5,0.9,15.5,32.5,82.69,0.0
2018,4,25,19,0,36.0,6.0,0.9,14.3,6.0,5.46,0.0
2018,4,25,19,15,18.0,3.0,0.9,14.1,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,26,5,15,1.5,1.0,0.85,10.05,1.0,0.0,0.0
2018,4,26,5,30,3.0,2.0,0.9,10.3,2.0,0.0,0.0
2018,4,26,5,45,1.5,12.5,0.95,10.6,12.5,11.37,0.0
2018,4,26,6,0,0.0,23.0,1.0,10.9,23.0,20.2,10.1
2018,4,26,6,15,0.5,40.5,1.1,11.2,40.5,34.87,25.01
2018,4,26,6,30,1.0,58.0,1.2,11.5,58.0,49.43,38.59
2018,4,26,6,45,31.0,80.0,1.25,11.85,89.0,65.59,53.37
2018,4,26,7,0,61.0,102.0,1.3,12.2,120.0,82.31,68.34
2018,4,26,7,15,94.0,126.5,1.4,12.55,160.0,96.39,80.65
2018,4,26,7,30,127.0,151.0,1.5,12.9,200.0,112.91,94.85
2018,4,26,7,45,129.5,177.0,1.6,13.3,233.5,129.8,109.09
2018,4,26,8,0,132.0,203.0,1.7,13.7,267.0,160.51,124.31
2018,4,26,8,15,170.5,226.0,1.7,14.2,317.5,195.1,148.83
2018,4,26,8,30,209.0,249.0,1.7,14.7,368.0,234.92,178.78
2018,4,26,8,45,198.5,269.0,1.7,15.2,390.0,264.94,203.48
2018,4,26,9,0,188.0,289.0,1.7,15.7,412.0,293.78,227.03
2018,4,26,9,15,189.0,310.5,1.55,16.25,441.0,326.97,252.92
2018,4,26,9,30,190.0,332.0,1.4,16.8,470.0,360.43,278.3
2018,4,26,9,45,322.5,314.0,1.3,17.35,562.5,426.71,327.88
2018,4,26,10,0,455.0,296.0,1.2,17.9,655.0,508.73,388.46
2018,4,26,10,15,581.5,253.0,1.1,18.25,730.0,579.67,440.42
2018,4,26,10,30,708.0,210.0,1.0,18.6,805.0,660.33,498.07
2018,4,26,10,45,694.0,225.0,0.85,19.0,821.5,702.3,524.53
2018,4,26,11,0,680.0,240.0,0.7,19.4,838.0,741.36,548.08
2018,4,26,11,15,762.5,201.0,0.65,19.5,883.5,804.71,590.93
2018,4,26,11,30,845.0,162.0,0.6,19.6,929.0,867.17,629.93
2018,4,26,11,45,809.0,185.5,0.55,19.75,925.0,891.15,642.71
2018,4,26,12,0,773.0,209.0,0.5,19.9,921.0,916.24,656.64
2018,4,26,12,15,598.5,303.0,0.55,19.95,854.5,870.15,624.92
2018,4,26,12,30,424.0,397.0,0.6,20.0,788.0,814.31,585.86
2018,4,26,12,45,432.0,391.0,0.65,20.05,786.5,831.18,598.78
2018,4,26,13,0,440.0,385.0,0.7,20.1,785.0,846.02,609.44
2018,4,26,13,15,400.0,392.5,0.75,20.05,751.5,811.87,587.82
2018,4,26,13,30,360.0,400.0,0.8,20.0,718.0,787.06,572.4
2018,4,26,13,45,344.5,395.0,0.85,19.95,693.0,771.75,563.76
2018,4,26,14,0,329.0,390.0,0.9,19.9,668.0,754.59,553.7
2018,4,26,14,15,234.5,379.5,0.9,19.8,574.0,650.28,482.23
2018,4,26,14,30,140.0,369.0,0.9,19.7,480.0,528.36,396.96
2018,4,26,14,45,111.0,351.0,0.95,19.6,436.5,481.24,364.86
2018,4,26,15,0,82.0,333.0,1.0,19.5,393.0,416.96,318.94
2018,4,26,15,15,57.0,294.5,0.9,19.3,335.0,351.61,270.9
2018,4,26,15,30,32.0,256.0,0.8,19.1,277.0,286.94,222.33
2018,4,26,15,45,20.5,220.0,0.75,18.9,233.0,224.74,175.17
2018,4,26,16,0,9.0,184.0,0.7,18.7,189.0,178.84,139.66
2018,4,26,16,15,5.0,132.5,0.65,18.5,135.0,124.71,96.99
2018,4,26,16,30,1.0,81.0,0.6,18.3,81.0,72.48,54.77
2018,4,26,16,45,0.5,68.5,0.55,18.1,68.5,60.94,45.53
2018,4,26,17,0,0.0,56.0,0.5,17.9,56.0,49.45,36.12
2018,4,26,17,15,5.5,42.0,0.45,17.65,43.5,40.64,29.02
2018,4,26,17,30,11.0,28.0,0.4,17.4,31.0,31.82,21.72
2018,4,26,17,45,43.5,45.5,0.4,17.1,54.5,72.6,56.48
2018,4,26,18,0,76.0,63.0,0.4,16.8,78.0,110.15,86.86
2018,4,26,18,15,43.0,39.0,0.4,16.8,47.0,63.78,47.0
2018,4,26,18,30,10.0,15.0,0.4,16.8,16.0,17.28,7.75
2018,4,26,18,45,5.0,8.0,0.45,16.2,8.5,8.78,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.6,1.0,0.91,0.0
2018,4,26,19,15,0.0,0.5,0.45,15.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,27,5,15,10.0,2.0,1.1,11.9,2.0,0.0,0.0
2018,4,27,5,30,20.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,4,27,5,45,74.0,17.5,1.3,12.3,23.0,15.92,0.0
2018,4,27,6,0,128.0,31.0,1.4,12.5,42.0,24.99,14.2
2018,4,27,6,15,154.5,47.0,1.45,12.75,69.5,37.29,27.01
2018,4,27,6,30,181.0,63.0,1.5,13.0,97.0,49.24,38.21
2018,4,27,6,45,278.5,77.5,1.55,13.3,149.0,57.17,45.59
2018,4,27,7,0,376.0,92.0,1.6,13.6,201.0,66.79,54.23
2018,4,27,7,15,291.0,102.5,1.65,14.0,197.0,72.13,58.83
2018,4,27,7,30,206.0,113.0,1.7,14.4,193.0,83.24,68.37
2018,4,27,7,45,104.0,118.0,1.7,14.8,158.5,92.52,76.14
2018,4,27,8,0,2.0,123.0,1.7,15.2,124.0,106.06,83.47
2018,4,27,8,15,95.5,171.5,1.65,15.7,226.0,148.32,113.46
2018,4,27,8,30,189.0,220.0,1.6,16.2,328.0,211.32,159.9
2018,4,27,8,45,281.5,241.0,1.6,16.7,417.5,262.2,197.53
2018,4,27,9,0,374.0,262.0,1.6,17.2,507.0,330.25,249.56
2018,4,27,9,15,431.0,259.0,1.6,17.65,559.0,375.03,284.89
2018,4,27,9,30,488.0,256.0,1.6,18.1,611.0,428.77,326.98
2018,4,27,9,45,599.0,223.5,1.6,18.5,681.5,491.32,375.26
2018,4,27,10,0,710.0,191.0,1.6,18.9,752.0,563.12,429.82
2018,4,27,10,15,643.0,226.0,1.65,19.15,749.0,594.31,453.09
2018,4,27,10,30,576.0,261.0,1.7,19.4,746.0,617.48,469.75
2018,4,27,10,45,526.5,271.0,1.75,19.65,724.0,623.93,474.43
2018,4,27,11,0,477.0,281.0,1.8,19.9,702.0,624.8,474.79
2018,4,27,11,15,350.5,355.5,1.8,20.05,668.0,611.73,462.48
2018,4,27,11,30,224.0,430.0,1.8,20.2,634.0,588.12,442.2
2018,4,27,11,45,165.5,430.5,1.85,20.35,582.0,551.16,414.81
2018,4,27,12,0,107.0,431.0,1.9,20.5,530.0,509.55,383.69
2018,4,27,12,15,158.0,420.0,1.9,20.55,566.0,554.12,417.49
2018,4,27,12,30,209.0,409.0,1.9,20.6,602.0,600.21,451.5
2018,4,27,12,45,178.0,346.0,1.9,20.65,509.5,515.68,391.2
2018,4,27,13,0,147.0,283.0,1.9,20.7,417.0,427.63,327.8
2018,4,27,13,15,78.5,247.5,1.9,20.65,319.0,327.19,251.83
2018,4,27,13,30,10.0,212.0,1.9,20.6,221.0,202.6,154.87
2018,4,27,13,45,7.0,172.5,1.95,20.55,178.5,162.94,124.51
2018,4,27,14,0,4.0,133.0,2.0,20.5,136.0,123.43,93.59
2018,4,27,14,15,9.0,186.5,1.95,20.4,193.5,178.39,137.27
2018,4,27,14,30,14.0,240.0,1.9,20.3,251.0,234.95,181.48
2018,4,27,14,45,19.0,226.0,1.9,20.2,240.5,226.74,175.6
2018,4,27,15,0,24.0,212.0,1.9,20.1,230.0,230.06,178.87
2018,4,27,15,15,84.0,247.5,1.85,20.0,304.0,325.44,255.08
2018,4,27,15,30,144.0,283.0,1.8,19.9,378.0,436.72,340.8
2018,4,27,15,45,273.0,239.5,1.75,19.75,404.0,517.68,405.17
2018,4,27,16,0,402.0,196.0,1.7,19.6,430.0,589.4,461.54
2018,4,27,16,15,507.5,160.5,1.6,19.45,429.0,623.03,488.77
2018,4,27,16,30,613.0,125.0,1.5,19.3,428.0,653.97,513.6
2018,4,27,16,45,642.5,106.5,1.4,19.1,392.5,629.0,496.32
2018,4,27,17,0,672.0,88.0,1.3,18.9,357.0,599.0,475.16
2018,4,27,17,15,627.5,82.0,1.15,18.3,304.5,530.37,423.65
2018,4,27,17,30,583.0,76.0,1.0,17.7,252.0,464.23,372.45
2018,4,27,17,45,517.0,67.5,0.85,17.05,201.0,386.29,310.09
2018,4,27,18,0,451.0,59.0,0.7,16.4,150.0,314.05,249.95
2018,4,27,18,15,351.5,48.0,0.7,16.4,106.0,230.69,179.23
2018,4,27,18,30,252.0,37.0,0.7,16.4,62.0,159.44,114.53
2018,4,27,18,45,144.0,22.5,0.75,15.05,35.0,83.01,0.0
2018,4,27,19,0,36.0,8.0,0.8,13.7,8.0,16.88,0.0
2018,4,27,19,15,18.0,4.0,0.85,13.55,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,5.5,2.0,0.8,8.85,2.0,0.0,0.0
2018,4,28,5,30,11.0,4.0,0.8,9.4,4.0,3.64,0.0
2018,4,28,5,45,59.5,19.5,0.85,10.0,24.5,17.74,0.0
2018,4,28,6,0,108.0,35.0,0.9,10.6,45.0,27.94,17.16
2018,4,28,6,15,193.0,52.0,1.0,11.25,84.0,41.02,30.55
2018,4,28,6,30,278.0,69.0,1.1,11.9,123.0,52.03,40.92
2018,4,28,6,45,392.0,79.0,1.15,12.6,180.5,58.68,47.1
2018,4,28,7,0,506.0,89.0,1.2,13.3,238.0,67.02,54.5
2018,4,28,7,15,560.5,97.0,1.15,14.1,292.5,70.63,57.46
2018,4,28,7,30,615.0,105.0,1.1,14.9,347.0,74.09,60.17
2018,4,28,7,45,651.5,112.0,1.05,15.75,400.5,79.76,64.7
2018,4,28,8,0,688.0,119.0,1.0,16.6,454.0,132.47,79.87
2018,4,28,8,15,703.0,127.0,1.15,17.45,501.5,187.66,117.59
2018,4,28,8,30,718.0,135.0,1.3,18.3,549.0,244.61,163.41
2018,4,28,8,45,750.0,136.0,1.4,19.15,600.0,302.09,211.44
2018,4,28,9,0,782.0,137.0,1.5,20.0,651.0,362.82,262.4
2018,4,28,9,15,798.5,140.0,1.6,20.35,694.5,425.86,315.1
2018,4,28,9,30,815.0,143.0,1.7,20.7,738.0,485.31,363.79
2018,4,28,9,45,827.5,145.5,1.8,21.05,776.0,542.9,409.73
2018,4,28,10,0,840.0,148.0,1.9,21.4,814.0,600.32,454.12
2018,4,28,10,15,847.5,150.0,2.0,21.6,844.0,653.82,494.7
2018,4,28,10,30,855.0,152.0,2.1,21.8,874.0,706.1,533.35
2018,4,28,10,45,861.0,154.0,2.2,21.95,898.5,755.86,569.42
2018,4,28,11,0,867.0,156.0,2.3,22.1,923.0,803.8,603.48
2018,4,28,11,15,871.5,156.5,2.35,22.25,939.5,847.12,632.11
2018,4,28,11,30,876.0,157.0,2.4,22.4,956.0,888.04,658.85
2018,4,28,11,45,877.0,157.5,2.45,22.55,963.5,914.7,675.97
2018,4,28,12,0,878.0,158.0,2.5,22.7,971.0,945.98,696.26
2018,4,28,12,15,885.5,152.5,2.55,22.75,972.5,974.74,715.09
2018,4,28,12,30,893.0,147.0,2.6,22.8,974.0,1000.41,731.94
2018,4,28,12,45,901.0,140.5,2.6,22.9,969.0,1022.34,745.79
2018,4,28,13,0,909.0,134.0,2.6,23.0,964.0,1040.76,757.47
2018,4,28,13,15,904.0,133.5,2.6,23.0,947.5,1048.54,762.72
2018,4,28,13,30,899.0,133.0,2.6,23.0,931.0,1052.48,765.75
2018,4,28,13,45,891.5,132.0,2.6,23.0,906.5,1049.55,764.54
2018,4,28,14,0,884.0,131.0,2.6,23.0,882.0,1042.81,761.09
2018,4,28,14,15,863.5,135.0,2.6,22.95,847.0,1024.51,750.47
2018,4,28,14,30,843.0,139.0,2.6,22.9,812.0,1014.61,745.5
2018,4,28,14,45,831.0,136.0,2.55,22.8,774.0,990.51,730.91
2018,4,28,15,0,819.0,133.0,2.5,22.7,736.0,963.16,714.35
2018,4,28,15,15,814.5,127.0,2.4,22.55,698.0,936.54,697.97
2018,4,28,15,30,810.0,121.0,2.3,22.4,660.0,906.7,679.41
2018,4,28,15,45,789.0,118.5,2.25,22.25,612.5,862.94,651.81
2018,4,28,16,0,768.0,116.0,2.2,22.1,565.0,817.29,622.71
2018,4,28,16,15,739.5,112.5,2.05,21.75,513.5,767.43,589.94
2018,4,28,16,30,711.0,109.0,1.9,21.4,462.0,712.42,553.0
2018,4,28,16,45,672.5,105.0,1.7,21.05,409.0,649.11,508.99
2018,4,28,17,0,634.0,101.0,1.5,20.7,356.0,586.77,463.35
2018,4,28,17,15,581.0,94.5,1.4,20.05,302.5,513.52,409.12
2018,4,28,17,30,528.0,88.0,1.3,19.4,249.0,443.52,355.36
2018,4,28,17,45,454.5,79.0,1.2,18.7,198.0,360.46,289.35
2018,4,28,18,0,381.0,70.0,1.1,18.0,147.0,289.09,230.21
2018,4,28,18,15,280.5,55.5,1.1,18.0,103.0,206.93,160.69
2018,4,28,18,30,180.0,41.0,1.1,18.0,59.0,136.56,98.38
2018,4,28,18,45,95.0,23.5,1.05,17.15,32.5,64.34,0.0
2018,4,28,19,0,10.0,6.0,1.0,16.3,6.0,8.12,0.0
2018,4,28,19,15,5.0,3.0,1.1,16.2,3.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,29,5,15,19.0,3.0,1.15,5.45,3.0,0.0,0.0
2018,4,29,5,30,38.0,6.0,1.3,5.8,6.0,5.46,0.0
2018,4,29,5,45,171.5,21.0,1.45,6.1,35.5,16.7,0.0
2018,4,29,6,0,305.0,36.0,1.6,6.4,65.0,30.28,19.79
2018,4,29,6,15,415.0,46.5,1.85,6.9,112.5,37.71,28.19
2018,4,29,6,30,525.0,57.0,2.1,7.4,160.0,44.95,35.28
2018,4,29,6,45,595.0,63.5,2.3,7.9,214.0,48.41,38.66
2018,4,29,7,0,665.0,70.0,2.5,8.4,268.0,51.85,41.8
2018,4,29,7,15,710.5,75.0,2.6,8.8,324.0,53.92,43.57
2018,4,29,7,30,756.0,80.0,2.7,9.2,380.0,61.5,50.22
2018,4,29,7,45,788.5,84.5,2.75,9.65,436.0,68.24,56.0
2018,4,29,8,0,821.0,89.0,2.8,10.1,492.0,126.7,72.04
2018,4,29,8,15,844.0,92.5,2.8,10.5,545.0,187.08,114.48
2018,4,29,8,30,867.0,96.0,2.8,10.9,598.0,250.03,167.39
2018,4,29,8,45,885.0,99.0,2.8,11.35,648.0,313.55,224.1
2018,4,29,9,0,903.0,102.0,2.8,11.8,698.0,382.92,285.76
2018,4,29,9,15,917.0,103.5,2.75,12.2,743.0,445.44,340.96
2018,4,29,9,30,931.0,105.0,2.7,12.6,788.0,508.16,394.64
2018,4,29,9,45,942.0,106.5,2.7,12.95,827.0,569.32,445.46
2018,4,29,10,0,953.0,108.0,2.7,13.3,866.0,629.79,493.98
2018,4,29,10,15,961.0,108.5,2.65,13.65,898.0,686.64,537.94
2018,4,29,10,30,969.0,109.0,2.6,14.0,930.0,741.94,579.27
2018,4,29,10,45,972.0,109.5,2.55,14.35,952.5,791.93,615.44
2018,4,29,11,0,975.0,110.0,2.5,14.7,975.0,839.44,646.78
2018,4,29,11,15,979.0,110.0,2.45,15.0,991.5,884.61,676.08
2018,4,29,11,30,983.0,110.0,2.4,15.3,1008.0,927.0,703.03
2018,4,29,11,45,986.0,110.0,2.4,15.6,1017.5,965.55,727.56
2018,4,29,12,0,989.0,110.0,2.4,15.9,1027.0,1000.89,749.75
2018,4,29,12,15,987.5,110.0,2.35,16.1,1026.0,1028.69,766.58
2018,4,29,12,30,986.0,110.0,2.3,16.3,1025.0,1052.75,780.93
2018,4,29,12,45,981.5,110.5,2.25,16.5,1015.0,1070.55,791.21
2018,4,29,13,0,977.0,111.0,2.2,16.7,1005.0,1084.34,799.0
2018,4,29,13,15,974.0,110.0,2.2,16.8,989.0,1094.04,805.24
2018,4,29,13,30,971.0,109.0,2.2,16.9,973.0,1099.65,809.04
2018,4,29,13,45,966.0,108.0,2.2,17.0,949.0,1099.14,809.09
2018,4,29,14,0,961.0,107.0,2.2,17.1,925.0,1094.55,806.74
2018,4,29,14,15,952.0,105.5,2.15,17.1,892.0,1081.36,798.67
2018,4,29,14,30,943.0,104.0,2.1,17.1,859.0,1064.27,788.29
2018,4,29,14,45,933.0,102.5,2.1,17.1,821.0,1042.44,775.63
2018,4,29,15,0,923.0,101.0,2.1,17.1,783.0,1017.05,760.71
2018,4,29,15,15,910.5,98.5,2.1,17.0,739.0,984.78,741.53
2018,4,29,15,30,898.0,96.0,2.1,16.9,695.0,949.43,720.23
2018,4,29,15,45,881.5,93.5,2.05,16.8,646.5,907.68,693.85
2018,4,29,16,0,865.0,91.0,2.0,16.7,598.0,871.56,671.18
2018,4,29,16,15,843.0,88.0,1.9,16.45,546.0,819.8,637.13
2018,4,29,16,30,821.0,85.0,1.8,16.2,494.0,766.67,601.68
2018,4,29,16,45,790.5,80.5,1.7,15.9,439.0,704.36,558.96
2018,4,29,17,0,760.0,76.0,1.6,15.6,384.0,642.12,515.27
2018,4,29,17,15,718.0,71.0,1.4,14.8,328.5,572.23,463.04
2018,4,29,17,30,676.0,66.0,1.2,14.0,273.0,507.7,412.51
2018,4,29,17,45,613.0,60.0,1.05,13.2,220.0,429.9,349.72
2018,4,29,18,0,550.0,54.0,0.9,12.4,167.0,357.31,288.51
2018,4,29,18,15,448.5,45.0,0.9,12.4,119.5,270.12,213.35
2018,4,29,18,30,347.0,36.0,0.9,12.4,72.0,193.55,143.22
2018,4,29,18,45,206.5,22.5,0.95,10.85,41.0,103.41,10.94
2018,4,29,19,0,66.0,9.0,1.0,9.3,10.0,25.75,0.0
2018,4,29,19,15,33.0,4.5,1.0,9.1,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,4,30,5,15,17.0,4.0,0.75,3.4,4.0,0.0,0.0
2018,4,30,5,30,34.0,8.0,0.8,4.1,8.0,7.28,0.0
2018,4,30,5,45,151.0,22.5,0.9,4.8,36.0,17.86,0.0
2018,4,30,6,0,268.0,37.0,1.0,5.5,64.0,29.0,19.11
2018,4,30,6,15,394.0,46.5,1.0,6.25,112.0,37.47,28.15
2018,4,30,6,30,520.0,56.0,1.0,7.0,160.0,43.88,34.43
2018,4,30,6,45,591.5,63.0,1.05,7.75,214.5,47.82,38.19
2018,4,30,7,0,663.0,70.0,1.1,8.5,269.0,51.7,41.68
2018,4,30,7,15,709.5,75.0,1.1,9.45,325.5,53.78,43.35
2018,4,30,7,30,756.0,80.0,1.1,10.4,382.0,61.36,49.86
2018,4,30,7,45,789.0,83.5,1.05,11.35,437.5,68.56,55.9
2018,4,30,8,0,822.0,87.0,1.0,12.3,493.0,126.27,70.55
2018,4,30,8,15,845.5,90.0,1.05,12.9,546.0,186.32,112.17
2018,4,30,8,30,869.0,93.0,1.1,13.5,599.0,248.98,163.76
2018,4,30,8,45,887.0,95.5,1.1,14.05,648.5,317.36,222.81
2018,4,30,9,0,905.0,98.0,1.1,14.6,698.0,381.23,278.24
2018,4,30,9,15,918.0,100.0,1.05,15.05,742.5,443.73,331.38
2018,4,30,9,30,931.0,102.0,1.0,15.5,787.0,506.33,382.61
2018,4,30,9,45,938.5,104.0,0.95,15.95,824.0,566.01,429.59
2018,4,30,10,0,946.0,106.0,0.9,16.4,861.0,624.65,473.75
2018,4,30,10,15,952.5,107.0,0.95,16.75,892.0,680.52,515.37
2018,4,30,10,30,959.0,108.0,1.0,17.1,923.0,734.73,554.51
2018,4,30,10,45,963.5,109.5,1.0,17.5,947.0,786.09,589.76
2018,4,30,11,0,968.0,111.0,1.0,17.9,971.0,835.15,620.53
2018,4,30,11,15,970.0,112.0,1.05,18.2,987.0,879.28,648.53
2018,4,30,11,30,972.0,113.0,1.1,18.5,1003.0,920.53,674.43
2018,4,30,11,45,971.5,113.5,1.15,18.75,1010.0,956.09,696.65
2018,4,30,12,0,971.0,114.0,1.2,19.0,1017.0,988.27,716.69
2018,4,30,12,15,970.5,114.5,1.25,19.25,1017.0,1016.97,734.52
2018,4,30,12,30,970.0,115.0,1.3,19.5,1017.0,1042.05,750.12
2018,4,30,12,45,966.5,114.5,1.4,19.7,1007.0,1059.52,762.09
2018,4,30,13,0,963.0,114.0,1.5,19.9,997.0,1073.05,771.78
2018,4,30,13,15,959.5,113.5,1.5,20.0,981.0,1082.59,777.7
2018,4,30,13,30,956.0,113.0,1.5,20.1,965.0,1088.11,781.29
2018,4,30,13,45,948.5,112.0,1.55,20.25,939.5,1085.04,780.46
2018,4,30,14,0,941.0,111.0,1.6,20.4,914.0,1077.96,777.35
2018,4,30,14,15,933.5,109.5,1.6,20.4,882.5,1066.4,771.2
2018,4,30,14,30,926.0,108.0,1.6,20.4,851.0,1051.0,762.8
2018,4,30,14,45,916.0,106.5,1.6,20.45,813.5,1029.42,750.47
2018,4,30,15,0,906.0,105.0,1.6,20.5,776.0,1004.35,736.01
2018,4,30,15,15,892.0,102.5,1.6,20.5,731.5,971.06,716.38
2018,4,30,15,30,878.0,100.0,1.6,20.5,687.0,934.84,694.79
2018,4,30,15,45,862.0,96.5,1.55,20.45,639.0,901.46,674.42
2018,4,30,16,0,846.0,93.0,1.5,20.4,591.0,856.83,646.3
2018,4,30,16,15,824.0,89.5,1.45,20.1,539.5,805.17,613.72
2018,4,30,16,30,802.0,86.0,1.4,19.8,488.0,752.2,579.64
2018,4,30,16,45,772.0,82.0,1.3,19.5,434.0,691.69,538.93
2018,4,30,17,0,742.0,78.0,1.2,19.2,380.0,631.23,497.3
2018,4,30,17,15,698.5,73.0,1.1,18.3,325.0,564.4,448.86
2018,4,30,17,30,655.0,68.0,1.0,17.4,270.0,496.93,397.83
2018,4,30,17,45,590.5,61.5,0.9,16.5,217.5,418.81,336.22
2018,4,30,18,0,526.0,55.0,0.8,15.6,165.0,346.14,276.23
2018,4,30,18,15,425.0,46.0,0.8,15.6,118.5,260.53,203.49
2018,4,30,18,30,324.0,37.0,0.8,15.6,72.0,185.48,136.27
2018,4,30,18,45,191.5,23.0,0.9,14.15,41.0,99.6,20.95
2018,4,30,19,0,59.0,9.0,1.0,12.7,10.0,23.86,0.0
2018,4,30,19,15,29.5,4.5,1.0,12.45,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,1,5,15,8.0,3.5,0.8,6.9,3.5,0.0,0.0
2018,5,1,5,30,16.0,7.0,0.8,7.6,7.0,6.37,0.0
2018,5,1,5,45,76.0,21.5,0.8,8.35,28.5,17.44,0.0
2018,5,1,6,0,136.0,36.0,0.8,9.1,50.0,28.86,18.92
2018,5,1,6,15,248.5,51.0,0.85,9.85,94.5,39.02,29.16
2018,5,1,6,30,361.0,66.0,0.9,10.6,139.0,49.8,39.26
2018,5,1,6,45,502.5,69.5,1.0,11.4,204.0,52.75,42.05
2018,5,1,7,0,644.0,73.0,1.1,12.2,269.0,53.85,42.98
2018,5,1,7,15,688.5,79.0,0.95,13.0,324.5,56.56,45.2
2018,5,1,7,30,733.0,85.0,0.8,13.8,380.0,59.16,47.23
2018,5,1,7,45,764.5,89.5,0.65,14.65,434.5,73.94,59.87
2018,5,1,8,0,796.0,94.0,0.5,15.5,489.0,130.73,73.89
2018,5,1,8,15,819.0,98.0,0.55,16.5,541.5,189.85,114.21
2018,5,1,8,30,842.0,102.0,0.6,17.5,594.0,251.55,163.7
2018,5,1,8,45,858.5,105.5,0.65,18.55,643.0,313.44,215.92
2018,5,1,9,0,875.0,109.0,0.7,19.6,692.0,376.58,268.9
2018,5,1,9,15,888.5,111.0,0.75,20.35,735.5,441.82,322.4
2018,5,1,9,30,902.0,113.0,0.8,21.1,779.0,503.0,371.13
2018,5,1,9,45,910.0,115.0,0.8,21.9,815.5,561.34,415.57
2018,5,1,10,0,918.0,117.0,0.8,22.7,852.0,618.74,457.42
2018,5,1,10,15,925.5,119.0,0.75,23.1,884.0,674.65,496.67
2018,5,1,10,30,933.0,121.0,0.7,23.5,916.0,729.09,533.31
2018,5,1,10,45,938.0,122.0,0.65,23.9,939.5,779.18,565.68
2018,5,1,11,0,943.0,123.0,0.6,24.3,963.0,827.09,594.12
2018,5,1,11,15,944.0,124.5,0.65,24.5,978.0,869.89,620.54
2018,5,1,11,30,945.0,126.0,0.7,24.7,993.0,909.82,645.02
2018,5,1,11,45,946.5,126.5,0.8,24.95,1001.5,946.25,668.03
2018,5,1,12,0,948.0,127.0,0.9,25.2,1010.0,979.54,689.09
2018,5,1,12,15,945.0,127.5,1.0,25.25,1008.0,1005.39,706.17
2018,5,1,12,30,942.0,128.0,1.1,25.3,1006.0,1027.6,721.17
2018,5,1,12,45,937.5,129.0,1.15,25.4,997.0,1045.14,732.37
2018,5,1,13,0,933.0,130.0,1.2,25.5,988.0,1058.87,741.41
2018,5,1,13,15,928.5,129.5,1.3,25.5,971.0,1067.25,748.6
2018,5,1,13,30,924.0,129.0,1.4,25.5,954.0,1071.72,753.56
2018,5,1,13,45,917.0,128.0,1.45,25.5,929.5,1069.23,753.56
2018,5,1,14,0,910.0,127.0,1.5,25.5,905.0,1062.86,751.37
2018,5,1,14,15,902.0,125.5,1.5,25.45,874.0,1051.14,745.36
2018,5,1,14,30,894.0,124.0,1.5,25.4,843.0,1035.7,737.23
2018,5,1,14,45,882.5,121.5,1.55,25.4,804.5,1012.15,724.78
2018,5,1,15,0,871.0,119.0,1.6,25.4,766.0,995.49,716.73
2018,5,1,15,15,857.5,116.5,1.55,25.15,723.0,963.17,697.91
2018,5,1,15,30,844.0,114.0,1.5,24.9,680.0,927.93,677.3
2018,5,1,15,45,826.5,110.5,1.5,24.7,632.5,885.31,652.23
2018,5,1,16,0,809.0,107.0,1.5,24.5,585.0,840.51,625.41
2018,5,1,16,15,785.5,103.0,1.45,24.15,533.5,788.3,592.9
2018,5,1,16,30,762.0,99.0,1.4,23.8,482.0,734.95,559.0
2018,5,1,16,45,729.5,94.0,1.35,23.4,428.0,676.83,521.03
2018,5,1,17,0,697.0,89.0,1.3,23.0,374.0,615.4,479.0
2018,5,1,17,15,653.0,82.5,1.2,22.0,320.0,545.54,429.0
2018,5,1,17,30,609.0,76.0,1.1,21.0,266.0,478.08,378.7
2018,5,1,17,45,545.5,68.0,1.05,20.05,214.0,401.02,318.84
2018,5,1,18,0,482.0,60.0,1.0,19.1,162.0,329.34,260.53
2018,5,1,18,15,385.5,49.5,1.0,19.1,116.5,246.4,190.68
2018,5,1,18,30,289.0,39.0,1.0,19.1,71.0,174.07,127.02
2018,5,1,18,45,170.0,24.0,1.1,17.8,40.5,94.5,27.6
2018,5,1,19,0,51.0,9.0,1.2,16.5,10.0,21.72,0.0
2018,5,1,19,15,25.5,4.5,1.2,16.35,5.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,2,5,15,22.0,4.5,0.95,11.0,4.5,0.0,0.0
2018,5,2,5,30,44.0,9.0,1.0,11.6,9.0,8.19,0.0
2018,5,2,5,45,133.0,23.0,1.05,12.2,35.0,18.17,0.0
2018,5,2,6,0,222.0,37.0,1.1,12.8,61.0,28.82,18.73
2018,5,2,6,15,338.5,49.5,1.2,13.5,108.5,38.06,27.89
2018,5,2,6,30,455.0,62.0,1.3,14.2,156.0,48.62,37.65
2018,5,2,6,45,509.5,71.0,1.35,14.9,204.5,53.88,42.46
2018,5,2,7,0,564.0,80.0,1.4,15.6,253.0,58.93,46.87
2018,5,2,7,15,581.5,88.5,1.4,16.45,296.5,63.11,50.3
2018,5,2,7,30,599.0,97.0,1.4,17.3,340.0,66.98,53.36
2018,5,2,7,45,604.5,110.5,1.35,18.1,384.5,81.2,57.21
2018,5,2,8,0,610.0,124.0,1.3,18.9,429.0,133.28,81.72
2018,5,2,8,15,675.5,123.5,1.3,19.75,493.5,184.13,114.84
2018,5,2,8,30,741.0,123.0,1.3,20.6,558.0,242.95,159.97
2018,5,2,8,45,786.0,119.5,1.35,21.45,614.5,306.15,211.79
2018,5,2,9,0,831.0,116.0,1.4,22.3,671.0,368.52,263.34
2018,5,2,9,15,845.5,118.5,1.4,22.9,714.5,428.38,312.89
2018,5,2,9,30,860.0,121.0,1.4,23.5,758.0,488.74,361.15
2018,5,2,9,45,870.0,123.5,1.4,24.15,795.0,548.59,407.13
2018,5,2,10,0,880.0,126.0,1.4,24.8,832.0,605.35,449.18
2018,5,2,10,15,887.0,127.5,1.4,25.1,862.0,658.56,487.87
2018,5,2,10,30,894.0,129.0,1.4,25.4,892.0,710.32,524.29
2018,5,2,10,45,898.5,131.0,1.4,25.75,915.5,759.08,557.44
2018,5,2,11,0,903.0,133.0,1.4,26.1,939.0,805.74,587.35
2018,5,2,11,15,905.0,134.0,1.45,26.25,954.0,847.26,613.7
2018,5,2,11,30,907.0,135.0,1.5,26.4,969.0,886.11,638.18
2018,5,2,11,45,908.5,135.5,1.6,26.6,977.0,921.25,660.66
2018,5,2,12,0,910.0,136.0,1.7,26.8,985.0,953.39,681.21
2018,5,2,12,15,909.0,136.5,1.75,26.85,985.0,980.09,698.12
2018,5,2,12,30,908.0,137.0,1.8,26.9,985.0,1003.41,712.99
2018,5,2,12,45,904.5,137.0,1.85,26.95,976.0,1020.35,723.98
2018,5,2,13,0,901.0,137.0,1.9,27.0,967.0,1033.62,732.86
2018,5,2,13,15,897.0,136.5,1.95,27.0,951.0,1042.17,739.11
2018,5,2,13,30,893.0,136.0,2.0,27.0,935.0,1046.95,743.19
2018,5,2,13,45,886.5,134.5,2.05,26.95,911.0,1044.42,743.04
2018,5,2,14,0,880.0,133.0,2.1,26.9,887.0,1038.11,740.71
2018,5,2,14,15,871.5,131.0,2.1,26.8,856.0,1025.56,734.15
2018,5,2,14,30,863.0,129.0,2.1,26.7,825.0,1009.41,725.47
2018,5,2,14,45,852.0,127.5,2.1,26.6,788.5,998.73,720.39
2018,5,2,15,0,841.0,126.0,2.1,26.5,752.0,973.65,706.12
2018,5,2,15,15,827.5,122.5,2.05,26.3,709.5,940.84,686.7
2018,5,2,15,30,814.0,119.0,2.0,26.1,667.0,905.22,665.41
2018,5,2,15,45,795.0,115.5,2.0,25.9,619.5,862.12,639.47
2018,5,2,16,0,776.0,112.0,2.0,25.7,572.0,817.03,611.87
2018,5,2,16,15,752.5,107.5,1.9,25.3,521.5,769.42,581.71
2018,5,2,16,30,729.0,103.0,1.8,24.9,471.0,716.86,547.59
2018,5,2,16,45,697.5,97.5,1.7,24.5,418.5,656.53,507.23
2018,5,2,17,0,666.0,92.0,1.6,24.1,366.0,596.65,465.28
2018,5,2,17,15,622.0,86.0,1.5,23.4,313.5,528.84,415.98
2018,5,2,17,30,578.0,80.0,1.4,22.7,261.0,463.46,366.63
2018,5,2,17,45,435.0,76.0,1.3,21.95,197.5,344.18,273.52
2018,5,2,18,0,292.0,72.0,1.2,21.2,134.0,245.54,193.85
2018,5,2,18,15,267.0,56.0,1.2,21.2,100.5,199.85,154.14
2018,5,2,18,30,242.0,40.0,1.2,21.2,67.0,156.93,114.21
2018,5,2,18,45,145.0,24.5,1.2,20.05,38.5,87.35,31.2
2018,5,2,19,0,48.0,9.0,1.2,18.9,10.0,20.91,0.0
2018,5,2,19,15,24.0,4.5,1.2,18.7,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,3,5,15,15.0,4.5,1.25,13.2,4.5,0.0,0.0
2018,5,3,5,30,30.0,9.0,1.4,13.7,9.0,8.19,0.0
2018,5,3,5,45,136.5,24.0,1.55,14.15,37.5,18.94,1.16
2018,5,3,6,0,243.0,39.0,1.7,14.6,66.0,30.39,20.02
2018,5,3,6,15,343.5,50.5,1.75,15.2,110.5,38.79,28.34
2018,5,3,6,30,444.0,62.0,1.8,15.8,155.0,48.4,37.21
2018,5,3,6,45,509.0,70.0,1.9,16.35,205.5,52.86,41.3
2018,5,3,7,0,574.0,78.0,2.0,16.9,256.0,57.19,45.08
2018,5,3,7,15,618.5,83.5,2.1,17.65,308.0,59.28,46.7
2018,5,3,7,30,663.0,89.0,2.2,18.4,360.0,61.31,48.18
2018,5,3,7,45,650.5,105.0,2.25,19.1,400.5,78.73,53.96
2018,5,3,8,0,638.0,121.0,2.3,19.8,441.0,133.95,80.87
2018,5,3,8,15,647.5,131.5,2.3,20.4,485.5,186.83,118.21
2018,5,3,8,30,657.0,142.0,2.3,21.0,530.0,240.85,162.05
2018,5,3,8,45,657.0,156.0,2.3,21.65,570.5,296.02,208.94
2018,5,3,9,0,657.0,170.0,2.3,22.3,611.0,350.9,255.37
2018,5,3,9,15,594.0,211.0,2.3,22.8,628.5,402.62,299.17
2018,5,3,9,30,531.0,252.0,2.3,23.3,646.0,445.9,334.41
2018,5,3,9,45,519.0,272.5,2.25,23.8,673.5,491.59,369.41
2018,5,3,10,0,507.0,293.0,2.2,24.3,701.0,535.45,401.76
2018,5,3,10,15,475.0,318.5,2.2,24.7,712.0,569.36,426.06
2018,5,3,10,30,443.0,344.0,2.2,25.1,723.0,599.48,446.83
2018,5,3,10,45,446.5,355.5,2.15,25.45,746.5,639.27,474.13
2018,5,3,11,0,450.0,367.0,2.1,25.8,770.0,678.42,500.29
2018,5,3,11,15,566.0,312.0,2.15,26.05,828.0,747.38,549.73
2018,5,3,11,30,682.0,257.0,2.2,26.3,886.0,821.69,601.82
2018,5,3,11,45,770.5,206.5,2.2,26.5,922.5,874.88,637.7
2018,5,3,12,0,859.0,156.0,2.2,26.7,959.0,925.33,669.39
2018,5,3,12,15,692.0,258.0,2.25,26.8,905.0,911.71,659.57
2018,5,3,12,30,525.0,360.0,2.3,26.9,851.0,871.56,629.09
2018,5,3,12,45,563.0,338.5,2.3,27.0,861.5,903.68,651.54
2018,5,3,13,0,601.0,317.0,2.3,27.1,872.0,933.81,671.97
2018,5,3,13,15,631.5,289.5,2.35,27.1,864.0,950.17,684.29
2018,5,3,13,30,662.0,262.0,2.4,27.1,856.0,963.05,694.62
2018,5,3,13,45,740.0,211.0,2.4,27.1,859.0,995.57,716.52
2018,5,3,14,0,818.0,160.0,2.4,27.1,862.0,1015.27,729.55
2018,5,3,14,15,832.0,145.5,2.4,27.0,838.0,1012.3,728.71
2018,5,3,14,30,846.0,131.0,2.4,26.9,814.0,1005.04,725.49
2018,5,3,14,45,810.0,140.5,2.4,26.8,771.0,971.07,705.24
2018,5,3,15,0,774.0,150.0,2.4,26.7,728.0,934.42,683.35
2018,5,3,15,15,725.0,158.0,2.4,26.5,675.0,888.52,655.43
2018,5,3,15,30,676.0,166.0,2.4,26.3,622.0,835.51,622.37
2018,5,3,15,45,706.0,143.0,2.35,26.1,590.0,818.11,612.81
2018,5,3,16,0,736.0,120.0,2.3,25.9,558.0,795.41,599.32
2018,5,3,16,15,719.5,113.0,2.2,25.55,510.0,748.06,568.69
2018,5,3,16,30,703.0,106.0,2.1,25.2,462.0,699.33,536.79
2018,5,3,16,45,683.5,98.5,2.0,24.85,414.0,646.68,501.44
2018,5,3,17,0,664.0,91.0,1.9,24.5,366.0,593.52,463.99
2018,5,3,17,15,563.5,91.5,1.7,23.85,302.0,496.41,391.52
2018,5,3,17,30,463.0,92.0,1.5,23.2,238.0,402.02,319.12
2018,5,3,17,45,392.5,80.5,1.35,22.6,188.0,325.81,258.85
2018,5,3,18,0,322.0,69.0,1.2,22.0,138.0,256.41,202.02
2018,5,3,18,15,288.5,54.5,1.2,22.0,103.5,207.03,159.31
2018,5,3,18,30,255.0,40.0,1.2,22.0,69.0,161.42,117.55
2018,5,3,18,45,151.5,25.5,1.15,20.75,40.5,91.07,37.95
2018,5,3,19,0,48.0,11.0,1.1,19.5,12.0,22.72,0.0
2018,5,3,19,15,24.0,5.5,1.15,19.3,6.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,4,5,15,26.0,4.5,1.3,13.1,5.0,0.0,0.0
2018,5,4,5,30,52.0,9.0,1.5,13.6,10.0,8.19,0.0
2018,5,4,5,45,157.5,24.0,1.7,14.05,39.5,18.93,3.14
2018,5,4,6,0,263.0,39.0,1.9,14.5,69.0,30.38,20.16
2018,5,4,6,15,348.5,51.0,1.95,15.15,112.0,39.13,28.69
2018,5,4,6,30,434.0,63.0,2.0,15.8,155.0,49.07,37.82
2018,5,4,6,45,507.5,71.0,2.1,16.4,208.0,53.54,41.9
2018,5,4,7,0,581.0,79.0,2.2,17.0,261.0,57.89,45.67
2018,5,4,7,15,623.5,85.5,2.3,17.7,313.5,60.71,47.94
2018,5,4,7,30,666.0,92.0,2.4,18.4,366.0,63.41,50.0
2018,5,4,7,45,696.5,97.5,2.5,19.1,418.0,74.99,49.81
2018,5,4,8,0,727.0,103.0,2.6,19.8,470.0,128.67,73.08
2018,5,4,8,15,750.5,107.0,2.6,20.4,520.0,183.99,111.55
2018,5,4,8,30,774.0,111.0,2.6,21.0,570.0,246.94,162.48
