Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,45,791.5,114.5,2.65,21.65,616.5,304.75,211.91
2018,5,4,9,0,809.0,118.0,2.7,22.3,663.0,364.0,262.63
2018,5,4,9,15,822.5,120.5,2.65,22.8,704.5,422.02,311.57
2018,5,4,9,30,836.0,123.0,2.6,23.3,746.0,480.46,359.32
2018,5,4,9,45,830.0,133.5,2.55,23.8,777.5,536.03,403.25
2018,5,4,10,0,824.0,144.0,2.5,24.3,809.0,589.52,443.9
2018,5,4,10,15,746.5,194.0,2.5,24.7,813.5,630.44,473.5
2018,5,4,10,30,669.0,244.0,2.5,25.1,818.0,663.85,496.33
2018,5,4,10,45,718.0,224.0,2.45,25.45,855.0,717.75,534.55
2018,5,4,11,0,767.0,204.0,2.4,25.8,892.0,773.3,572.91
2018,5,4,11,15,789.5,194.0,2.4,26.05,913.0,814.96,601.29
2018,5,4,11,30,812.0,184.0,2.4,26.3,934.0,858.26,629.13
2018,5,4,11,45,849.5,161.0,2.45,26.5,951.5,900.94,656.51
2018,5,4,12,0,887.0,138.0,2.5,26.7,969.0,933.76,677.26
2018,5,4,12,15,886.5,138.0,2.55,26.8,968.5,959.72,693.89
2018,5,4,12,30,886.0,138.0,2.6,26.9,968.0,982.42,708.5
2018,5,4,12,45,883.5,138.0,2.6,27.0,960.0,999.81,719.31
2018,5,4,13,0,881.0,138.0,2.6,27.1,952.0,1013.66,727.99
2018,5,4,13,15,877.0,137.0,2.65,27.15,936.0,1021.42,733.56
2018,5,4,13,30,873.0,136.0,2.7,27.2,920.0,1025.5,736.96
2018,5,4,13,45,866.0,134.5,2.7,27.2,896.0,1022.34,735.59
2018,5,4,14,0,859.0,133.0,2.7,27.2,872.0,1015.5,732.06
2018,5,4,14,15,850.5,131.5,2.7,27.15,842.0,1003.54,725.55
2018,5,4,14,30,842.0,130.0,2.7,27.1,812.0,999.19,724.1
2018,5,4,14,45,830.0,128.0,2.65,27.0,775.0,976.14,710.3
2018,5,4,15,0,818.0,126.0,2.6,26.9,738.0,949.92,694.62
2018,5,4,15,15,803.5,123.0,2.55,26.75,696.0,917.22,674.84
2018,5,4,15,30,789.0,120.0,2.5,26.6,654.0,881.87,653.23
2018,5,4,15,45,770.0,117.0,2.4,26.4,608.0,840.09,626.88
2018,5,4,16,0,751.0,114.0,2.3,26.2,562.0,796.42,599.03
2018,5,4,16,15,727.0,110.0,2.2,25.85,513.0,750.01,569.29
2018,5,4,16,30,703.0,106.0,2.1,25.5,464.0,698.71,535.62
2018,5,4,16,45,670.5,101.0,1.95,25.15,412.5,639.37,495.24
2018,5,4,17,0,638.0,96.0,1.8,24.8,361.0,580.63,453.15
2018,5,4,17,15,594.0,89.0,1.65,24.15,309.0,513.05,403.55
2018,5,4,17,30,550.0,82.0,1.5,23.5,257.0,448.0,354.13
2018,5,4,17,45,450.0,76.5,1.4,22.85,202.0,352.21,279.2
2018,5,4,18,0,350.0,71.0,1.3,22.2,147.0,272.33,214.42
2018,5,4,18,15,237.0,55.5,1.3,22.2,101.0,185.24,142.45
2018,5,4,18,30,124.0,40.0,1.3,22.2,55.0,102.6,73.92
2018,5,4,18,45,85.0,25.0,1.25,21.25,33.0,63.12,27.95
2018,5,4,19,0,46.0,10.0,1.2,20.3,11.0,21.27,0.0
2018,5,4,19,15,23.0,5.0,1.15,20.15,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,3.5,4.0,0.3,17.0,4.0,0.0,0.0
2018,5,5,5,30,7.0,8.0,0.3,17.3,8.0,7.28,0.0
2018,5,5,5,45,48.5,25.0,0.25,17.6,30.0,20.74,5.52
2018,5,5,6,0,90.0,42.0,0.2,17.9,52.0,33.29,22.48
2018,5,5,6,15,110.0,60.0,0.25,18.3,79.0,48.22,36.26
2018,5,5,6,30,130.0,78.0,0.3,18.7,106.0,61.92,48.58
2018,5,5,6,45,191.5,97.0,0.4,19.05,151.0,73.13,58.46
2018,5,5,7,0,253.0,116.0,0.5,19.4,196.0,86.14,69.63
2018,5,5,7,15,266.0,134.0,0.7,20.0,231.5,97.74,79.29
2018,5,5,7,30,279.0,152.0,0.9,20.6,267.0,108.85,88.32
2018,5,5,7,45,279.5,177.5,1.05,21.15,306.0,129.29,97.27
2018,5,5,8,0,280.0,203.0,1.2,21.7,345.0,168.98,120.9
2018,5,5,8,15,247.0,220.5,1.3,22.15,355.0,199.0,143.54
2018,5,5,8,30,214.0,238.0,1.4,22.6,365.0,230.95,169.8
2018,5,5,8,45,159.0,269.5,1.45,23.0,368.0,256.47,191.86
2018,5,5,9,0,104.0,301.0,1.5,23.4,371.0,280.24,211.58
2018,5,5,9,15,119.5,320.5,1.5,23.6,406.0,308.06,232.39
2018,5,5,9,30,135.0,340.0,1.5,23.8,441.0,342.21,257.79
2018,5,5,9,45,76.5,305.0,1.5,23.95,363.0,299.16,225.93
2018,5,5,10,0,18.0,270.0,1.5,24.1,285.0,245.76,185.57
2018,5,5,10,15,16.5,267.0,1.45,24.15,281.0,244.4,184.46
2018,5,5,10,30,15.0,264.0,1.4,24.2,277.0,242.67,182.87
2018,5,5,10,45,15.5,274.5,1.35,24.25,288.0,253.88,191.03
2018,5,5,11,0,16.0,285.0,1.3,24.3,299.0,265.19,199.18
2018,5,5,11,15,15.0,275.0,1.25,24.25,288.5,257.1,192.97
2018,5,5,11,30,14.0,265.0,1.2,24.2,278.0,248.7,186.62
2018,5,5,11,45,14.0,265.5,1.15,24.2,278.5,250.39,187.8
2018,5,5,12,0,14.0,266.0,1.1,24.2,279.0,251.99,188.9
2018,5,5,12,15,20.5,304.0,1.05,24.15,323.0,294.03,220.11
2018,5,5,12,30,27.0,342.0,1.0,24.1,367.0,347.85,259.22
2018,5,5,12,45,36.5,353.5,0.95,24.05,387.5,371.08,275.95
2018,5,5,13,0,46.0,365.0,0.9,24.0,408.0,394.7,293.03
2018,5,5,13,15,45.5,369.0,0.9,23.95,411.0,401.1,297.62
2018,5,5,13,30,45.0,373.0,0.9,23.9,414.0,407.36,302.29
2018,5,5,13,45,100.0,389.0,0.85,23.8,476.5,481.87,357.01
2018,5,5,14,0,155.0,405.0,0.8,23.7,539.0,573.3,421.31
2018,5,5,14,15,161.5,399.0,0.8,23.65,534.0,575.97,423.09
2018,5,5,14,30,168.0,393.0,0.8,23.6,529.0,577.77,425.23
2018,5,5,14,45,164.5,374.0,0.8,23.55,502.5,554.63,410.18
2018,5,5,15,0,161.0,355.0,0.8,23.5,476.0,530.61,394.67
2018,5,5,15,15,126.0,326.0,0.8,23.45,417.5,464.94,348.74
2018,5,5,15,30,91.0,297.0,0.8,23.4,359.0,383.85,290.97
2018,5,5,15,45,78.5,273.0,0.75,23.35,324.0,346.24,264.26
2018,5,5,16,0,66.0,249.0,0.7,23.3,289.0,308.95,237.09
2018,5,5,16,15,52.5,223.0,0.65,23.1,253.0,269.05,207.62
2018,5,5,16,30,39.0,197.0,0.6,22.9,217.0,229.83,178.18
2018,5,5,16,45,23.0,160.5,0.55,22.7,172.0,167.75,130.21
2018,5,5,17,0,7.0,124.0,0.5,22.5,127.0,119.44,92.06
2018,5,5,17,15,4.0,104.0,0.5,22.15,105.5,98.13,75.32
2018,5,5,17,30,1.0,84.0,0.5,21.8,84.0,77.07,58.35
2018,5,5,17,45,0.5,64.5,0.45,21.4,64.5,58.18,42.89
2018,5,5,18,0,0.0,45.0,0.4,21.0,45.0,39.71,27.51
2018,5,5,18,15,0.0,33.5,0.4,21.0,33.5,29.53,18.78
2018,5,5,18,30,0.0,22.0,0.4,21.0,22.0,19.37,9.95
2018,5,5,18,45,1.5,14.0,0.45,20.45,14.0,12.8,1.98
2018,5,5,19,0,3.0,6.0,0.5,19.9,6.0,6.25,0.0
2018,5,5,19,15,1.5,3.0,0.55,19.75,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,15,5.5,5.0,0.6,15.55,5.0,0.0,0.0
2018,5,6,5,30,11.0,10.0,0.6,15.9,10.0,9.1,0.0
2018,5,6,5,45,26.5,24.5,0.55,16.25,27.0,20.43,6.66
2018,5,6,6,0,42.0,39.0,0.5,16.6,44.0,32.13,21.71
2018,5,6,6,15,66.0,59.0,0.55,17.1,71.5,47.51,35.84
2018,5,6,6,30,90.0,79.0,0.6,17.6,99.0,62.52,49.34
2018,5,6,6,45,85.5,89.5,0.6,18.15,112.5,70.78,56.65
2018,5,6,7,0,81.0,100.0,0.6,18.7,126.0,78.73,63.44
2018,5,6,7,15,50.5,107.0,0.65,19.25,124.0,88.09,71.23
2018,5,6,7,30,20.0,114.0,0.7,19.8,122.0,93.71,75.66
2018,5,6,7,45,76.0,159.5,0.75,20.4,197.0,127.54,98.27
2018,5,6,8,0,132.0,205.0,0.8,21.0,272.0,164.71,123.11
2018,5,6,8,15,127.0,231.0,0.8,21.35,301.0,194.78,145.41
2018,5,6,8,30,122.0,257.0,0.8,21.7,330.0,224.77,168.49
2018,5,6,8,45,105.5,240.0,0.8,22.05,306.5,220.96,166.2
2018,5,6,9,0,89.0,223.0,0.8,22.4,283.0,213.07,160.86
2018,5,6,9,15,324.0,231.5,0.85,22.6,471.0,316.12,236.18
2018,5,6,9,30,559.0,240.0,0.9,22.8,659.0,449.25,333.41
2018,5,6,9,45,657.0,210.5,0.95,23.0,726.0,510.95,379.45
2018,5,6,10,0,755.0,181.0,1.0,23.2,793.0,581.01,431.49
2018,5,6,10,15,762.0,184.5,1.05,23.4,822.0,631.63,468.33
2018,5,6,10,30,769.0,188.0,1.1,23.6,851.0,680.88,503.4
2018,5,6,10,45,750.5,201.5,1.2,23.75,862.5,720.48,531.3
2018,5,6,11,0,732.0,215.0,1.3,23.9,874.0,756.28,556.12
2018,5,6,11,15,578.0,280.0,1.4,24.1,806.0,726.82,534.23
2018,5,6,11,30,424.0,345.0,1.5,24.3,738.0,685.51,503.98
2018,5,6,11,45,344.0,350.5,1.6,24.45,671.0,634.99,469.2
2018,5,6,12,0,264.0,356.0,1.7,24.6,604.0,584.34,433.36
2018,5,6,12,15,221.5,366.5,1.7,24.7,574.5,567.57,420.85
2018,5,6,12,30,179.0,377.0,1.7,24.8,545.0,537.23,398.61
2018,5,6,12,45,144.5,362.5,1.75,24.95,497.5,496.79,369.69
2018,5,6,13,0,110.0,348.0,1.8,25.1,450.0,453.98,338.72
2018,5,6,13,15,152.5,354.0,1.8,25.15,493.0,506.63,377.92
2018,5,6,13,30,195.0,360.0,1.8,25.2,536.0,559.48,416.21
2018,5,6,13,45,315.5,338.5,1.8,25.2,614.5,677.24,501.01
2018,5,6,14,0,436.0,317.0,1.8,25.2,693.0,794.85,582.58
2018,5,6,14,15,564.5,258.5,1.8,25.2,728.0,867.65,633.93
2018,5,6,14,30,693.0,200.0,1.8,25.2,763.0,932.29,678.14
2018,5,6,14,45,445.5,271.0,1.8,25.2,627.0,751.89,555.03
2018,5,6,15,0,198.0,342.0,1.8,25.2,491.0,551.44,412.34
2018,5,6,15,15,213.5,309.5,1.75,25.1,462.0,528.73,399.32
2018,5,6,15,30,229.0,277.0,1.7,25.0,433.0,520.38,394.97
2018,5,6,15,45,123.5,227.5,1.65,24.85,311.0,350.71,269.67
2018,5,6,16,0,18.0,178.0,1.6,24.7,189.0,179.5,137.4
2018,5,6,16,15,23.0,147.5,1.55,24.4,160.0,162.07,125.02
2018,5,6,16,30,28.0,117.0,1.5,24.1,131.0,134.15,103.71
2018,5,6,16,45,156.0,118.5,1.4,23.75,185.0,252.73,201.34
2018,5,6,17,0,284.0,120.0,1.3,23.4,239.0,338.23,269.88
2018,5,6,17,15,317.5,113.5,1.25,22.75,229.5,353.83,282.07
2018,5,6,17,30,351.0,107.0,1.2,22.1,220.0,350.87,279.87
2018,5,6,17,45,228.0,93.5,1.15,21.5,161.5,238.6,190.34
2018,5,6,18,0,105.0,80.0,1.1,20.9,103.0,142.71,112.06
2018,5,6,18,15,128.5,61.0,1.1,20.9,82.0,134.81,103.89
2018,5,6,18,30,152.0,42.0,1.1,20.9,61.0,115.19,84.38
2018,5,6,18,45,86.0,25.0,1.25,19.6,35.0,63.42,32.93
2018,5,6,19,0,20.0,8.0,1.4,18.3,9.0,12.57,0.0
2018,5,6,19,15,10.0,4.0,1.5,18.05,4.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,7,5,15,19.0,6.0,0.9,11.8,6.5,0.0,0.0
2018,5,7,5,30,38.0,12.0,1.1,12.2,13.0,10.91,0.0
2018,5,7,5,45,105.0,28.5,1.25,12.65,39.5,22.91,9.44
2018,5,7,6,0,172.0,45.0,1.4,13.1,66.0,35.7,25.18
2018,5,7,6,15,249.0,61.0,1.5,13.65,107.5,46.33,35.34
2018,5,7,6,30,326.0,77.0,1.6,14.2,149.0,57.5,45.61
2018,5,7,6,45,410.0,87.0,1.7,14.75,202.5,63.88,51.38
2018,5,7,7,0,494.0,97.0,1.8,15.3,256.0,70.08,56.75
2018,5,7,7,15,545.0,106.5,1.9,15.85,311.0,76.41,62.07
2018,5,7,7,30,596.0,116.0,2.0,16.4,366.0,80.73,65.51
2018,5,7,7,45,626.0,124.0,2.1,17.0,417.0,95.1,66.07
2018,5,7,8,0,656.0,132.0,2.2,17.6,468.0,146.23,90.21
2018,5,7,8,15,607.0,155.5,2.25,18.05,491.0,201.45,132.66
2018,5,7,8,30,558.0,179.0,2.3,18.5,514.0,250.26,174.96
2018,5,7,8,45,510.0,213.0,2.3,18.9,537.5,301.22,219.71
2018,5,7,9,0,462.0,247.0,2.3,19.3,561.0,346.7,259.16
2018,5,7,9,15,610.5,207.0,2.3,19.65,649.0,406.45,305.55
2018,5,7,9,30,759.0,167.0,2.3,20.0,737.0,480.09,363.14
2018,5,7,9,45,785.0,164.5,2.35,20.35,779.0,539.96,410.54
2018,5,7,10,0,811.0,162.0,2.4,20.7,821.0,597.83,455.29
2018,5,7,10,15,780.0,184.0,2.35,20.95,837.0,642.72,488.63
2018,5,7,10,30,749.0,206.0,2.3,21.2,853.0,683.53,517.83
2018,5,7,10,45,758.0,208.0,2.3,21.45,877.5,731.27,551.83
2018,5,7,11,0,767.0,210.0,2.3,21.7,902.0,777.78,584.1
2018,5,7,11,15,584.0,307.5,2.25,21.9,839.5,756.11,564.61
2018,5,7,11,30,401.0,405.0,2.2,22.1,777.0,714.77,531.44
2018,5,7,11,45,470.0,381.0,2.2,22.25,821.0,778.5,576.79
2018,5,7,12,0,539.0,357.0,2.2,22.4,865.0,839.75,619.01
2018,5,7,12,15,524.0,362.0,2.15,22.5,856.0,851.62,625.6
2018,5,7,12,30,509.0,367.0,2.1,22.6,847.0,860.61,630.67
2018,5,7,12,45,652.0,282.0,2.05,22.65,891.5,933.43,682.53
2018,5,7,13,0,795.0,197.0,2.0,22.7,936.0,997.05,723.94
2018,5,7,13,15,825.0,176.0,1.95,22.7,931.5,1018.81,736.92
2018,5,7,13,30,855.0,155.0,1.9,22.7,927.0,1036.61,747.86
2018,5,7,13,45,842.0,157.0,1.9,22.7,901.5,1031.26,744.95
2018,5,7,14,0,829.0,159.0,1.9,22.7,876.0,1022.24,740.1
2018,5,7,14,15,715.5,206.5,1.85,22.6,810.0,964.83,703.94
2018,5,7,14,30,602.0,254.0,1.8,22.5,744.0,896.77,659.52
2018,5,7,14,45,683.5,206.5,1.75,22.4,739.5,922.09,679.06
2018,5,7,15,0,765.0,159.0,1.7,22.3,735.0,938.82,690.71
2018,5,7,15,15,762.0,150.0,1.65,22.2,697.0,911.34,673.61
2018,5,7,15,30,759.0,141.0,1.6,22.1,659.0,880.74,654.94
2018,5,7,15,45,739.0,137.0,1.6,22.0,612.5,837.83,628.49
2018,5,7,16,0,719.0,133.0,1.6,21.9,566.0,793.2,600.61
2018,5,7,16,15,694.0,128.0,1.5,21.7,517.0,741.9,566.91
2018,5,7,16,30,669.0,123.0,1.4,21.5,468.0,689.87,532.21
2018,5,7,16,45,635.5,117.0,1.35,21.3,416.5,630.01,490.88
2018,5,7,17,0,602.0,111.0,1.3,21.1,365.0,570.84,448.53
2018,5,7,17,15,557.0,103.0,1.15,20.55,313.0,503.09,398.33
2018,5,7,17,30,512.0,95.0,1.0,20.0,261.0,437.94,348.49
2018,5,7,17,45,451.0,85.0,0.85,19.5,212.0,361.82,288.38
2018,5,7,18,0,390.0,75.0,0.7,19.0,163.0,295.86,234.25
2018,5,7,18,15,301.0,61.0,0.7,19.0,118.5,219.02,170.21
2018,5,7,18,30,212.0,47.0,0.7,19.0,74.0,152.22,113.2
2018,5,7,18,45,112.5,29.0,0.7,17.8,42.5,78.11,44.02
2018,5,7,19,0,13.0,11.0,0.7,16.6,11.0,13.44,0.0
2018,5,7,19,15,6.5,5.5,0.7,16.4,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,5,15,19.5,5.5,0.95,12.0,6.0,0.0,0.0
2018,5,8,5,30,39.0,11.0,1.1,12.5,12.0,10.01,0.0
2018,5,8,5,45,30.0,24.5,1.25,13.0,26.5,20.58,8.66
2018,5,8,6,0,21.0,38.0,1.4,13.5,41.0,32.39,22.36
2018,5,8,6,15,35.5,59.5,1.45,14.0,66.5,49.3,37.93
2018,5,8,6,30,50.0,81.0,1.5,14.5,92.0,65.86,52.95
2018,5,8,6,45,166.0,98.0,1.55,15.0,149.0,73.69,59.98
2018,5,8,7,0,282.0,115.0,1.6,15.5,206.0,85.62,70.35
2018,5,8,7,15,346.5,125.5,1.7,16.1,257.5,87.3,71.51
2018,5,8,7,30,411.0,136.0,1.8,16.7,309.0,92.73,75.84
2018,5,8,7,45,541.0,127.5,1.9,17.25,386.5,96.2,67.54
2018,5,8,8,0,671.0,119.0,2.0,17.8,464.0,138.25,82.87
2018,5,8,8,15,720.0,117.0,2.1,18.3,521.0,189.33,117.87
2018,5,8,8,30,769.0,115.0,2.2,18.8,578.0,251.3,167.43
2018,5,8,8,45,794.5,116.0,2.25,19.25,627.0,308.71,216.68
2018,5,8,9,0,820.0,117.0,2.3,19.7,676.0,368.48,268.06
2018,5,8,9,15,831.5,120.5,2.3,20.05,717.5,426.88,317.81
2018,5,8,9,30,843.0,124.0,2.3,20.4,759.0,485.45,366.21
2018,5,8,9,45,850.5,128.0,2.3,20.75,795.0,542.35,411.76
2018,5,8,10,0,858.0,132.0,2.3,21.1,831.0,598.88,455.44
2018,5,8,10,15,865.5,134.0,2.25,21.4,861.0,651.22,494.59
2018,5,8,10,30,873.0,136.0,2.2,21.7,891.0,702.22,531.51
2018,5,8,10,45,877.0,138.5,2.15,21.95,914.0,749.62,564.85
2018,5,8,11,0,881.0,141.0,2.1,22.2,937.0,794.96,595.23
2018,5,8,11,15,872.5,147.0,2.1,22.45,947.0,831.17,618.31
2018,5,8,11,30,864.0,153.0,2.1,22.7,957.0,864.09,639.06
2018,5,8,11,45,865.5,154.0,2.05,22.9,965.0,897.99,659.96
2018,5,8,12,0,867.0,155.0,2.0,23.1,973.0,929.09,678.8
2018,5,8,12,15,875.0,151.5,1.95,23.25,977.0,959.22,696.99
2018,5,8,12,30,883.0,148.0,1.9,23.4,981.0,986.47,713.2
2018,5,8,12,45,853.5,161.5,1.85,23.5,961.5,1002.29,722.23
2018,5,8,13,0,824.0,175.0,1.8,23.6,942.0,1003.32,722.05
2018,5,8,13,15,706.5,222.5,1.8,23.65,872.5,955.19,691.61
2018,5,8,13,30,589.0,270.0,1.8,23.7,803.0,894.07,651.21
2018,5,8,13,45,661.0,235.0,1.75,23.75,819.0,937.08,681.43
2018,5,8,14,0,733.0,200.0,1.7,23.8,835.0,975.51,705.61
2018,5,8,14,15,718.0,197.0,1.65,23.75,801.5,956.41,693.33
2018,5,8,14,30,703.0,194.0,1.6,23.7,768.0,934.23,679.78
2018,5,8,14,45,663.0,199.5,1.6,23.65,721.5,893.83,655.06
2018,5,8,15,0,623.0,205.0,1.6,23.6,675.0,851.45,628.96
2018,5,8,15,15,663.5,180.5,1.55,23.5,656.5,851.69,630.62
2018,5,8,15,30,704.0,156.0,1.5,23.4,638.0,846.57,628.4
2018,5,8,15,45,729.5,138.5,1.45,23.25,607.5,830.4,619.09
2018,5,8,16,0,755.0,121.0,1.4,23.1,577.0,809.5,606.76
2018,5,8,16,15,732.0,116.0,1.35,22.85,527.5,758.68,574.24
2018,5,8,16,30,709.0,111.0,1.3,22.6,478.0,706.93,540.77
2018,5,8,16,45,678.5,105.5,1.2,22.3,426.5,648.41,501.38
2018,5,8,17,0,648.0,100.0,1.1,22.0,375.0,590.28,460.08
2018,5,8,17,15,606.5,93.0,1.0,21.35,323.0,524.04,412.03
2018,5,8,17,30,565.0,86.0,0.9,20.7,271.0,460.02,363.91
2018,5,8,17,45,507.5,76.5,0.8,20.05,220.5,387.13,307.08
2018,5,8,18,0,450.0,67.0,0.7,19.4,170.0,319.07,251.87
2018,5,8,18,15,364.5,56.0,0.7,19.4,125.5,240.49,186.5
2018,5,8,18,30,279.0,45.0,0.7,19.4,81.0,174.95,130.12
2018,5,8,18,45,173.0,29.5,0.8,18.05,48.5,104.97,62.74
2018,5,8,19,0,67.0,14.0,0.9,16.7,16.0,30.45,0.0
2018,5,8,19,15,33.5,7.0,0.9,16.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,9,5,15,25.0,5.5,0.65,12.55,6.5,0.0,0.0
2018,5,9,5,30,50.0,11.0,0.6,13.0,13.0,10.01,0.0
2018,5,9,5,45,131.5,26.5,0.6,13.5,41.0,20.72,9.38
2018,5,9,6,0,213.0,42.0,0.6,14.0,69.0,32.39,22.43
2018,5,9,6,15,337.5,54.5,0.6,14.65,120.5,41.52,31.08
2018,5,9,6,30,462.0,67.0,0.6,15.3,172.0,51.89,40.53
2018,5,9,6,45,521.5,75.0,0.55,16.0,222.5,56.21,44.38
2018,5,9,7,0,581.0,83.0,0.5,16.7,273.0,60.38,47.92
2018,5,9,7,15,623.0,89.0,0.5,17.35,325.0,62.71,49.71
2018,5,9,7,30,665.0,95.0,0.5,18.0,377.0,64.92,51.34
2018,5,9,7,45,696.0,100.5,0.45,18.7,429.5,80.65,51.74
2018,5,9,8,0,727.0,106.0,0.4,19.4,482.0,134.14,76.4
2018,5,9,8,15,749.5,110.5,0.45,19.9,531.5,189.43,115.03
2018,5,9,8,30,772.0,115.0,0.5,20.4,581.0,252.37,165.33
2018,5,9,8,45,789.5,118.5,0.5,20.9,627.5,309.74,213.23
2018,5,9,9,0,807.0,122.0,0.5,21.4,674.0,368.54,262.06
2018,5,9,9,15,823.0,123.5,0.45,21.75,716.5,426.25,308.82
2018,5,9,9,30,839.0,125.0,0.4,22.1,759.0,484.63,354.36
2018,5,9,9,45,852.5,125.5,0.4,22.5,796.0,542.93,398.36
2018,5,9,10,0,866.0,126.0,0.4,22.9,833.0,598.48,438.84
2018,5,9,10,15,873.5,127.5,0.35,23.2,863.0,650.67,475.1
2018,5,9,10,30,881.0,129.0,0.3,23.5,893.0,701.49,509.05
2018,5,9,10,45,885.0,130.5,0.3,23.75,915.0,748.27,539.99
2018,5,9,11,0,889.0,132.0,0.3,24.0,937.0,792.94,567.86
2018,5,9,11,15,892.0,133.0,0.3,24.25,952.5,834.11,592.29
2018,5,9,11,30,895.0,134.0,0.3,24.5,968.0,872.76,614.87
2018,5,9,11,45,895.5,135.5,0.3,24.7,976.0,907.02,634.65
2018,5,9,12,0,896.0,137.0,0.3,24.9,984.0,938.33,652.53
2018,5,9,12,15,898.5,135.0,0.3,25.0,984.5,965.19,667.92
2018,5,9,12,30,901.0,133.0,0.3,25.1,985.0,988.86,681.42
2018,5,9,12,45,902.0,130.5,0.35,25.25,977.5,1007.26,692.84
2018,5,9,13,0,903.0,128.0,0.4,25.4,970.0,1022.13,702.37
2018,5,9,13,15,897.5,129.0,0.45,25.45,954.0,1030.37,708.44
2018,5,9,13,30,892.0,130.0,0.5,25.5,938.0,1034.88,712.56
2018,5,9,13,45,883.5,129.5,0.5,25.5,913.5,1031.15,710.92
2018,5,9,14,0,875.0,129.0,0.5,25.5,889.0,1023.71,707.34
2018,5,9,14,15,866.0,128.5,0.55,25.45,859.0,1012.16,702.77
2018,5,9,14,30,857.0,128.0,0.6,25.4,829.0,997.11,696.2
2018,5,9,14,45,845.5,126.5,0.65,25.35,792.5,985.8,691.99
2018,5,9,15,0,834.0,125.0,0.7,25.3,756.0,960.43,679.12
2018,5,9,15,15,820.0,122.5,0.75,25.2,714.5,928.55,662.4
2018,5,9,15,30,806.0,120.0,0.8,25.1,673.0,893.96,643.79
2018,5,9,15,45,787.5,117.0,0.8,24.95,626.5,852.32,619.62
2018,5,9,16,0,769.0,114.0,0.8,24.8,580.0,808.72,593.89
2018,5,9,16,15,746.5,110.0,0.8,24.7,531.0,762.9,566.12
2018,5,9,16,30,724.0,106.0,0.8,24.6,482.0,712.25,534.52
2018,5,9,16,45,693.5,101.0,0.75,24.45,430.5,653.79,496.31
2018,5,9,17,0,663.0,96.0,0.7,24.3,379.0,595.7,456.31
2018,5,9,17,15,622.0,89.0,0.65,23.7,326.5,529.2,409.4
2018,5,9,17,30,581.0,82.0,0.6,23.1,274.0,464.89,362.26
2018,5,9,17,45,523.5,74.5,0.6,22.5,224.0,393.53,308.03
2018,5,9,18,0,466.0,67.0,0.6,21.9,174.0,326.83,255.02
2018,5,9,18,15,383.0,56.0,0.6,21.9,129.0,250.49,192.16
2018,5,9,18,30,300.0,45.0,0.6,21.9,84.0,182.62,134.59
2018,5,9,18,45,192.5,30.0,0.7,20.4,51.0,112.29,68.66
2018,5,9,19,0,85.0,15.0,0.8,18.9,18.0,36.13,0.0
2018,5,9,19,15,42.5,7.5,0.8,18.55,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,5,15,3.0,5.5,1.1,14.05,5.5,0.0,0.0
2018,5,10,5,30,6.0,11.0,1.3,14.5,11.0,10.01,0.0
2018,5,10,5,45,21.5,28.0,1.45,14.95,30.5,23.79,12.03
2018,5,10,6,0,37.0,45.0,1.6,15.4,50.0,37.59,26.76
2018,5,10,6,15,127.0,64.0,1.6,15.9,91.5,49.7,38.05
2018,5,10,6,30,217.0,83.0,1.6,16.4,133.0,63.58,50.58
2018,5,10,6,45,366.5,88.5,1.65,16.9,198.5,64.53,51.5
2018,5,10,7,0,516.0,94.0,1.7,17.4,264.0,68.87,55.2
2018,5,10,7,15,559.0,101.0,1.85,18.2,314.5,71.52,57.21
2018,5,10,7,30,602.0,108.0,2.0,19.0,365.0,74.04,59.02
2018,5,10,7,45,634.5,114.0,2.15,19.8,415.5,89.39,59.24
2018,5,10,8,0,667.0,120.0,2.3,20.6,466.0,139.61,82.99
2018,5,10,8,15,691.5,125.0,2.4,21.3,515.0,191.93,119.82
2018,5,10,8,30,716.0,130.0,2.5,22.0,564.0,247.08,164.29
2018,5,10,8,45,734.5,134.0,2.6,22.7,609.5,302.41,211.14
2018,5,10,9,0,753.0,138.0,2.7,23.4,655.0,359.36,259.33
2018,5,10,9,15,758.5,146.5,2.75,23.9,694.0,420.06,309.73
2018,5,10,9,30,764.0,155.0,2.8,24.4,733.0,475.96,355.1
2018,5,10,9,45,764.0,164.5,2.85,24.95,766.0,529.37,397.1
2018,5,10,10,0,764.0,174.0,2.9,25.5,799.0,581.46,436.69
2018,5,10,10,15,773.0,176.0,2.95,25.8,828.0,631.2,473.94
2018,5,10,10,30,782.0,178.0,3.0,26.1,857.0,680.07,509.59
2018,5,10,10,45,788.0,180.0,3.0,26.45,879.5,725.72,541.78
2018,5,10,11,0,794.0,182.0,3.0,26.8,902.0,769.78,572.1
2018,5,10,11,15,791.0,186.5,3.0,26.95,914.5,807.15,597.55
2018,5,10,11,30,788.0,191.0,3.0,27.1,927.0,841.91,620.07
2018,5,10,11,45,781.0,196.0,3.05,27.25,930.5,870.97,638.91
2018,5,10,12,0,774.0,201.0,3.1,27.4,934.0,896.99,655.74
2018,5,10,12,15,737.5,221.5,3.05,27.35,920.0,914.47,666.81
2018,5,10,12,30,701.0,242.0,3.0,27.3,906.0,921.79,671.32
2018,5,10,12,45,741.5,219.0,3.0,27.3,916.0,956.57,694.16
2018,5,10,13,0,782.0,196.0,3.0,27.3,926.0,981.12,710.08
2018,5,10,13,15,631.5,257.5,2.9,27.15,841.0,914.21,665.46
2018,5,10,13,30,481.0,319.0,2.8,27.0,756.0,831.05,607.21
2018,5,10,13,45,546.0,289.0,2.75,26.9,773.0,870.89,636.73
2018,5,10,14,0,611.0,259.0,2.7,26.8,790.0,912.09,665.89
2018,5,10,14,15,448.0,269.5,2.55,26.55,652.0,755.46,558.34
2018,5,10,14,30,285.0,280.0,2.4,26.3,514.0,586.3,439.48
2018,5,10,14,45,142.5,182.0,2.25,26.1,299.0,338.77,259.36
2018,5,10,15,0,0.0,84.0,2.1,25.9,84.0,74.58,53.47
2018,5,10,15,15,38.0,132.5,1.95,25.55,158.5,161.45,123.7
2018,5,10,15,30,76.0,181.0,1.8,25.2,233.0,257.73,199.26
2018,5,10,15,45,71.0,158.5,1.65,24.9,204.5,227.87,176.53
2018,5,10,16,0,66.0,136.0,1.5,24.6,176.0,197.91,153.9
2018,5,10,16,15,33.0,86.0,1.4,24.25,106.0,107.62,82.39
2018,5,10,16,30,0.0,36.0,1.3,23.9,36.0,31.78,20.39
2018,5,10,16,45,0.5,61.5,1.25,23.55,61.5,54.72,39.37
2018,5,10,17,0,1.0,87.0,1.2,23.2,87.0,78.24,58.77
2018,5,10,17,15,1.0,69.5,1.15,22.8,69.5,62.09,45.79
2018,5,10,17,30,1.0,52.0,1.1,22.4,52.0,46.5,33.11
2018,5,10,17,45,0.5,41.5,1.05,22.0,41.5,36.86,25.17
2018,5,10,18,0,0.0,31.0,1.0,21.6,31.0,27.3,17.16
2018,5,10,18,15,0.0,24.0,1.0,21.6,24.0,21.12,11.85
2018,5,10,18,30,0.0,17.0,1.0,21.6,17.0,14.94,6.47
2018,5,10,18,45,2.5,11.5,1.0,20.9,11.5,10.91,2.13
2018,5,10,19,0,5.0,6.0,1.0,20.2,6.0,6.78,0.0
2018,5,10,19,15,2.5,3.0,0.95,20.0,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,5,11,5,15,29.0,7.0,0.7,14.8,8.0,0.0,0.0
2018,5,11,5,30,58.0,14.0,0.8,15.4,16.0,12.73,0.0
2018,5,11,5,45,77.5,30.5,0.9,15.95,38.0,24.49,12.97
2018,5,11,6,0,97.0,47.0,1.0,16.5,60.0,37.1,26.29
2018,5,11,6,15,233.0,59.5,0.95,17.0,109.0,44.88,33.72
2018,5,11,6,30,369.0,72.0,0.9,17.5,158.0,53.66,41.72
2018,5,11,6,45,469.5,78.0,0.9,18.0,215.5,58.19,45.74
2018,5,11,7,0,570.0,84.0,0.9,18.5,273.0,60.85,47.95
2018,5,11,7,15,608.5,90.5,0.8,19.3,323.5,63.5,49.99
2018,5,11,7,30,647.0,97.0,0.7,20.1,374.0,66.0,51.81
2018,5,11,7,45,674.5,103.0,0.65,20.85,424.5,82.96,52.72
2018,5,11,8,0,702.0,109.0,0.6,21.6,475.0,135.09,77.25
2018,5,11,8,15,725.0,113.0,0.75,22.65,523.5,188.45,114.29
2018,5,11,8,30,748.0,117.0,0.9,23.7,572.0,249.6,162.71
2018,5,11,8,45,766.0,120.5,1.0,24.75,617.5,305.52,208.93
2018,5,11,9,0,784.0,124.0,1.1,25.8,663.0,362.94,256.18
2018,5,11,9,15,801.0,124.5,1.15,26.2,704.5,418.73,301.81
2018,5,11,9,30,818.0,125.0,1.2,26.6,746.0,475.33,346.74
2018,5,11,9,45,832.5,124.0,1.25,27.05,782.0,529.9,388.76
2018,5,11,10,0,847.0,123.0,1.3,27.5,818.0,585.28,429.94
2018,5,11,10,15,854.5,124.5,1.35,27.7,847.0,636.3,467.23
2018,5,11,10,30,862.0,126.0,1.4,27.9,876.0,686.0,502.58
2018,5,11,10,45,867.5,127.0,1.4,28.15,898.5,732.34,534.23
2018,5,11,11,0,873.0,128.0,1.4,28.4,921.0,776.76,562.91
2018,5,11,11,15,875.5,129.0,1.45,28.55,936.0,816.7,588.25
2018,5,11,11,30,878.0,130.0,1.5,28.7,951.0,854.14,611.83
2018,5,11,11,45,878.5,131.0,1.5,28.85,958.0,887.2,631.92
2018,5,11,12,0,879.0,132.0,1.5,29.0,965.0,917.37,650.08
2018,5,11,12,15,875.0,134.0,1.55,29.05,963.5,941.31,665.2
2018,5,11,12,30,871.0,136.0,1.6,29.1,962.0,961.94,678.38
2018,5,11,12,45,864.0,139.0,1.6,29.1,952.5,977.26,687.82
2018,5,11,13,0,857.0,142.0,1.6,29.1,943.0,989.07,695.23
2018,5,11,13,15,850.5,143.0,1.6,29.1,927.0,995.92,699.72
2018,5,11,13,30,844.0,144.0,1.6,29.1,911.0,999.22,702.19
2018,5,11,13,45,835.0,144.5,1.6,29.05,887.5,995.99,700.93
2018,5,11,14,0,826.0,145.0,1.6,29.0,864.0,1001.25,705.13
2018,5,11,14,15,815.0,144.5,1.6,28.95,834.0,988.02,697.91
2018,5,11,14,30,804.0,144.0,1.6,28.9,804.0,971.43,688.88
2018,5,11,14,45,790.0,143.0,1.55,28.85,768.0,948.15,675.08
2018,5,11,15,0,776.0,142.0,1.5,28.8,732.0,921.9,659.51
2018,5,11,15,15,702.0,161.5,1.45,28.6,673.0,864.9,624.58
2018,5,11,15,30,628.0,181.0,1.4,28.4,614.0,802.21,585.66
2018,5,11,15,45,541.5,196.0,1.35,28.2,551.0,717.54,529.94
2018,5,11,16,0,455.0,211.0,1.3,28.0,488.0,643.44,479.56
2018,5,11,16,15,367.5,211.5,1.25,27.75,423.5,541.47,408.95
2018,5,11,16,30,280.0,212.0,1.2,27.5,359.0,461.04,351.39
2018,5,11,16,45,271.5,189.5,1.15,27.2,319.5,418.99,322.32
2018,5,11,17,0,263.0,167.0,1.1,26.9,280.0,376.67,292.03
2018,5,11,17,15,145.5,131.0,1.0,26.3,192.0,236.13,184.58
2018,5,11,17,30,28.0,95.0,0.9,25.7,104.0,109.73,83.92
2018,5,11,17,45,14.0,66.5,0.85,25.1,71.0,71.07,52.88
2018,5,11,18,0,0.0,38.0,0.8,24.5,38.0,33.49,21.99
2018,5,11,18,15,0.0,29.0,0.8,24.5,29.0,25.54,15.28
2018,5,11,18,30,0.0,20.0,0.8,24.5,20.0,17.59,8.49
2018,5,11,18,45,2.5,13.5,0.85,23.5,13.5,12.68,3.48
2018,5,11,19,0,5.0,7.0,0.9,22.5,7.0,7.69,0.0
2018,5,11,19,15,2.5,3.5,0.9,22.3,3.5,3.18,0.0
2018,5,11,19,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,12,5,15,33.5,7.5,0.65,18.05,9.0,0.0,0.0
2018,5,12,5,30,67.0,15.0,0.7,18.6,18.0,13.64,0.0
2018,5,12,5,45,141.0,31.0,0.8,19.15,47.0,24.21,12.91
2018,5,12,6,0,215.0,47.0,0.9,19.7,76.0,36.15,25.17
2018,5,12,6,15,288.0,61.0,0.9,20.2,118.0,46.15,34.38
2018,5,12,6,30,361.0,75.0,0.9,20.7,160.0,55.8,43.01
2018,5,12,6,45,449.0,82.0,0.95,21.15,214.0,60.09,46.78
2018,5,12,7,0,537.0,89.0,1.0,21.6,268.0,64.56,50.53
2018,5,12,7,15,579.0,95.5,1.05,22.35,319.0,67.03,52.36
2018,5,12,7,30,621.0,102.0,1.1,23.1,370.0,69.38,54.02
2018,5,12,7,45,653.0,107.5,1.15,23.85,421.0,86.07,54.59
2018,5,12,8,0,685.0,113.0,1.2,24.6,472.0,136.9,78.43
2018,5,12,8,15,710.0,117.5,1.25,25.25,521.0,189.86,115.12
2018,5,12,8,30,735.0,122.0,1.3,25.9,570.0,245.67,159.23
2018,5,12,8,45,754.5,124.5,1.35,26.55,615.5,305.82,208.64
2018,5,12,9,0,774.0,127.0,1.4,27.2,661.0,362.2,255.15
2018,5,12,9,15,789.0,129.5,1.4,27.55,702.0,418.22,300.78
2018,5,12,9,30,804.0,132.0,1.4,27.9,743.0,474.88,345.49
2018,5,12,9,45,816.5,133.5,1.35,28.3,779.5,529.78,387.16
2018,5,12,10,0,829.0,135.0,1.3,28.7,816.0,584.49,427.11
2018,5,12,10,15,836.5,137.0,1.3,28.95,845.5,636.12,464.09
2018,5,12,10,30,844.0,139.0,1.3,29.2,875.0,684.7,497.91
2018,5,12,10,45,850.0,140.0,1.3,29.45,897.5,730.63,529.0
2018,5,12,11,0,856.0,141.0,1.3,29.7,920.0,774.74,557.64
2018,5,12,11,15,859.5,141.5,1.35,29.85,935.0,814.43,582.64
2018,5,12,11,30,863.0,142.0,1.4,30.0,950.0,851.73,605.98
2018,5,12,11,45,864.0,143.0,1.4,30.2,957.5,884.8,625.77
2018,5,12,12,0,865.0,144.0,1.4,30.4,965.0,915.06,643.7
2018,5,12,12,15,866.0,143.5,1.4,30.45,965.5,941.05,659.31
2018,5,12,12,30,867.0,143.0,1.4,30.5,966.0,963.97,673.06
2018,5,12,12,45,866.0,142.0,1.45,30.6,958.5,981.29,684.02
2018,5,12,13,0,865.0,141.0,1.5,30.7,951.0,995.2,693.05
2018,5,12,13,15,861.0,140.0,1.5,30.7,935.5,1002.66,697.82
2018,5,12,13,30,857.0,139.0,1.5,30.7,920.0,1006.53,700.6
2018,5,12,13,45,851.5,138.0,1.5,30.7,897.5,1005.3,700.44
2018,5,12,14,0,846.0,137.0,1.5,30.7,875.0,1000.48,698.27
2018,5,12,14,15,838.0,135.0,1.5,30.65,845.5,988.63,692.09
2018,5,12,14,30,830.0,133.0,1.5,30.6,816.0,984.41,690.79
2018,5,12,14,45,819.5,131.0,1.45,30.55,780.5,963.1,678.24
2018,5,12,15,0,809.0,129.0,1.4,30.5,745.0,938.65,663.97
2018,5,12,15,15,795.0,126.5,1.35,30.35,704.5,907.37,645.71
2018,5,12,15,30,781.0,124.0,1.3,30.2,664.0,873.49,625.78
2018,5,12,15,45,763.5,120.5,1.25,30.05,618.5,832.99,601.48
2018,5,12,16,0,746.0,117.0,1.2,29.9,573.0,790.56,575.72
2018,5,12,16,15,722.5,113.0,1.2,29.75,524.5,744.98,548.08
2018,5,12,16,30,699.0,109.0,1.2,29.6,476.0,694.59,516.65
2018,5,12,16,45,668.5,103.5,1.15,29.4,425.0,636.72,478.94
2018,5,12,17,0,638.0,98.0,1.1,29.2,374.0,579.29,439.42
2018,5,12,17,15,597.0,91.5,1.0,28.45,323.0,514.7,393.97
2018,5,12,17,30,556.0,85.0,0.9,27.7,272.0,452.31,348.48
2018,5,12,17,45,499.5,77.0,0.8,27.0,223.0,382.36,295.44
2018,5,12,18,0,443.0,69.0,0.7,26.3,174.0,317.04,243.95
2018,5,12,18,15,365.5,57.5,0.7,26.3,130.0,241.61,182.86
2018,5,12,18,30,288.0,46.0,0.7,26.3,86.0,178.34,129.99
2018,5,12,18,45,179.5,31.0,0.8,24.9,52.5,109.84,70.23
2018,5,12,19,0,71.0,16.0,0.9,23.5,19.0,33.35,0.0
2018,5,12,19,15,35.5,8.0,0.9,23.25,9.5,7.28,0.0
2018,5,12,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,13,5,15,10.0,7.0,0.6,18.4,7.5,6.37,0.0
2018,5,13,5,30,20.0,14.0,0.7,18.8,15.0,12.73,0.0
2018,5,13,5,45,96.0,31.5,0.75,19.2,44.0,25.32,14.07
2018,5,13,6,0,172.0,49.0,0.8,19.6,73.0,38.77,27.46
2018,5,13,6,15,226.0,66.0,0.85,20.05,111.0,51.5,39.03
2018,5,13,6,30,280.0,83.0,0.9,20.5,149.0,61.36,47.86
2018,5,13,6,45,394.5,89.5,0.9,20.95,208.0,65.18,51.22
2018,5,13,7,0,509.0,96.0,0.9,21.4,267.0,70.01,55.25
2018,5,13,7,15,554.5,102.5,0.9,22.2,318.0,72.22,56.82
2018,5,13,7,30,600.0,109.0,0.9,23.0,369.0,74.34,58.25
2018,5,13,7,45,636.0,113.5,0.95,23.75,420.0,90.37,58.03
2018,5,13,8,0,672.0,118.0,1.0,24.5,471.0,139.76,81.08
2018,5,13,8,15,567.5,161.5,1.1,25.25,479.5,201.84,130.28
2018,5,13,8,30,463.0,205.0,1.2,26.0,488.0,250.22,172.56
2018,5,13,8,45,597.0,175.0,1.3,26.75,569.0,297.09,206.39
2018,5,13,9,0,731.0,145.0,1.4,27.5,650.0,357.9,252.58
2018,5,13,9,15,760.0,142.5,1.3,27.9,695.5,417.54,299.87
2018,5,13,9,30,789.0,140.0,1.2,28.3,741.0,474.74,344.02
2018,5,13,9,45,799.0,142.5,1.15,28.7,776.0,528.4,384.41
2018,5,13,10,0,809.0,145.0,1.1,29.1,811.0,581.65,422.96
2018,5,13,10,15,817.5,147.0,1.0,29.35,840.5,632.91,458.53
2018,5,13,10,30,826.0,149.0,0.9,29.6,870.0,683.12,491.94
2018,5,13,10,45,832.5,149.5,0.85,29.9,892.5,729.31,521.93
2018,5,13,11,0,839.0,150.0,0.8,30.2,915.0,773.79,549.87
2018,5,13,11,15,842.5,151.5,0.85,30.4,930.5,809.01,571.57
2018,5,13,11,30,846.0,153.0,0.9,30.6,946.0,846.6,594.7
2018,5,13,11,45,847.5,153.5,0.9,30.8,953.5,879.16,613.74
2018,5,13,12,0,849.0,154.0,0.9,31.0,961.0,909.0,631.02
2018,5,13,12,15,848.0,154.5,1.0,31.05,960.5,933.71,647.2
2018,5,13,12,30,847.0,155.0,1.1,31.1,960.0,955.35,661.63
2018,5,13,12,45,844.0,155.0,1.15,31.15,952.0,971.44,671.96
2018,5,13,13,0,841.0,155.0,1.2,31.2,944.0,996.14,687.64
2018,5,13,13,15,838.0,153.5,1.25,31.2,929.0,1004.26,693.44
2018,5,13,13,30,835.0,152.0,1.3,31.2,914.0,1008.76,697.38
2018,5,13,13,45,830.0,150.5,1.35,31.2,892.0,1007.65,698.08
2018,5,13,14,0,825.0,149.0,1.4,31.2,870.0,1002.93,696.77
2018,5,13,14,15,788.5,159.5,1.4,31.1,830.0,975.96,681.51
2018,5,13,14,30,752.0,170.0,1.4,31.0,790.0,945.88,664.54
2018,5,13,14,45,762.5,157.0,1.4,30.9,762.0,934.75,659.35
2018,5,13,15,0,773.0,144.0,1.4,30.8,734.0,919.76,651.61
2018,5,13,15,15,772.5,136.0,1.4,30.65,698.5,896.0,638.56
2018,5,13,15,30,772.0,128.0,1.4,30.5,663.0,869.02,623.52
2018,5,13,15,45,757.5,123.0,1.35,30.35,618.5,829.83,599.91
2018,5,13,16,0,743.0,118.0,1.3,30.2,574.0,788.54,574.81
2018,5,13,16,15,722.5,113.0,1.25,30.0,526.0,744.44,547.65
2018,5,13,16,30,702.0,108.0,1.2,29.8,478.0,695.27,516.63
2018,5,13,16,45,675.5,102.0,1.2,29.6,428.0,639.72,481.05
2018,5,13,17,0,649.0,96.0,1.2,29.4,378.0,584.27,443.36
2018,5,13,17,15,610.5,89.0,1.1,28.65,327.0,520.3,398.39
2018,5,13,17,30,572.0,82.0,1.0,27.9,276.0,458.31,353.22
2018,5,13,17,45,518.5,74.5,0.85,27.15,227.0,389.88,301.15
2018,5,13,18,0,465.0,67.0,0.7,26.4,178.0,325.75,250.44
2018,5,13,18,15,387.0,56.5,0.7,26.4,133.5,252.46,190.99
2018,5,13,18,30,309.0,46.0,0.7,26.4,89.0,186.09,135.75
2018,5,13,18,45,203.5,32.0,0.8,25.05,55.5,118.57,76.99
2018,5,13,19,0,98.0,18.0,0.9,23.7,22.0,52.96,0.0
2018,5,13,19,15,49.0,9.0,0.9,23.55,11.0,18.43,0.0
2018,5,13,19,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,14,5,15,28.0,8.0,0.6,17.85,9.0,7.28,0.0
2018,5,14,5,30,56.0,16.0,0.7,18.4,18.0,13.16,0.0
2018,5,14,5,45,142.0,31.0,0.8,18.95,48.0,24.14,13.42
2018,5,14,6,0,228.0,46.0,0.9,19.5,78.0,35.32,24.58
2018,5,14,6,15,272.0,61.5,0.9,20.05,115.5,46.37,34.64
2018,5,14,6,30,316.0,77.0,0.9,20.6,153.0,56.97,44.07
2018,5,14,6,45,350.5,93.0,0.9,21.15,196.0,67.43,53.12
2018,5,14,7,0,385.0,109.0,0.9,21.7,239.0,77.38,61.5
