Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,7,15,400.5,126.5,0.95,22.45,282.0,87.75,69.98
2018,5,14,7,30,416.0,144.0,1.0,23.2,325.0,97.52,77.78
2018,5,14,7,45,431.0,161.5,1.0,24.0,369.5,118.77,83.71
2018,5,14,8,0,446.0,179.0,1.0,24.8,414.0,163.62,108.22
2018,5,14,8,15,449.5,198.5,1.0,25.5,455.0,210.26,141.39
2018,5,14,8,30,453.0,218.0,1.0,26.2,496.0,257.57,178.04
2018,5,14,8,45,460.5,233.5,0.95,26.9,534.5,303.59,214.25
2018,5,14,9,0,468.0,249.0,0.9,27.6,573.0,350.4,250.71
2018,5,14,9,15,451.5,273.0,0.85,28.05,601.0,394.92,285.13
2018,5,14,9,30,435.0,297.0,0.8,28.5,629.0,437.43,316.76
2018,5,14,9,45,437.0,312.0,0.7,29.0,659.0,480.23,346.93
2018,5,14,10,0,439.0,327.0,0.6,29.5,689.0,522.78,375.7
2018,5,14,10,15,517.0,305.0,0.65,29.75,746.0,581.31,416.76
2018,5,14,10,30,595.0,283.0,0.7,30.0,803.0,644.55,460.26
2018,5,14,10,45,724.0,212.5,0.8,30.25,862.0,708.48,505.38
2018,5,14,11,0,853.0,142.0,0.9,30.5,921.0,772.45,549.91
2018,5,14,11,15,856.0,143.5,0.9,30.7,936.0,812.36,573.69
2018,5,14,11,30,859.0,145.0,0.9,30.9,951.0,849.9,595.96
2018,5,14,11,45,859.5,145.5,0.95,31.05,958.0,881.89,615.51
2018,5,14,12,0,860.0,146.0,1.0,31.2,965.0,911.06,633.33
2018,5,14,12,15,860.5,145.5,0.95,31.3,965.0,936.41,647.29
2018,5,14,12,30,861.0,145.0,0.9,31.4,965.0,958.69,659.33
2018,5,14,12,45,860.0,144.0,0.9,31.45,957.5,975.88,669.36
2018,5,14,13,0,859.0,143.0,0.9,31.5,950.0,989.71,677.51
2018,5,14,13,15,856.0,142.0,0.9,31.5,935.0,998.11,682.7
2018,5,14,13,30,853.0,141.0,0.9,31.5,920.0,1002.96,685.96
2018,5,14,13,45,848.0,138.5,0.9,31.5,897.0,1000.74,685.2
2018,5,14,14,0,843.0,136.0,0.9,31.5,874.0,994.93,682.5
2018,5,14,14,15,801.0,150.5,0.9,31.4,833.0,978.16,673.68
2018,5,14,14,30,759.0,165.0,0.9,31.3,792.0,946.9,656.28
2018,5,14,14,45,786.0,145.0,0.95,31.2,769.5,944.2,657.29
2018,5,14,15,0,813.0,125.0,1.0,31.1,747.0,936.61,655.05
2018,5,14,15,15,801.5,122.0,1.0,30.95,707.0,907.1,638.68
2018,5,14,15,30,790.0,119.0,1.0,30.8,667.0,874.86,620.74
2018,5,14,15,45,751.5,122.5,1.05,30.65,616.0,823.37,591.06
2018,5,14,16,0,713.0,126.0,1.1,30.5,565.0,775.67,563.34
2018,5,14,16,15,511.0,164.0,1.05,30.25,465.0,620.34,459.69
2018,5,14,16,30,309.0,202.0,1.0,30.0,365.0,471.0,353.97
2018,5,14,16,45,410.5,160.5,1.0,29.75,354.0,501.89,380.28
2018,5,14,17,0,512.0,119.0,1.0,29.5,343.0,507.6,386.91
2018,5,14,17,15,523.5,104.0,0.9,28.8,307.0,480.1,367.55
2018,5,14,17,30,535.0,89.0,0.8,28.1,271.0,443.6,341.01
2018,5,14,17,45,397.0,85.5,0.75,27.4,208.0,330.55,255.67
2018,5,14,18,0,259.0,82.0,0.7,26.7,145.0,227.3,175.43
2018,5,14,18,15,243.5,64.5,0.7,26.7,112.5,195.91,148.68
2018,5,14,18,30,228.0,47.0,0.7,26.7,80.0,156.07,114.02
2018,5,14,18,45,155.5,32.0,0.7,25.3,50.5,102.61,67.16
2018,5,14,19,0,83.0,17.0,0.7,23.9,21.0,47.91,0.0
2018,5,14,19,15,41.5,8.5,0.7,23.65,10.5,16.41,0.0
2018,5,14,19,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,5.0,1.1,19.35,5.0,4.55,0.0
2018,5,15,5,30,0.0,10.0,1.3,19.7,10.0,8.79,0.0
2018,5,15,5,45,2.0,21.0,1.45,20.05,21.5,18.5,9.06
2018,5,15,6,0,4.0,32.0,1.6,20.4,33.0,28.23,18.47
2018,5,15,6,15,6.0,36.5,1.7,20.9,38.0,32.2,22.29
2018,5,15,6,30,8.0,41.0,1.8,21.4,43.0,36.19,25.92
2018,5,15,6,45,38.0,80.0,1.95,21.9,92.5,67.18,52.78
2018,5,15,7,0,68.0,119.0,2.1,22.4,142.0,95.5,76.86
2018,5,15,7,15,63.5,139.0,2.2,22.85,163.5,110.12,88.92
2018,5,15,7,30,59.0,159.0,2.3,23.3,185.0,124.42,100.49
2018,5,15,7,45,96.0,182.5,2.4,23.75,230.5,137.38,104.22
2018,5,15,8,0,133.0,206.0,2.5,24.2,276.0,166.91,123.48
2018,5,15,8,15,212.5,231.5,2.5,24.5,356.5,209.37,152.1
2018,5,15,8,30,292.0,257.0,2.5,24.8,437.0,255.77,185.01
2018,5,15,8,45,385.5,251.0,2.5,25.1,507.5,300.47,217.69
2018,5,15,9,0,479.0,245.0,2.5,25.4,578.0,351.03,256.17
2018,5,15,9,15,506.5,252.0,2.55,25.65,623.0,400.42,295.48
2018,5,15,9,30,534.0,259.0,2.6,25.9,668.0,452.39,336.08
2018,5,15,9,45,633.0,221.0,2.6,26.15,728.0,506.26,377.55
2018,5,15,10,0,732.0,183.0,2.6,26.4,788.0,568.41,424.74
2018,5,15,10,15,774.0,166.0,2.6,26.55,826.0,621.97,464.85
2018,5,15,10,30,816.0,149.0,2.6,26.7,864.0,675.78,504.36
2018,5,15,10,45,813.5,156.0,2.6,26.85,884.0,720.76,536.12
2018,5,15,11,0,811.0,163.0,2.6,27.0,904.0,763.42,565.57
2018,5,15,11,15,807.5,168.0,2.6,27.1,916.5,801.06,590.64
2018,5,15,11,30,804.0,173.0,2.6,27.2,929.0,836.03,613.19
2018,5,15,11,45,773.0,193.0,2.6,27.3,924.5,858.2,627.14
2018,5,15,12,0,742.0,213.0,2.6,27.4,920.0,882.2,642.39
2018,5,15,12,15,541.0,327.5,2.6,27.4,843.0,829.66,603.07
2018,5,15,12,30,340.0,442.0,2.6,27.4,766.0,758.71,550.49
2018,5,15,12,45,358.0,430.5,2.6,27.35,769.5,777.2,564.37
2018,5,15,13,0,376.0,419.0,2.6,27.3,773.0,794.24,576.63
2018,5,15,13,15,373.5,414.0,2.55,27.2,760.5,795.9,577.94
2018,5,15,13,30,371.0,409.0,2.5,27.1,748.0,795.55,578.1
2018,5,15,13,45,342.0,407.0,2.45,26.95,713.5,769.82,560.84
2018,5,15,14,0,313.0,405.0,2.4,26.8,679.0,742.3,542.49
2018,5,15,14,15,210.0,393.5,2.35,26.6,574.5,613.66,453.24
2018,5,15,14,30,107.0,382.0,2.3,26.4,470.0,484.41,360.95
2018,5,15,14,45,64.0,325.0,2.2,26.15,377.0,382.98,287.98
2018,5,15,15,0,21.0,268.0,2.1,25.9,284.0,268.57,202.88
2018,5,15,15,15,19.0,252.5,2.0,25.6,266.5,251.98,191.28
2018,5,15,15,30,17.0,237.0,1.9,25.3,249.0,235.38,179.27
2018,5,15,15,45,19.0,221.5,1.75,24.95,234.0,222.36,170.07
2018,5,15,16,0,21.0,206.0,1.6,24.6,219.0,209.14,160.64
2018,5,15,16,15,10.5,155.0,1.5,24.35,161.5,150.19,114.97
2018,5,15,16,30,0.0,104.0,1.4,24.1,104.0,92.94,69.71
2018,5,15,16,45,0.0,68.0,1.25,23.8,68.0,60.13,43.6
2018,5,15,17,0,0.0,32.0,1.1,23.5,32.0,28.21,17.68
2018,5,15,17,15,0.0,23.5,1.0,23.25,23.5,20.69,11.56
2018,5,15,17,30,0.0,15.0,0.9,23.0,15.0,13.19,5.37
2018,5,15,17,45,9.0,29.5,0.8,22.7,31.5,31.45,20.76
2018,5,15,18,0,18.0,44.0,0.7,22.4,48.0,49.38,35.57
2018,5,15,18,15,13.0,35.5,0.7,22.4,38.0,38.13,25.86
2018,5,15,18,30,8.0,27.0,0.7,22.4,28.0,27.45,16.62
2018,5,15,18,45,6.5,17.5,0.6,21.9,18.0,17.81,7.85
2018,5,15,19,0,5.0,8.0,0.5,21.4,8.0,8.49,0.0
2018,5,15,19,15,2.5,4.0,0.45,21.3,4.0,4.16,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.3,20.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.35,19.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,5,15,1.0,2.0,0.7,19.15,2.0,1.82,0.0
2018,5,16,5,30,2.0,4.0,0.8,19.4,4.0,3.58,0.0
2018,5,16,5,45,1.0,8.0,0.9,19.65,8.0,7.02,0.0
2018,5,16,6,0,0.0,12.0,1.0,19.9,12.0,10.53,3.4
2018,5,16,6,15,0.0,15.0,1.05,20.15,15.0,13.18,5.86
2018,5,16,6,30,0.0,18.0,1.1,20.4,18.0,15.82,8.26
2018,5,16,6,45,0.0,28.5,1.15,20.6,28.5,25.09,16.41
2018,5,16,7,0,0.0,39.0,1.2,20.8,39.0,34.38,24.5
2018,5,16,7,15,0.5,71.5,1.25,21.1,71.5,63.22,49.38
2018,5,16,7,30,1.0,104.0,1.3,21.4,104.0,89.95,71.97
2018,5,16,7,45,12.0,142.5,1.35,21.65,148.5,120.72,93.01
2018,5,16,8,0,23.0,181.0,1.4,21.9,193.0,153.19,117.73
2018,5,16,8,15,43.5,198.0,1.4,22.25,223.5,166.62,126.69
2018,5,16,8,30,64.0,215.0,1.4,22.6,254.0,189.13,143.07
2018,5,16,8,45,38.5,200.0,1.4,22.9,224.0,177.42,134.62
2018,5,16,9,0,13.0,185.0,1.4,23.2,194.0,164.67,125.12
2018,5,16,9,15,28.0,236.5,1.45,23.5,257.5,210.72,160.15
2018,5,16,9,30,43.0,288.0,1.5,23.8,321.0,262.48,198.9
2018,5,16,9,45,69.5,322.0,1.5,24.15,378.0,308.6,232.82
2018,5,16,10,0,96.0,356.0,1.5,24.5,435.0,358.21,268.95
2018,5,16,10,15,70.0,337.0,1.55,24.75,396.0,335.0,251.35
2018,5,16,10,30,44.0,318.0,1.6,25.0,357.0,308.06,231.06
2018,5,16,10,45,47.0,330.5,1.65,25.2,373.0,325.68,243.97
2018,5,16,11,0,50.0,343.0,1.7,25.4,389.0,343.69,256.91
2018,5,16,11,15,103.0,385.0,1.7,25.55,481.5,432.53,321.96
2018,5,16,11,30,156.0,427.0,1.7,25.7,574.0,522.78,386.05
2018,5,16,11,45,110.5,402.0,1.75,25.8,506.5,471.06,348.22
2018,5,16,12,0,65.0,377.0,1.8,25.9,439.0,406.58,301.52
2018,5,16,12,15,97.5,418.5,1.8,25.95,511.5,480.54,355.23
2018,5,16,12,30,130.0,460.0,1.8,26.0,584.0,567.67,416.14
2018,5,16,12,45,197.5,460.5,1.8,26.05,647.5,640.46,467.44
2018,5,16,13,0,265.0,461.0,1.8,26.1,711.0,726.86,526.8
2018,5,16,13,15,284.0,447.5,1.8,26.05,711.5,740.5,536.26
2018,5,16,13,30,303.0,434.0,1.8,26.0,712.0,752.65,545.43
2018,5,16,13,45,233.5,422.5,1.8,25.95,633.5,676.68,493.43
2018,5,16,14,0,164.0,411.0,1.8,25.9,555.0,583.49,429.27
2018,5,16,14,15,119.5,385.5,1.75,25.75,488.5,514.7,381.36
2018,5,16,14,30,75.0,360.0,1.7,25.6,422.0,429.17,320.36
2018,5,16,14,45,105.5,357.0,1.7,25.45,440.0,473.52,354.34
2018,5,16,15,0,136.0,354.0,1.7,25.3,458.0,500.3,374.99
2018,5,16,15,15,100.5,299.0,1.6,25.1,373.5,406.84,307.6
2018,5,16,15,30,65.0,244.0,1.5,24.9,289.0,299.28,228.55
2018,5,16,15,45,35.5,192.5,1.4,24.65,217.0,218.51,167.52
2018,5,16,16,0,6.0,141.0,1.3,24.4,145.0,132.6,100.54
2018,5,16,16,15,6.5,129.5,1.25,24.15,133.5,122.18,92.93
2018,5,16,16,30,7.0,118.0,1.2,23.9,122.0,111.72,85.04
2018,5,16,16,45,17.5,114.0,1.15,23.6,122.0,121.98,94.0
2018,5,16,17,0,28.0,110.0,1.1,23.3,122.0,125.2,97.24
2018,5,16,17,15,14.0,62.0,1.0,23.0,68.0,66.43,49.54
2018,5,16,17,30,0.0,14.0,0.9,22.7,14.0,12.31,4.63
2018,5,16,17,45,0.0,18.5,0.85,22.4,18.5,16.27,7.98
2018,5,16,18,0,0.0,23.0,0.8,22.1,23.0,20.23,11.28
2018,5,16,18,15,0.0,18.5,0.8,22.1,18.5,16.26,7.86
2018,5,16,18,30,0.0,14.0,0.8,22.1,14.0,12.3,4.4
2018,5,16,18,45,2.5,10.5,0.75,21.55,10.5,10.03,2.05
2018,5,16,19,0,5.0,7.0,0.7,21.0,7.0,7.6,0.0
2018,5,16,19,15,2.5,3.5,0.7,20.9,3.5,3.71,0.0
2018,5,16,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.5,6.5,0.85,18.6,6.5,5.91,0.0
2018,5,17,5,30,5.0,13.0,1.0,18.9,13.0,11.66,0.0
2018,5,17,5,45,22.0,29.5,1.1,19.2,32.5,25.4,14.94
2018,5,17,6,0,39.0,46.0,1.2,19.5,52.0,38.89,27.73
2018,5,17,6,15,31.5,62.5,1.2,19.85,68.5,52.15,39.71
2018,5,17,6,30,24.0,79.0,1.2,20.2,85.0,65.2,51.29
2018,5,17,6,45,83.5,105.5,1.25,20.5,133.0,81.92,65.78
2018,5,17,7,0,143.0,132.0,1.3,20.8,181.0,100.31,81.39
2018,5,17,7,15,108.0,149.0,1.3,21.2,189.5,111.71,90.72
2018,5,17,7,30,73.0,166.0,1.3,21.6,198.0,129.01,104.84
2018,5,17,7,45,61.5,177.5,1.35,21.95,207.0,140.34,107.63
2018,5,17,8,0,50.0,189.0,1.4,22.3,216.0,154.79,117.68
2018,5,17,8,15,114.0,232.5,1.45,22.55,301.0,194.92,145.68
2018,5,17,8,30,178.0,276.0,1.5,22.8,386.0,250.31,185.82
2018,5,17,8,45,176.5,298.0,1.5,23.1,414.0,281.68,210.16
2018,5,17,9,0,175.0,320.0,1.5,23.4,442.0,313.08,234.41
2018,5,17,9,15,120.0,324.5,1.55,23.5,410.5,310.54,233.98
2018,5,17,9,30,65.0,329.0,1.6,23.6,379.0,304.46,230.09
2018,5,17,9,45,66.5,351.5,1.65,23.65,404.5,330.49,249.45
2018,5,17,10,0,68.0,374.0,1.7,23.7,430.0,356.99,268.83
2018,5,17,10,15,66.0,386.0,1.75,23.7,442.0,373.17,280.53
2018,5,17,10,30,64.0,398.0,1.8,23.7,454.0,389.12,292.03
2018,5,17,10,45,67.0,408.0,1.85,23.65,468.0,406.71,304.83
2018,5,17,11,0,70.0,418.0,1.9,23.6,482.0,424.52,317.74
2018,5,17,11,15,100.5,439.5,1.95,23.5,533.0,474.54,354.45
2018,5,17,11,30,131.0,461.0,2.0,23.4,584.0,532.34,396.12
2018,5,17,11,45,114.0,443.5,2.05,23.35,551.5,511.86,381.24
2018,5,17,12,0,97.0,426.0,2.1,23.3,519.0,480.85,359.26
2018,5,17,12,15,72.5,386.0,2.1,23.25,455.5,426.4,319.92
2018,5,17,12,30,48.0,346.0,2.1,23.2,392.0,369.45,278.22
2018,5,17,12,45,146.0,402.0,2.1,23.2,540.0,533.25,399.72
2018,5,17,13,0,244.0,458.0,2.1,23.2,688.0,702.78,518.76
2018,5,17,13,15,157.5,362.5,2.1,23.2,510.0,516.25,386.88
2018,5,17,13,30,71.0,267.0,2.1,23.2,332.0,337.61,256.35
2018,5,17,13,45,44.5,222.0,2.05,23.2,262.5,255.36,194.85
2018,5,17,14,0,18.0,177.0,2.0,23.2,193.0,185.51,140.94
2018,5,17,14,15,85.0,270.0,2.0,23.15,341.0,359.45,275.32
2018,5,17,14,30,152.0,363.0,2.0,23.1,489.0,524.21,396.39
2018,5,17,14,45,114.0,354.0,1.95,23.1,446.0,478.2,361.5
2018,5,17,15,0,76.0,345.0,1.9,23.1,403.0,416.5,316.21
2018,5,17,15,15,56.0,300.0,1.9,23.0,341.5,350.11,267.75
2018,5,17,15,30,36.0,255.0,1.9,22.9,280.0,284.28,218.61
2018,5,17,15,45,58.0,246.0,1.85,22.8,283.5,294.89,228.37
2018,5,17,16,0,80.0,237.0,1.8,22.7,287.0,304.11,236.76
2018,5,17,16,15,91.5,227.5,1.75,22.55,280.0,302.61,236.65
2018,5,17,16,30,103.0,218.0,1.7,22.4,273.0,300.2,235.84
2018,5,17,16,45,128.0,194.0,1.6,22.25,255.5,302.61,238.99
2018,5,17,17,0,153.0,170.0,1.5,22.1,238.0,289.23,229.78
2018,5,17,17,15,184.5,150.5,1.4,21.85,222.0,282.47,225.54
2018,5,17,17,30,216.0,131.0,1.3,21.6,206.0,282.48,225.88
2018,5,17,17,45,226.5,108.5,1.15,21.35,175.5,252.4,201.56
2018,5,17,18,0,237.0,86.0,1.0,21.1,145.0,220.52,174.88
2018,5,17,18,15,207.0,67.5,1.0,21.1,110.5,173.92,135.35
2018,5,17,18,30,177.0,49.0,1.0,21.1,76.0,130.19,97.47
2018,5,17,18,45,126.5,34.5,0.9,20.65,50.0,88.25,60.03
2018,5,17,19,0,76.0,20.0,0.8,20.2,24.0,46.4,0.0
2018,5,17,19,15,38.0,10.0,0.8,20.1,12.0,17.06,0.0
2018,5,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,5,15,4.0,4.5,1.1,20.1,4.5,4.09,0.0
2018,5,18,5,30,8.0,9.0,1.2,20.2,9.0,8.07,0.0
2018,5,18,5,45,11.5,16.5,1.25,20.35,17.5,14.82,6.39
2018,5,18,6,0,15.0,24.0,1.3,20.5,26.0,21.58,12.86
2018,5,18,6,15,7.5,30.5,1.4,20.7,31.5,27.42,18.22
2018,5,18,6,30,0.0,37.0,1.5,20.9,37.0,32.61,22.89
2018,5,18,6,45,0.0,58.5,1.55,21.05,58.5,51.68,39.53
2018,5,18,7,0,0.0,80.0,1.6,21.2,80.0,69.73,55.07
2018,5,18,7,15,2.5,101.0,1.65,21.4,102.0,86.91,69.6
2018,5,18,7,30,5.0,122.0,1.7,21.6,124.0,103.83,83.67
2018,5,18,7,45,4.5,132.5,1.7,21.8,134.5,113.04,86.9
2018,5,18,8,0,4.0,143.0,1.7,22.0,145.0,122.76,94.22
2018,5,18,8,15,3.5,152.5,1.75,22.15,154.5,131.59,100.88
2018,5,18,8,30,3.0,162.0,1.8,22.3,164.0,140.35,107.47
2018,5,18,8,45,2.5,162.5,1.8,22.5,164.0,141.67,108.13
2018,5,18,9,0,2.0,163.0,1.8,22.7,164.0,142.74,108.62
2018,5,18,9,15,4.5,180.0,1.8,22.85,183.0,158.68,120.75
2018,5,18,9,30,7.0,197.0,1.8,23.0,202.0,175.04,133.11
2018,5,18,9,45,10.0,220.0,1.8,23.15,228.0,197.14,149.82
2018,5,18,10,0,13.0,243.0,1.8,23.3,254.0,219.76,166.8
2018,5,18,10,15,11.5,232.0,1.8,23.45,242.0,210.93,159.7
2018,5,18,10,30,10.0,221.0,1.8,23.6,230.0,201.64,152.39
2018,5,18,10,45,15.0,263.0,1.8,23.8,276.5,243.02,183.61
2018,5,18,11,0,20.0,305.0,1.8,24.0,323.0,285.27,214.9
2018,5,18,11,15,32.5,354.5,1.8,24.15,384.5,344.64,258.58
2018,5,18,11,30,45.0,404.0,1.8,24.3,446.0,403.99,301.4
2018,5,18,11,45,41.5,405.0,1.8,24.45,444.0,406.86,302.81
2018,5,18,12,0,38.0,406.0,1.8,24.6,442.0,409.28,304.21
2018,5,18,12,15,71.0,436.5,1.8,24.6,504.5,472.84,350.57
2018,5,18,12,30,104.0,467.0,1.8,24.6,567.0,538.58,397.36
2018,5,18,12,45,90.0,455.5,1.8,24.6,541.5,519.59,383.42
2018,5,18,13,0,76.0,444.0,1.8,24.6,516.0,499.31,369.1
2018,5,18,13,15,92.0,443.5,1.8,24.5,529.0,518.66,383.79
2018,5,18,13,30,108.0,443.0,1.8,24.4,542.0,537.87,398.15
2018,5,18,13,45,62.0,319.5,1.75,24.3,376.0,369.4,277.35
2018,5,18,14,0,16.0,196.0,1.7,24.2,210.0,201.98,152.32
2018,5,18,14,15,8.0,136.0,1.65,24.05,143.0,130.01,97.37
2018,5,18,14,30,0.0,76.0,1.6,23.9,76.0,67.55,48.3
2018,5,18,14,45,0.0,66.0,1.55,23.75,66.0,58.6,41.37
2018,5,18,15,0,0.0,56.0,1.5,23.6,56.0,49.67,34.35
2018,5,18,15,15,0.0,58.0,1.45,23.45,58.0,51.42,35.87
2018,5,18,15,30,0.0,60.0,1.4,23.3,60.0,53.16,37.39
2018,5,18,15,45,0.0,82.5,1.35,23.15,82.5,73.14,53.59
2018,5,18,16,0,0.0,105.0,1.3,23.0,105.0,93.54,70.13
2018,5,18,16,15,0.0,102.5,1.25,22.85,102.5,91.31,68.57
2018,5,18,16,30,0.0,100.0,1.2,22.7,100.0,89.13,67.09
2018,5,18,16,45,0.0,93.5,1.1,22.55,93.5,83.24,62.61
2018,5,18,17,0,0.0,87.0,1.0,22.4,87.0,77.39,58.11
2018,5,18,17,15,0.0,71.5,0.95,22.15,71.5,63.22,46.77
2018,5,18,17,30,0.0,56.0,0.9,21.9,56.0,49.45,35.58
2018,5,18,17,45,0.0,36.0,0.85,21.7,36.0,31.72,20.92
2018,5,18,18,0,0.0,16.0,0.8,21.5,16.0,14.06,6.15
2018,5,18,18,15,0.5,13.5,0.8,21.5,13.5,12.08,4.42
2018,5,18,18,30,1.0,11.0,0.8,21.5,11.0,10.04,2.58
2018,5,18,18,45,0.5,7.0,0.75,21.0,7.0,6.3,0.0
2018,5,18,19,0,0.0,3.0,0.7,20.5,3.0,2.63,0.0
2018,5,18,19,15,0.0,1.5,0.7,20.4,1.5,1.36,0.0
2018,5,18,19,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.0,19.3,5.5,5.0,0.0
2018,5,19,5,30,6.0,11.0,1.0,19.4,11.0,9.86,0.0
2018,5,19,5,45,3.0,20.5,1.05,19.55,20.5,18.06,9.15
2018,5,19,6,0,0.0,30.0,1.1,19.7,30.0,26.44,17.11
2018,5,19,6,15,0.0,36.0,1.15,19.85,36.0,31.73,22.06
2018,5,19,6,30,0.0,42.0,1.2,20.0,42.0,37.04,26.87
2018,5,19,6,45,3.5,68.5,1.25,20.15,69.5,59.94,46.88
2018,5,19,7,0,7.0,95.0,1.3,20.3,97.0,81.42,65.35
2018,5,19,7,15,24.0,127.0,1.3,20.5,137.0,102.24,82.92
2018,5,19,7,30,41.0,159.0,1.3,20.7,177.0,124.52,101.42
2018,5,19,7,45,62.5,189.0,1.35,20.85,220.5,147.75,113.98
2018,5,19,8,0,84.0,219.0,1.4,21.0,264.0,177.71,135.07
2018,5,19,8,15,60.0,212.0,1.45,21.25,245.5,179.06,136.19
2018,5,19,8,30,36.0,205.0,1.5,21.5,227.0,175.81,134.3
2018,5,19,8,45,18.0,151.5,1.55,21.75,162.5,133.79,101.61
2018,5,19,9,0,0.0,98.0,1.6,22.0,98.0,86.88,64.62
2018,5,19,9,15,5.5,142.5,1.6,22.25,146.5,127.39,96.52
2018,5,19,9,30,11.0,187.0,1.6,22.5,195.0,168.4,128.2
2018,5,19,9,45,21.0,256.0,1.65,22.75,273.0,233.02,177.49
2018,5,19,10,0,31.0,325.0,1.7,23.0,351.0,296.17,224.58
2018,5,19,10,15,37.5,348.5,1.75,23.2,381.0,324.37,245.06
2018,5,19,10,30,44.0,372.0,1.8,23.4,411.0,353.63,266.31
2018,5,19,10,45,69.0,407.5,1.85,23.6,470.0,407.31,305.52
2018,5,19,11,0,94.0,443.0,1.9,23.8,529.0,463.95,346.22
2018,5,19,11,15,132.0,457.0,1.9,23.95,580.5,518.13,384.95
2018,5,19,11,30,170.0,471.0,1.9,24.1,632.0,572.77,423.52
2018,5,19,11,45,307.5,409.5,1.95,24.2,703.0,652.05,482.15
2018,5,19,12,0,445.0,348.0,2.0,24.3,774.0,739.98,545.49
2018,5,19,12,15,319.0,410.0,2.0,24.4,715.5,692.65,509.1
2018,5,19,12,30,193.0,472.0,2.0,24.5,657.0,637.25,467.64
2018,5,19,12,45,210.5,453.0,2.05,24.55,653.0,644.23,473.99
2018,5,19,13,0,228.0,434.0,2.1,24.6,649.0,662.28,487.35
2018,5,19,13,15,187.0,429.0,2.1,24.6,603.5,611.31,451.5
2018,5,19,13,30,146.0,424.0,2.1,24.6,558.0,570.55,422.63
2018,5,19,13,45,220.5,394.5,2.15,24.6,591.5,633.23,469.65
2018,5,19,14,0,295.0,365.0,2.2,24.6,625.0,680.3,504.96
2018,5,19,14,15,279.0,366.0,2.2,24.5,605.5,667.19,495.88
2018,5,19,14,30,263.0,367.0,2.2,24.4,586.0,652.98,486.51
2018,5,19,14,45,299.0,347.0,2.2,24.3,586.0,666.0,497.85
2018,5,19,15,0,335.0,327.0,2.2,24.2,586.0,676.33,507.16
2018,5,19,15,15,300.5,318.5,2.2,24.1,541.5,630.17,475.18
2018,5,19,15,30,266.0,310.0,2.2,24.0,497.0,584.21,443.29
2018,5,19,15,45,316.5,274.0,2.2,23.9,482.0,583.7,446.18
2018,5,19,16,0,367.0,238.0,2.2,23.8,467.0,578.54,445.36
2018,5,19,16,15,360.5,216.0,2.15,23.6,425.5,537.34,416.78
2018,5,19,16,30,354.0,194.0,2.1,23.4,384.0,495.19,387.21
2018,5,19,16,45,511.5,142.0,2.05,23.25,386.5,554.16,434.97
2018,5,19,17,0,669.0,90.0,2.0,23.1,389.0,589.23,463.45
2018,5,19,17,15,507.5,102.0,1.9,22.85,312.0,466.4,369.7
2018,5,19,17,30,346.0,114.0,1.8,22.6,235.0,351.92,280.5
2018,5,19,17,45,305.5,99.5,1.7,22.4,193.5,295.41,235.61
2018,5,19,18,0,265.0,85.0,1.6,22.2,152.0,232.71,184.43
2018,5,19,18,15,268.0,68.0,1.6,22.2,122.5,209.81,163.5
2018,5,19,18,30,271.0,51.0,1.6,22.2,93.0,176.39,132.8
2018,5,19,18,45,198.0,36.5,1.4,21.65,61.0,120.75,84.03
2018,5,19,19,0,125.0,22.0,1.2,21.1,29.0,66.68,11.31
2018,5,19,19,15,62.5,11.0,1.15,21.0,14.5,23.14,0.0
2018,5,19,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,5,15,38.5,10.0,1.3,19.5,12.0,9.1,0.0
2018,5,20,5,30,77.0,20.0,1.4,19.7,24.0,16.35,0.0
2018,5,20,5,45,87.0,32.5,1.5,19.95,42.0,26.19,15.86
2018,5,20,6,0,97.0,45.0,1.6,20.2,60.0,35.78,25.07
2018,5,20,6,15,70.5,66.0,1.6,20.55,79.0,53.21,40.56
2018,5,20,6,30,44.0,87.0,1.6,20.9,98.0,70.92,56.1
2018,5,20,6,45,60.0,110.0,1.65,21.25,129.0,88.06,70.86
2018,5,20,7,0,76.0,133.0,1.7,21.6,160.0,104.84,85.0
2018,5,20,7,15,191.0,142.5,1.7,22.1,224.0,102.36,82.49
2018,5,20,7,30,306.0,152.0,1.7,22.6,288.0,108.58,87.3
2018,5,20,7,45,201.0,188.0,1.7,23.05,282.0,144.7,108.2
2018,5,20,8,0,96.0,224.0,1.7,23.5,276.0,182.07,136.82
2018,5,20,8,15,135.5,246.5,1.65,23.9,327.0,207.46,153.7
2018,5,20,8,30,175.0,269.0,1.6,24.3,378.0,245.0,180.8
2018,5,20,8,45,295.5,261.5,1.55,24.7,462.0,282.85,206.34
2018,5,20,9,0,416.0,254.0,1.5,25.1,546.0,335.93,245.03
2018,5,20,9,15,355.0,300.5,1.45,25.35,560.0,380.22,280.45
2018,5,20,9,30,294.0,347.0,1.4,25.6,574.0,413.68,306.19
2018,5,20,9,45,311.5,359.5,1.35,25.9,610.0,454.41,335.86
2018,5,20,10,0,329.0,372.0,1.3,26.2,646.0,496.67,365.93
2018,5,20,10,15,346.5,381.0,1.3,26.4,678.5,537.46,394.77
2018,5,20,10,30,364.0,390.0,1.3,26.6,711.0,579.35,423.86
2018,5,20,10,45,411.5,377.0,1.25,26.8,748.5,625.4,455.56
2018,5,20,11,0,459.0,364.0,1.2,27.0,786.0,674.69,488.83
2018,5,20,11,15,465.0,367.0,1.25,27.15,800.5,707.23,510.58
2018,5,20,11,30,471.0,370.0,1.3,27.3,815.0,738.86,531.62
2018,5,20,11,45,603.0,288.0,1.3,27.4,863.0,799.9,574.81
2018,5,20,12,0,735.0,206.0,1.3,27.5,911.0,865.58,619.17
2018,5,20,12,15,703.0,231.0,1.3,27.55,905.0,884.45,630.24
2018,5,20,12,30,671.0,256.0,1.3,27.6,899.0,899.27,638.72
2018,5,20,12,45,642.5,270.5,1.3,27.65,882.5,903.6,640.72
2018,5,20,13,0,614.0,285.0,1.3,27.7,866.0,904.26,640.56
2018,5,20,13,15,550.0,316.0,1.35,27.7,830.0,881.64,625.65
2018,5,20,13,30,486.0,347.0,1.4,27.7,794.0,857.13,609.58
2018,5,20,13,45,406.5,373.5,1.4,27.65,741.5,809.58,577.87
2018,5,20,14,0,327.0,400.0,1.4,27.6,689.0,748.09,537.02
2018,5,20,14,15,347.5,377.0,1.4,27.5,675.0,746.22,538.16
2018,5,20,14,30,368.0,354.0,1.4,27.4,661.0,742.02,537.25
2018,5,20,14,45,383.0,334.0,1.4,27.3,641.5,733.21,533.19
2018,5,20,15,0,398.0,314.0,1.4,27.2,622.0,721.99,527.6
2018,5,20,15,15,387.0,296.0,1.35,27.0,582.5,686.12,504.67
2018,5,20,15,30,376.0,278.0,1.3,26.8,543.0,648.95,480.82
2018,5,20,15,45,404.0,253.0,1.3,26.65,520.5,652.63,485.67
2018,5,20,16,0,432.0,228.0,1.3,26.5,498.0,637.74,477.69
2018,5,20,16,15,448.0,203.0,1.25,26.15,463.0,609.24,460.04
2018,5,20,16,30,464.0,178.0,1.2,25.8,428.0,577.65,439.96
2018,5,20,16,45,359.5,176.5,1.15,25.5,358.5,465.92,359.39
2018,5,20,17,0,255.0,175.0,1.1,25.2,289.0,377.16,293.39
2018,5,20,17,15,271.0,149.0,1.1,24.75,256.5,347.28,272.63
2018,5,20,17,30,287.0,123.0,1.1,24.3,224.0,314.92,248.68
2018,5,20,17,45,277.5,104.5,1.05,23.9,189.0,274.9,217.21
2018,5,20,18,0,268.0,86.0,1.0,23.5,154.0,235.21,184.85
2018,5,20,18,15,232.5,70.0,1.0,23.5,119.5,187.59,144.9
2018,5,20,18,30,197.0,54.0,1.0,23.5,85.0,143.63,107.17
2018,5,20,18,45,134.0,38.5,1.0,23.0,56.0,95.28,65.7
2018,5,20,19,0,71.0,23.0,1.0,22.5,27.0,49.31,10.85
2018,5,20,19,15,35.5,11.5,1.0,22.35,13.5,17.93,0.0
2018,5,20,19,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,5,15,0.0,5.0,0.65,19.4,5.0,4.55,0.0
2018,5,21,5,30,0.0,10.0,0.8,19.8,10.0,8.79,0.0
2018,5,21,5,45,0.0,21.0,0.95,20.2,21.0,18.49,9.61
2018,5,21,6,0,0.0,32.0,1.1,20.6,32.0,28.21,18.59
2018,5,21,6,15,9.5,55.0,1.1,21.05,57.5,47.66,35.72
2018,5,21,6,30,19.0,78.0,1.1,21.5,83.0,64.71,50.63
2018,5,21,6,45,35.5,101.5,1.15,21.9,113.0,82.41,65.82
2018,5,21,7,0,52.0,125.0,1.2,22.3,143.0,99.68,80.33
2018,5,21,7,15,48.5,146.5,1.25,22.75,165.5,115.14,93.01
2018,5,21,7,30,45.0,168.0,1.3,23.2,188.0,130.25,105.15
2018,5,21,7,45,41.5,188.0,1.3,23.6,208.0,146.6,112.12
2018,5,21,8,0,38.0,208.0,1.3,24.0,228.0,166.42,126.34
2018,5,21,8,15,57.0,238.0,1.35,24.35,271.5,196.26,147.94
2018,5,21,8,30,76.0,268.0,1.4,24.7,315.0,229.05,171.89
2018,5,21,8,45,120.0,294.5,1.4,25.05,375.5,263.43,196.37
2018,5,21,9,0,164.0,321.0,1.4,25.4,436.0,309.75,230.17
2018,5,21,9,15,155.5,342.5,1.4,25.65,457.0,337.27,250.93
2018,5,21,9,30,147.0,364.0,1.4,25.9,478.0,364.0,270.69
2018,5,21,9,45,97.5,349.0,1.4,26.15,426.0,343.77,255.98
2018,5,21,10,0,48.0,334.0,1.4,26.4,374.0,312.83,233.01
2018,5,21,10,15,70.0,368.5,1.35,26.5,429.0,360.54,267.74
2018,5,21,10,30,92.0,403.0,1.3,26.6,484.0,411.08,303.6
2018,5,21,10,45,148.0,429.5,1.3,26.7,564.0,482.52,354.4
2018,5,21,11,0,204.0,456.0,1.3,26.8,644.0,559.14,407.66
2018,5,21,11,15,240.5,459.0,1.25,26.8,684.0,604.64,438.51
2018,5,21,11,30,277.0,462.0,1.2,26.8,724.0,656.28,473.18
2018,5,21,11,45,253.5,469.5,1.15,26.75,711.0,659.35,473.93
2018,5,21,12,0,230.0,477.0,1.1,26.7,698.0,653.41,469.18
2018,5,21,12,15,217.5,480.0,1.05,26.6,689.0,656.59,470.87
2018,5,21,12,30,205.0,483.0,1.0,26.5,680.0,658.18,471.41
2018,5,21,12,45,186.5,480.0,1.0,26.35,658.0,646.66,463.79
2018,5,21,13,0,168.0,477.0,1.0,26.2,636.0,633.4,455.11
2018,5,21,13,15,208.0,464.5,0.95,26.1,658.5,666.73,478.66
2018,5,21,13,30,248.0,452.0,0.9,26.0,681.0,713.26,509.94
2018,5,21,13,45,242.5,440.5,0.85,25.95,660.0,701.37,501.66
2018,5,21,14,0,237.0,429.0,0.8,25.9,639.0,672.76,483.31
2018,5,21,14,15,208.0,416.0,0.75,25.85,595.5,632.55,456.51
2018,5,21,14,30,179.0,403.0,0.7,25.8,552.0,591.56,429.02
2018,5,21,14,45,133.0,369.5,0.7,25.75,477.5,511.74,374.83
2018,5,21,15,0,87.0,336.0,0.7,25.7,403.0,416.17,308.41
2018,5,21,15,15,44.0,232.0,0.65,25.5,266.0,266.52,200.45
2018,5,21,15,30,1.0,128.0,0.6,25.3,129.0,115.67,85.73
2018,5,21,15,45,0.5,98.0,0.6,25.15,98.5,87.5,64.33
2018,5,21,16,0,0.0,68.0,0.6,25.0,68.0,60.21,42.92
2018,5,21,16,15,0.0,68.0,0.6,24.75,68.0,60.18,43.13
2018,5,21,16,30,0.0,68.0,0.6,24.5,68.0,60.16,43.32
2018,5,21,16,45,0.0,43.5,0.6,24.25,43.5,38.4,25.86
2018,5,21,17,0,0.0,19.0,0.6,24.0,19.0,16.74,8.19
2018,5,21,17,15,0.0,16.5,0.55,23.7,16.5,14.52,6.42
2018,5,21,17,30,0.0,14.0,0.5,23.4,14.0,12.31,4.63
2018,5,21,17,45,0.0,12.0,0.45,23.05,12.0,10.54,3.18
2018,5,21,18,0,0.0,10.0,0.4,22.7,10.0,8.78,1.7
2018,5,21,18,15,0.0,9.5,0.4,22.7,9.5,8.34,1.29
2018,5,21,18,30,0.0,9.0,0.4,22.7,9.0,7.9,0.83
2018,5,21,18,45,0.0,7.5,0.45,22.1,7.5,6.58,0.0
2018,5,21,19,0,0.0,6.0,0.5,21.5,6.0,5.26,0.0
2018,5,21,19,15,0.0,3.0,0.5,21.35,3.0,2.73,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.55,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,15,6.5,9.5,0.7,19.15,10.0,8.64,0.0
2018,5,22,5,30,13.0,19.0,0.8,19.5,20.0,16.55,0.53
2018,5,22,5,45,47.0,37.0,0.9,19.9,44.0,30.44,19.55
2018,5,22,6,0,81.0,55.0,1.0,20.3,68.0,44.46,32.54
2018,5,22,6,15,222.0,67.0,1.1,20.7,120.0,52.31,39.79
2018,5,22,6,30,363.0,79.0,1.2,21.1,172.0,58.25,45.14
2018,5,22,6,45,478.0,80.0,1.25,21.55,231.0,58.63,45.45
2018,5,22,7,0,593.0,81.0,1.3,22.0,290.0,57.53,44.35
2018,5,22,7,15,631.0,86.0,1.35,22.4,340.5,59.22,45.61
2018,5,22,7,30,669.0,91.0,1.4,22.8,391.0,60.83,46.75
2018,5,22,7,45,698.0,95.0,1.45,23.15,441.0,81.49,48.27
2018,5,22,8,0,727.0,99.0,1.5,23.5,491.0,138.73,78.05
2018,5,22,8,15,748.0,102.0,1.55,23.9,538.5,191.2,115.22
2018,5,22,8,30,769.0,105.0,1.6,24.3,586.0,245.96,159.47
2018,5,22,8,45,770.0,114.0,1.6,24.7,626.0,301.99,207.16
2018,5,22,9,0,771.0,123.0,1.6,25.1,666.0,357.57,254.21
2018,5,22,9,15,760.5,138.0,1.6,25.35,699.5,412.87,300.15
2018,5,22,9,30,750.0,153.0,1.6,25.6,733.0,466.1,342.95
2018,5,22,9,45,535.5,252.5,1.6,25.85,676.5,480.61,356.03
2018,5,22,10,0,321.0,352.0,1.6,26.1,620.0,475.57,352.34
2018,5,22,10,15,326.5,370.0,1.6,26.3,650.5,515.55,381.11
2018,5,22,10,30,332.0,388.0,1.6,26.5,681.0,555.78,409.18
2018,5,22,10,45,213.0,378.0,1.65,26.7,568.0,484.82,358.08
2018,5,22,11,0,94.0,368.0,1.7,26.9,455.0,400.59,296.44
2018,5,22,11,15,172.5,378.0,1.7,27.0,540.5,479.37,354.58
2018,5,22,11,30,251.0,388.0,1.7,27.1,626.0,568.02,417.46
2018,5,22,11,45,399.5,351.5,1.75,27.25,733.5,682.36,498.41
2018,5,22,12,0,548.0,315.0,1.8,27.4,841.0,799.13,578.55
2018,5,22,12,15,608.5,279.5,1.8,27.45,864.0,841.58,607.03
2018,5,22,12,30,669.0,244.0,1.8,27.5,887.0,884.45,636.19
2018,5,22,12,45,631.0,264.5,1.8,27.55,867.0,885.36,635.5
2018,5,22,13,0,593.0,285.0,1.8,27.6,847.0,882.3,632.69
2018,5,22,13,15,620.0,266.0,1.8,27.6,845.5,902.04,646.67
2018,5,22,13,30,647.0,247.0,1.8,27.6,844.0,918.81,658.56
2018,5,22,13,45,546.0,273.5,1.8,27.6,769.0,850.0,612.5
2018,5,22,14,0,445.0,300.0,1.8,27.6,694.0,776.1,563.04
2018,5,22,14,15,576.5,245.5,1.8,27.55,738.5,855.6,620.19
2018,5,22,14,30,708.0,191.0,1.8,27.5,783.0,925.66,667.03
2018,5,22,14,45,522.5,264.0,1.75,27.45,691.0,809.54,588.67
2018,5,22,15,0,337.0,337.0,1.7,27.4,599.0,687.51,503.86
2018,5,22,15,15,310.5,323.5,1.7,27.25,555.0,643.53,475.73
2018,5,22,15,30,284.0,310.0,1.7,27.1,511.0,599.27,446.28
2018,5,22,15,45,374.0,254.5,1.65,26.95,501.0,611.73,459.28
2018,5,22,16,0,464.0,199.0,1.6,26.8,491.0,632.93,477.45
2018,5,22,16,15,590.0,149.5,1.5,26.6,490.0,673.14,508.78
2018,5,22,16,30,716.0,100.0,1.4,26.4,489.0,690.23,522.05
2018,5,22,16,45,602.0,112.5,1.35,26.2,417.5,594.35,455.15
2018,5,22,17,0,488.0,125.0,1.3,26.0,346.0,495.49,383.62
2018,5,22,17,15,368.5,127.0,1.2,25.55,282.0,397.6,310.59
2018,5,22,17,30,249.0,129.0,1.1,25.1,218.0,298.66,234.62
2018,5,22,17,45,184.0,112.5,0.95,24.7,172.5,232.57,182.71
2018,5,22,18,0,119.0,96.0,0.8,24.3,127.0,164.54,128.13
2018,5,22,18,15,84.0,75.5,0.8,24.3,95.0,120.97,92.32
2018,5,22,18,30,49.0,55.0,0.8,24.3,63.0,75.02,54.38
2018,5,22,18,45,31.5,37.0,0.7,23.25,41.5,48.22,31.66
2018,5,22,19,0,14.0,19.0,0.6,22.2,20.0,21.89,4.59
2018,5,22,19,15,11.0,10.5,0.65,22.0,11.0,11.88,0.0
2018,5,22,19,30,8.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.7,21.6,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,45,1.5,0.5,1.05,19.3,0.5,0.0,0.0
2018,5,23,5,0,3.0,1.0,1.1,19.3,1.0,0.0,0.0
2018,5,23,5,15,13.0,11.0,1.2,19.55,11.5,10.01,0.0
2018,5,23,5,30,23.0,21.0,1.3,19.8,22.0,17.7,1.92
2018,5,23,5,45,58.0,38.5,1.45,20.1,46.5,31.57,20.52
2018,5,23,6,0,93.0,56.0,1.6,20.4,71.0,45.23,33.19
2018,5,23,6,15,195.5,71.0,1.6,20.85,116.5,55.04,42.12
2018,5,23,6,30,298.0,86.0,1.6,21.3,162.0,63.07,49.26
2018,5,23,6,45,437.0,84.5,1.6,21.75,224.5,61.29,47.7
2018,5,23,7,0,576.0,83.0,1.6,22.2,287.0,58.9,45.49
2018,5,23,7,15,566.0,100.0,1.6,22.75,327.0,69.22,54.1
2018,5,23,7,30,556.0,117.0,1.6,23.3,367.0,78.87,61.98
2018,5,23,7,45,506.5,148.5,1.55,23.85,397.0,113.86,77.57
2018,5,23,8,0,457.0,180.0,1.5,24.4,427.0,166.07,109.74
2018,5,23,8,15,478.5,192.0,1.45,24.85,472.0,210.41,140.85
2018,5,23,8,30,500.0,204.0,1.4,25.3,517.0,257.37,177.18
2018,5,23,8,45,466.0,236.0,1.3,25.75,544.5,306.12,217.47
2018,5,23,9,0,432.0,268.0,1.2,26.2,572.0,351.13,253.92
2018,5,23,9,15,429.5,286.5,1.15,26.5,604.0,394.6,287.7
2018,5,23,9,30,427.0,305.0,1.1,26.8,636.0,437.59,320.11
2018,5,23,9,45,460.0,308.0,1.05,27.15,679.5,485.88,355.19
2018,5,23,10,0,493.0,311.0,1.0,27.5,723.0,536.9,391.28
2018,5,23,10,15,479.5,332.5,0.95,27.7,744.5,577.0,418.72
2018,5,23,10,30,466.0,354.0,0.9,27.9,766.0,615.17,443.99
2018,5,23,10,45,446.0,371.5,0.85,28.15,774.0,643.54,461.89
2018,5,23,11,0,426.0,389.0,0.8,28.4,782.0,669.35,477.61
2018,5,23,11,15,385.0,413.5,0.8,28.55,773.0,680.27,483.59
2018,5,23,11,30,344.0,438.0,0.8,28.7,764.0,688.99,488.01
2018,5,23,11,45,313.5,453.0,0.8,28.85,752.0,694.74,490.71
2018,5,23,12,0,283.0,468.0,0.8,29.0,740.0,697.82,491.63
2018,5,23,12,15,319.0,454.5,0.75,29.05,761.0,732.45,514.22
2018,5,23,12,30,355.0,441.0,0.7,29.1,782.0,766.99,536.11
2018,5,23,12,45,348.0,437.5,0.7,29.15,770.0,769.55,537.36
2018,5,23,13,0,341.0,434.0,0.7,29.2,758.0,770.07,537.75
2018,5,23,13,15,395.5,401.0,0.65,29.2,771.0,799.56,557.64
2018,5,23,13,30,450.0,368.0,0.6,29.2,784.0,840.02,583.52
2018,5,23,13,45,253.5,300.5,0.6,29.2,534.0,567.26,406.17
2018,5,23,14,0,57.0,233.0,0.6,29.2,284.0,278.71,204.24
2018,5,23,14,15,102.5,262.5,0.55,29.15,350.0,367.71,271.08
2018,5,23,14,30,148.0,292.0,0.5,29.1,416.0,443.65,324.79
2018,5,23,14,45,378.5,252.0,0.5,29.05,551.0,656.57,474.33
2018,5,23,15,0,609.0,212.0,0.5,29.0,686.0,835.72,592.12
2018,5,23,15,15,587.0,209.0,0.45,28.95,646.0,800.79,567.66
2018,5,23,15,30,565.0,206.0,0.4,28.9,606.0,764.18,544.94
2018,5,23,15,45,610.5,178.0,0.35,28.85,584.5,759.98,544.43
2018,5,23,16,0,656.0,150.0,0.3,28.8,563.0,749.85,538.93
2018,5,23,16,15,657.5,138.0,0.3,28.7,524.0,715.41,518.49
2018,5,23,16,30,659.0,126.0,0.3,28.6,485.0,678.44,496.41
2018,5,23,16,45,629.0,120.0,0.3,28.55,435.5,622.49,460.07
2018,5,23,17,0,599.0,114.0,0.3,28.5,386.0,566.98,423.06
2018,5,23,17,15,433.0,112.0,0.3,28.0,296.0,422.25,320.94
2018,5,23,17,30,267.0,110.0,0.3,27.5,206.0,287.14,221.35
2018,5,23,17,45,138.5,85.5,0.35,27.05,135.0,175.47,135.58
2018,5,23,18,0,10.0,61.0,0.4,26.6,64.0,59.45,42.8
2018,5,23,18,15,82.0,54.0,0.4,26.6,68.0,93.98,70.28
2018,5,23,18,30,154.0,47.0,0.4,26.6,72.0,117.44,86.19
2018,5,23,18,45,130.5,37.0,0.4,25.65,53.0,91.14,62.56
2018,5,23,19,0,107.0,27.0,0.4,24.7,34.0,64.75,25.83
2018,5,23,19,15,55.5,14.0,0.4,24.45,17.5,24.48,0.0
2018,5,23,19,30,4.0,1.0,0.4,24.2,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,0.4,24.0,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,19.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
