Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,4,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.3,18.3,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.3,18.2,1.0,0.0,0.0
2018,5,24,5,15,20.5,12.0,1.35,18.4,13.0,10.91,0.0
2018,5,24,5,30,38.0,23.0,1.4,18.6,25.0,19.22,3.51
2018,5,24,5,45,150.5,40.0,1.45,18.85,62.0,31.91,20.99
2018,5,24,6,0,263.0,57.0,1.5,19.1,99.0,43.56,31.97
2018,5,24,6,15,313.0,70.0,1.55,19.45,138.0,52.52,40.2
2018,5,24,6,30,363.0,83.0,1.6,19.8,177.0,61.12,47.88
2018,5,24,6,45,372.0,99.0,1.6,20.2,213.5,71.3,56.69
2018,5,24,7,0,381.0,115.0,1.6,20.6,250.0,80.93,64.82
2018,5,24,7,15,377.0,136.5,1.65,20.95,288.0,93.71,75.49
2018,5,24,7,30,373.0,158.0,1.7,21.3,326.0,105.74,85.34
2018,5,24,7,45,419.5,168.0,1.75,21.7,378.5,123.93,87.91
2018,5,24,8,0,466.0,178.0,1.8,22.1,431.0,165.52,110.02
2018,5,24,8,15,487.0,190.0,1.8,22.35,476.0,210.25,141.96
2018,5,24,8,30,508.0,202.0,1.8,22.6,521.0,257.53,179.25
2018,5,24,8,45,513.5,217.5,1.85,22.9,560.0,305.5,218.85
2018,5,24,9,0,519.0,233.0,1.9,23.2,599.0,354.0,258.74
2018,5,24,9,15,454.5,274.5,1.85,23.45,608.5,395.08,293.06
2018,5,24,9,30,390.0,316.0,1.8,23.7,618.0,432.23,322.56
2018,5,24,9,45,403.0,329.5,1.8,23.9,654.5,473.44,353.78
2018,5,24,10,0,416.0,343.0,1.8,24.1,691.0,518.84,387.25
2018,5,24,10,15,378.0,372.5,1.75,24.4,697.0,548.16,407.65
2018,5,24,10,30,340.0,402.0,1.7,24.7,703.0,571.78,423.34
2018,5,24,10,45,302.0,423.0,1.7,24.95,695.5,584.63,431.44
2018,5,24,11,0,264.0,444.0,1.7,25.2,688.0,593.89,436.75
2018,5,24,11,15,315.0,437.0,1.65,25.4,732.5,645.33,472.54
2018,5,24,11,30,366.0,430.0,1.6,25.6,777.0,699.39,509.18
2018,5,24,11,45,450.5,391.0,1.55,25.85,822.0,759.96,550.4
2018,5,24,12,0,535.0,352.0,1.5,26.1,867.0,820.26,590.64
2018,5,24,12,15,512.0,359.0,1.5,26.2,852.0,826.25,593.41
2018,5,24,12,30,489.0,366.0,1.5,26.3,837.0,829.15,594.71
2018,5,24,12,45,475.5,368.5,1.45,26.45,823.5,833.86,596.82
2018,5,24,13,0,462.0,371.0,1.4,26.6,810.0,835.9,597.19
2018,5,24,13,15,549.0,320.0,1.4,26.6,833.5,881.85,629.65
2018,5,24,13,30,636.0,269.0,1.4,26.6,857.0,928.01,661.45
2018,5,24,13,45,708.0,221.0,1.35,26.65,861.0,957.53,680.25
2018,5,24,14,0,780.0,173.0,1.3,26.7,865.0,974.64,690.38
2018,5,24,14,15,733.0,187.0,1.25,26.65,820.5,948.59,674.1
2018,5,24,14,30,686.0,201.0,1.2,26.6,776.0,913.41,652.61
2018,5,24,14,45,597.0,228.5,1.2,26.55,714.0,849.0,612.28
2018,5,24,15,0,508.0,256.0,1.2,26.5,652.0,779.29,566.72
2018,5,24,15,15,614.0,202.0,1.15,26.4,655.5,818.27,596.53
2018,5,24,15,30,720.0,148.0,1.1,26.3,659.0,842.51,613.0
2018,5,24,15,45,659.0,158.5,1.1,26.15,603.0,781.38,574.44
2018,5,24,16,0,598.0,169.0,1.1,26.0,547.0,720.57,535.77
2018,5,24,16,15,651.0,140.5,1.05,25.85,522.0,712.54,532.82
2018,5,24,16,30,704.0,112.0,1.0,25.7,497.0,697.31,523.96
2018,5,24,16,45,678.0,107.0,0.95,25.6,448.0,643.8,488.3
2018,5,24,17,0,652.0,102.0,0.9,25.5,399.0,590.3,451.17
2018,5,24,17,15,618.0,95.0,0.85,25.1,349.0,529.68,408.28
2018,5,24,17,30,584.0,88.0,0.8,24.7,299.0,470.54,365.0
2018,5,24,17,45,538.5,79.5,0.75,24.3,250.0,405.26,315.46
2018,5,24,18,0,493.0,71.0,0.7,23.9,201.0,343.42,266.67
2018,5,24,18,15,423.0,62.0,0.7,23.9,156.0,274.0,210.21
2018,5,24,18,30,353.0,53.0,0.7,23.9,111.0,209.8,156.56
2018,5,24,18,45,260.5,39.5,0.65,22.6,74.5,144.03,101.65
2018,5,24,19,0,168.0,26.0,0.6,21.3,38.0,84.81,38.55
2018,5,24,19,15,88.5,14.0,0.65,21.0,20.0,31.52,0.0
2018,5,24,19,30,9.0,2.0,0.7,20.7,2.0,0.0,0.0
2018,5,24,19,45,4.5,1.0,0.7,20.45,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.5,17.75,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.5,17.9,1.0,0.0,0.0
2018,5,25,5,15,63.0,12.5,0.65,18.45,16.5,11.37,0.0
2018,5,25,5,30,121.0,24.0,0.8,19.0,32.0,18.86,4.07
2018,5,25,5,45,217.5,37.5,0.95,19.5,67.0,29.1,18.66
2018,5,25,6,0,314.0,51.0,1.1,20.0,102.0,39.05,28.02
2018,5,25,6,15,240.5,51.0,1.15,20.45,98.0,37.98,27.47
2018,5,25,6,30,167.0,51.0,1.2,20.9,94.0,36.85,26.62
2018,5,25,6,45,83.5,55.5,1.25,21.35,77.0,46.59,35.07
2018,5,25,7,0,0.0,60.0,1.3,21.8,60.0,53.0,40.48
2018,5,25,7,15,0.0,75.0,1.3,22.2,75.0,66.34,51.75
2018,5,25,7,30,0.0,90.0,1.3,22.6,90.0,79.0,62.25
2018,5,25,7,45,5.5,132.0,1.35,23.0,135.0,112.89,86.26
2018,5,25,8,0,11.0,174.0,1.4,23.4,180.0,147.22,112.68
2018,5,25,8,15,10.5,173.5,1.4,23.8,179.5,149.26,113.63
2018,5,25,8,30,10.0,173.0,1.4,24.2,179.0,150.74,114.31
2018,5,25,8,45,21.0,219.0,1.35,24.55,233.5,192.31,145.71
2018,5,25,9,0,32.0,265.0,1.3,24.9,288.0,229.27,173.05
2018,5,25,9,15,114.0,298.0,1.3,25.15,385.5,287.56,215.36
2018,5,25,9,30,196.0,331.0,1.3,25.4,483.0,360.52,268.56
2018,5,25,9,45,329.5,313.0,1.3,25.7,582.5,425.6,315.95
2018,5,25,10,0,463.0,295.0,1.3,26.0,682.0,506.52,374.6
2018,5,25,10,15,292.5,346.0,1.3,26.2,593.5,474.14,350.49
2018,5,25,10,30,122.0,397.0,1.3,26.4,505.0,424.96,313.46
2018,5,25,10,45,93.5,396.5,1.3,26.65,480.5,413.95,305.18
2018,5,25,11,0,65.0,396.0,1.3,26.9,456.0,399.94,294.33
2018,5,25,11,15,128.0,430.5,1.3,27.0,551.0,489.71,358.67
2018,5,25,11,30,191.0,465.0,1.3,27.1,646.0,582.33,422.69
2018,5,25,11,45,424.0,361.0,1.35,27.2,768.0,710.02,514.08
2018,5,25,12,0,657.0,257.0,1.4,27.3,890.0,840.13,604.03
2018,5,25,12,15,736.5,210.5,1.4,27.3,920.0,891.58,636.85
2018,5,25,12,30,816.0,164.0,1.4,27.3,950.0,936.49,664.65
2018,5,25,12,45,836.0,150.5,1.4,27.3,950.5,950.34,672.94
2018,5,25,13,0,856.0,137.0,1.4,27.3,951.0,972.56,686.87
2018,5,25,13,15,852.5,136.0,1.45,27.25,936.0,980.4,692.71
2018,5,25,13,30,849.0,135.0,1.5,27.2,921.0,984.75,696.67
2018,5,25,13,45,710.5,193.0,1.5,27.15,840.0,930.19,663.14
2018,5,25,14,0,572.0,251.0,1.5,27.1,759.0,854.69,614.88
2018,5,25,14,15,394.5,249.5,1.5,27.0,594.5,672.56,493.47
2018,5,25,14,30,217.0,248.0,1.5,26.9,430.0,478.91,357.91
2018,5,25,14,45,215.0,269.5,1.5,26.85,443.5,499.02,373.59
2018,5,25,15,0,213.0,291.0,1.5,26.8,457.0,518.52,387.41
2018,5,25,15,15,468.0,213.5,1.5,26.65,553.5,686.96,512.11
2018,5,25,15,30,723.0,136.0,1.5,26.5,650.0,826.62,608.4
2018,5,25,15,45,743.5,120.5,1.5,26.4,619.5,808.81,596.83
2018,5,25,16,0,764.0,105.0,1.5,26.3,589.0,786.61,584.03
2018,5,25,16,15,691.5,112.5,1.45,26.15,524.0,713.44,536.05
2018,5,25,16,30,619.0,120.0,1.4,26.0,459.0,639.95,487.12
2018,5,25,16,45,511.5,125.0,1.35,25.85,387.0,540.71,416.33
2018,5,25,17,0,404.0,130.0,1.3,25.7,315.0,442.14,344.05
2018,5,25,17,15,498.5,103.5,1.2,25.4,303.5,461.36,360.21
2018,5,25,17,30,593.0,77.0,1.1,25.1,292.0,463.33,361.75
2018,5,25,17,45,559.5,69.5,1.0,24.8,247.0,405.53,316.59
2018,5,25,18,0,526.0,62.0,0.9,24.5,202.0,349.94,271.92
2018,5,25,18,15,458.0,54.5,0.9,24.5,157.0,281.61,216.0
2018,5,25,18,30,390.0,47.0,0.9,24.5,112.0,219.94,163.99
2018,5,25,18,45,293.0,36.5,0.75,23.35,76.0,152.78,107.74
2018,5,25,19,0,196.0,26.0,0.6,22.2,40.0,92.73,44.97
2018,5,25,19,15,104.0,14.0,0.65,22.05,21.0,34.86,0.0
2018,5,25,19,30,12.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,5,25,19,45,6.0,1.0,0.7,21.7,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,1.0,0.95,20.05,1.0,0.0,0.0
2018,5,26,5,0,8.0,2.0,0.9,20.0,2.0,0.0,0.0
2018,5,26,5,15,8.0,9.0,1.0,20.2,9.5,8.19,0.0
2018,5,26,5,30,8.0,16.0,1.1,20.4,17.0,14.31,2.15
2018,5,26,5,45,10.5,32.0,1.15,20.55,33.5,27.65,17.41
2018,5,26,6,0,13.0,48.0,1.2,20.7,50.0,40.73,29.38
2018,5,26,6,15,20.0,66.5,1.3,20.95,71.0,55.4,42.46
2018,5,26,6,30,27.0,85.0,1.4,21.2,92.0,69.81,55.11
2018,5,26,6,45,38.5,107.5,1.5,21.4,120.0,86.65,69.61
2018,5,26,7,0,50.0,130.0,1.6,21.6,148.0,103.12,83.51
2018,5,26,7,15,92.5,151.0,1.65,21.9,190.5,113.08,91.6
2018,5,26,7,30,135.0,172.0,1.7,22.2,233.0,126.98,102.88
2018,5,26,7,45,308.0,158.0,1.75,22.5,319.5,121.58,87.73
2018,5,26,8,0,481.0,144.0,1.8,22.8,406.0,143.54,91.65
2018,5,26,8,15,298.5,188.5,1.8,23.1,356.0,186.43,130.97
2018,5,26,8,30,116.0,233.0,1.8,23.4,306.0,207.37,154.82
2018,5,26,8,45,99.5,254.0,1.85,23.65,320.0,228.97,172.23
2018,5,26,9,0,83.0,275.0,1.9,23.9,334.0,253.81,191.76
2018,5,26,9,15,94.5,288.5,1.9,24.05,359.0,272.64,205.95
2018,5,26,9,30,106.0,302.0,1.9,24.2,384.0,297.71,224.85
2018,5,26,9,45,61.0,276.5,1.9,24.35,324.0,266.73,201.63
2018,5,26,10,0,16.0,251.0,1.9,24.5,264.0,228.04,172.08
2018,5,26,10,15,28.0,298.5,1.95,24.6,322.5,276.04,208.23
2018,5,26,10,30,40.0,346.0,2.0,24.7,381.0,328.03,246.59
2018,5,26,10,45,24.0,266.5,2.05,24.85,287.5,252.74,190.07
2018,5,26,11,0,8.0,187.0,2.1,25.0,194.0,172.01,128.72
2018,5,26,11,15,4.0,143.5,2.15,25.0,147.0,130.91,97.16
2018,5,26,11,30,0.0,100.0,2.2,25.0,100.0,89.16,64.65
2018,5,26,11,45,0.0,101.0,2.2,25.05,101.0,90.13,65.42
2018,5,26,12,0,0.0,102.0,2.2,25.1,102.0,91.09,66.14
2018,5,26,12,15,7.0,178.0,2.2,25.1,185.0,165.99,124.24
2018,5,26,12,30,14.0,254.0,2.2,25.1,268.0,242.15,182.02
2018,5,26,12,45,35.0,336.5,2.25,25.05,370.0,349.52,262.2
2018,5,26,13,0,56.0,419.0,2.3,25.0,472.0,453.04,337.39
2018,5,26,13,15,119.5,436.5,2.25,25.0,548.0,549.64,407.44
2018,5,26,13,30,183.0,454.0,2.2,25.0,624.0,634.78,467.95
2018,5,26,13,45,325.0,372.5,2.2,24.95,665.0,711.17,525.24
2018,5,26,14,0,467.0,291.0,2.2,24.9,706.0,786.46,580.84
2018,5,26,14,15,540.0,254.0,2.15,24.9,719.0,825.53,608.79
2018,5,26,14,30,613.0,217.0,2.1,24.9,732.0,857.35,632.11
2018,5,26,14,45,313.5,178.0,2.05,24.85,441.0,511.89,389.59
2018,5,26,15,0,14.0,139.0,2.0,24.8,150.0,144.63,108.63
2018,5,26,15,15,117.0,188.0,1.95,24.75,272.0,301.72,233.88
2018,5,26,15,30,220.0,237.0,1.9,24.7,394.0,459.92,353.51
2018,5,26,15,45,225.5,247.5,1.85,24.65,399.5,471.61,361.59
2018,5,26,16,0,231.0,258.0,1.8,24.6,405.0,482.34,369.87
2018,5,26,16,15,164.5,228.0,1.7,24.5,328.5,374.26,289.56
2018,5,26,16,30,98.0,198.0,1.6,24.4,252.0,284.78,221.47
2018,5,26,16,45,51.5,148.0,1.5,24.3,176.0,181.78,141.49
2018,5,26,17,0,5.0,98.0,1.4,24.2,100.0,91.19,68.77
2018,5,26,17,15,2.5,57.0,1.3,24.0,58.0,51.97,37.22
2018,5,26,17,30,0.0,16.0,1.2,23.8,16.0,14.07,6.04
2018,5,26,17,45,0.0,13.0,1.15,23.55,13.0,11.43,3.88
2018,5,26,18,0,0.0,10.0,1.1,23.3,10.0,8.78,1.67
2018,5,26,18,15,0.0,8.0,1.1,23.3,8.0,7.02,0.17
2018,5,26,18,30,0.0,6.0,1.1,23.3,6.0,5.26,0.0
2018,5,26,18,45,2.0,6.5,1.0,22.9,6.5,6.47,0.0
2018,5,26,19,0,4.0,7.0,0.9,22.5,7.0,7.35,0.0
2018,5,26,19,15,2.0,3.5,0.9,22.4,3.5,3.61,0.0
2018,5,26,19,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,45,2.5,0.5,0.9,20.35,0.5,0.0,0.0
2018,5,27,5,0,5.0,1.0,0.9,20.3,1.0,0.0,0.0
2018,5,27,5,15,61.0,14.0,1.0,20.45,18.0,12.73,0.0
2018,5,27,5,30,117.0,27.0,1.1,20.6,35.0,21.23,6.49
2018,5,27,5,45,203.5,41.5,1.2,20.75,69.5,32.17,21.19
2018,5,27,6,0,290.0,56.0,1.3,20.9,104.0,42.77,31.11
2018,5,27,6,15,342.5,68.5,1.35,21.15,144.0,51.4,38.98
2018,5,27,6,30,395.0,81.0,1.4,21.4,184.0,59.69,46.34
2018,5,27,6,45,341.0,97.0,1.45,21.6,200.0,69.56,54.87
2018,5,27,7,0,287.0,113.0,1.5,21.8,216.0,84.11,67.22
2018,5,27,7,15,264.5,122.5,1.5,22.2,229.0,89.76,71.71
2018,5,27,7,30,242.0,132.0,1.5,22.6,242.0,95.06,75.83
2018,5,27,7,45,143.5,159.5,1.55,22.95,227.0,125.18,93.53
2018,5,27,8,0,45.0,187.0,1.6,23.3,212.0,153.28,116.19
2018,5,27,8,15,36.0,201.0,1.55,23.7,222.0,167.7,127.05
2018,5,27,8,30,27.0,215.0,1.5,24.1,232.0,181.07,137.29
2018,5,27,8,45,134.5,212.5,1.45,24.55,306.5,208.42,154.69
2018,5,27,9,0,242.0,210.0,1.4,25.0,381.0,247.77,182.83
2018,5,27,9,15,320.5,243.5,1.35,25.3,484.0,321.88,238.38
2018,5,27,9,30,399.0,277.0,1.3,25.6,587.0,402.09,297.55
2018,5,27,9,45,465.0,267.5,1.2,25.85,645.0,454.99,336.4
2018,5,27,10,0,531.0,258.0,1.1,26.1,703.0,513.71,378.81
2018,5,27,10,15,436.5,306.0,1.1,26.3,680.5,527.5,388.15
2018,5,27,10,30,342.0,354.0,1.1,26.5,658.0,531.95,390.28
2018,5,27,10,45,333.0,381.5,1.1,26.65,683.5,570.0,416.25
2018,5,27,11,0,324.0,409.0,1.1,26.8,709.0,607.12,440.75
2018,5,27,11,15,345.0,416.0,1.1,26.85,740.0,648.93,468.92
2018,5,27,11,30,366.0,423.0,1.1,26.9,771.0,691.47,497.14
2018,5,27,11,45,340.0,439.0,1.15,27.0,764.5,702.48,503.7
2018,5,27,12,0,314.0,455.0,1.2,27.1,758.0,711.06,508.89
2018,5,27,12,15,330.5,449.0,1.25,27.15,768.0,735.48,525.78
2018,5,27,12,30,347.0,443.0,1.3,27.2,778.0,759.06,541.95
2018,5,27,12,45,336.5,442.0,1.3,27.2,765.0,760.62,542.75
2018,5,27,13,0,326.0,441.0,1.3,27.2,752.0,760.12,542.48
2018,5,27,13,15,314.0,440.0,1.35,27.15,735.5,756.18,540.61
2018,5,27,13,30,302.0,439.0,1.4,27.1,719.0,750.37,537.57
2018,5,27,13,45,260.0,435.5,1.4,27.05,672.5,710.53,511.01
2018,5,27,14,0,218.0,432.0,1.4,27.0,626.0,654.32,473.71
2018,5,27,14,15,258.0,405.5,1.4,26.9,628.0,683.77,495.96
2018,5,27,14,30,298.0,379.0,1.4,26.8,630.0,696.15,506.26
2018,5,27,14,45,310.5,360.5,1.4,26.7,612.5,687.72,502.05
2018,5,27,15,0,323.0,342.0,1.4,26.6,595.0,677.26,496.7
2018,5,27,15,15,288.5,324.5,1.35,26.45,541.5,621.98,459.44
2018,5,27,15,30,254.0,307.0,1.3,26.3,488.0,566.76,421.99
2018,5,27,15,45,239.0,282.0,1.3,26.15,443.5,521.05,391.47
2018,5,27,16,0,224.0,257.0,1.3,26.0,399.0,474.99,360.02
2018,5,27,16,15,135.0,219.0,1.3,25.85,302.5,340.05,260.93
2018,5,27,16,30,46.0,181.0,1.3,25.7,206.0,213.18,163.96
2018,5,27,16,45,93.5,176.0,1.25,25.5,221.0,254.51,198.08
2018,5,27,17,0,141.0,171.0,1.2,25.3,236.0,279.66,218.78
2018,5,27,17,15,198.5,151.0,1.15,25.0,230.5,300.93,236.44
2018,5,27,17,30,256.0,131.0,1.1,24.7,225.0,304.29,239.82
2018,5,27,17,45,243.0,113.5,1.0,24.35,191.5,265.34,209.01
2018,5,27,18,0,230.0,96.0,0.9,24.0,158.0,227.19,178.12
2018,5,27,18,15,189.0,78.5,0.9,24.0,122.0,177.58,137.18
2018,5,27,18,30,148.0,61.0,0.9,24.0,86.0,132.19,99.09
2018,5,27,18,45,103.0,44.0,0.9,23.3,58.5,90.55,64.01
2018,5,27,19,0,58.0,27.0,0.9,22.6,31.0,47.41,23.58
2018,5,27,19,15,32.5,14.5,0.95,22.4,16.5,20.14,0.0
2018,5,27,19,30,7.0,2.0,1.0,22.2,2.0,0.0,0.0
2018,5,27,19,45,3.5,1.0,1.0,22.05,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,45,5.0,1.0,0.4,19.25,1.0,0.0,0.0
2018,5,28,5,0,10.0,2.0,0.4,19.3,2.0,0.0,0.0
2018,5,28,5,15,10.0,11.0,0.45,19.65,11.5,10.01,0.0
2018,5,28,5,30,10.0,20.0,0.5,20.0,21.0,17.52,4.82
2018,5,28,5,45,31.5,38.0,0.55,20.35,43.0,32.17,21.3
2018,5,28,6,0,53.0,56.0,0.6,20.7,65.0,45.31,33.35
2018,5,28,6,15,85.0,76.0,0.65,21.0,96.0,60.36,46.74
2018,5,28,6,30,117.0,96.0,0.7,21.3,127.0,75.07,59.59
2018,5,28,6,45,305.5,96.5,0.75,21.6,201.0,68.96,54.31
2018,5,28,7,0,494.0,97.0,0.8,21.9,275.0,69.1,54.29
2018,5,28,7,15,413.5,130.0,0.9,22.1,294.5,89.31,71.33
2018,5,28,7,30,333.0,163.0,1.0,22.3,314.0,115.56,93.14
2018,5,28,7,45,215.0,197.0,1.05,22.5,299.0,151.02,112.77
2018,5,28,8,0,97.0,231.0,1.1,22.7,284.0,186.83,140.5
2018,5,28,8,15,83.0,248.5,1.15,22.8,297.0,207.26,155.98
2018,5,28,8,30,69.0,266.0,1.2,22.9,310.0,226.02,170.73
2018,5,28,8,45,72.0,289.5,1.25,23.05,338.0,252.09,190.45
2018,5,28,9,0,75.0,313.0,1.3,23.2,366.0,278.85,210.57
2018,5,28,9,15,71.0,326.0,1.4,23.25,378.5,295.71,223.39
2018,5,28,9,30,67.0,339.0,1.5,23.3,391.0,312.03,235.69
2018,5,28,9,45,42.0,300.5,1.55,23.35,333.5,276.34,209.05
2018,5,28,10,0,17.0,262.0,1.6,23.4,276.0,237.86,179.97
2018,5,28,10,15,14.0,243.5,1.65,23.45,255.5,222.1,167.98
2018,5,28,10,30,11.0,225.0,1.7,23.5,235.0,205.56,155.28
2018,5,28,10,45,12.0,241.0,1.8,23.55,252.0,221.37,167.26
2018,5,28,11,0,13.0,257.0,1.9,23.6,269.0,237.39,179.26
2018,5,28,11,15,14.5,274.5,1.9,23.6,288.0,255.35,192.65
2018,5,28,11,30,16.0,292.0,1.9,23.6,307.0,273.57,206.18
2018,5,28,11,45,16.5,298.5,1.95,23.65,314.0,281.29,211.85
2018,5,28,12,0,17.0,305.0,2.0,23.7,321.0,289.04,217.58
2018,5,28,12,15,19.5,324.0,1.95,23.65,342.5,310.03,233.18
2018,5,28,12,30,22.0,343.0,1.9,23.6,364.0,331.29,248.85
2018,5,28,12,45,19.5,322.0,1.9,23.55,340.5,310.86,233.76
2018,5,28,13,0,17.0,301.0,1.9,23.5,317.0,290.0,218.47
2018,5,28,13,15,23.0,322.5,1.9,23.45,344.0,328.51,247.46
2018,5,28,13,30,29.0,344.0,1.9,23.4,371.0,357.5,269.04
2018,5,28,13,45,24.5,320.0,1.9,23.35,342.5,330.94,249.54
2018,5,28,14,0,20.0,296.0,1.9,23.3,314.0,291.28,220.38
2018,5,28,14,15,15.0,255.5,1.9,23.25,268.5,248.3,188.4
2018,5,28,14,30,10.0,215.0,1.9,23.2,223.0,205.34,155.97
2018,5,28,14,45,9.0,209.0,1.9,23.1,216.0,198.88,151.41
2018,5,28,15,0,8.0,203.0,1.9,23.0,209.0,192.43,146.75
2018,5,28,15,15,5.5,176.5,1.9,22.95,180.5,165.12,125.82
2018,5,28,15,30,3.0,150.0,1.9,22.9,152.0,137.97,104.83
2018,5,28,15,45,1.5,134.0,1.9,22.85,135.0,121.72,92.28
2018,5,28,16,0,0.0,118.0,1.9,22.8,118.0,105.57,79.68
2018,5,28,16,15,0.0,100.0,1.85,22.7,100.0,88.93,66.64
2018,5,28,16,30,0.0,82.0,1.8,22.6,82.0,72.61,53.73
2018,5,28,16,45,0.0,70.5,1.75,22.5,70.5,62.36,45.61
2018,5,28,17,0,0.0,59.0,1.7,22.4,59.0,52.13,37.43
2018,5,28,17,15,0.0,46.5,1.65,22.25,46.5,41.03,28.44
2018,5,28,17,30,0.0,34.0,1.6,22.1,34.0,29.96,19.36
2018,5,28,17,45,0.5,48.5,1.55,22.0,48.5,43.07,30.34
2018,5,28,18,0,1.0,63.0,1.5,21.9,63.0,56.76,41.67
2018,5,28,18,15,0.5,55.0,1.5,21.9,55.0,49.56,35.51
2018,5,28,18,30,0.0,47.0,1.5,21.9,47.0,42.63,29.41
2018,5,28,18,45,0.0,33.0,1.4,21.65,33.0,29.63,18.18
2018,5,28,19,0,0.0,19.0,1.3,21.4,19.0,16.74,5.55
2018,5,28,19,15,2.0,10.5,1.3,21.35,10.5,9.98,0.0
2018,5,28,19,30,4.0,2.0,1.3,21.3,2.0,0.0,0.0
2018,5,28,19,45,2.0,1.0,1.3,21.2,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,29,4,45,2.5,0.5,0.5,19.95,0.5,0.0,0.0
2018,5,29,5,0,5.0,1.0,0.5,20.0,1.0,0.0,0.0
2018,5,29,5,15,5.0,6.5,0.6,20.35,6.5,5.91,0.0
2018,5,29,5,30,5.0,12.0,0.7,20.7,12.0,10.76,0.98
2018,5,29,5,45,2.5,12.5,0.75,21.0,12.5,10.98,3.56
2018,5,29,6,0,0.0,13.0,0.8,21.3,13.0,11.41,4.2
2018,5,29,6,15,0.0,17.0,0.8,21.65,17.0,14.94,7.38
2018,5,29,6,30,0.0,21.0,0.8,22.0,21.0,18.47,10.51
2018,5,29,6,45,5.0,45.0,0.8,22.35,47.0,39.72,29.0
2018,5,29,7,0,10.0,69.0,0.8,22.7,73.0,61.06,47.27
2018,5,29,7,15,9.0,102.5,0.8,23.05,106.5,88.36,70.25
2018,5,29,7,30,8.0,136.0,0.8,23.4,140.0,114.57,91.84
2018,5,29,7,45,10.0,148.0,0.8,23.8,153.5,125.18,95.44
2018,5,29,8,0,12.0,160.0,0.8,24.2,167.0,136.8,103.8
2018,5,29,8,15,7.0,150.0,0.8,24.55,154.0,130.26,98.32
2018,5,29,8,30,2.0,140.0,0.8,24.9,141.0,122.29,91.87
2018,5,29,8,45,2.0,146.5,0.8,25.25,147.5,128.33,96.22
2018,5,29,9,0,2.0,153.0,0.8,25.6,154.0,134.36,100.5
2018,5,29,9,15,4.5,174.0,0.75,25.8,177.0,153.59,114.91
2018,5,29,9,30,7.0,195.0,0.7,26.0,200.0,173.25,129.45
2018,5,29,9,45,7.0,192.0,0.7,26.15,197.5,171.7,127.93
2018,5,29,10,0,7.0,189.0,0.7,26.3,195.0,170.02,126.42
2018,5,29,10,15,9.5,213.0,0.75,26.45,221.5,193.1,143.63
2018,5,29,10,30,12.0,237.0,0.8,26.6,248.0,216.6,160.94
2018,5,29,10,45,11.5,227.5,0.8,26.75,238.0,209.19,155.1
2018,5,29,11,0,11.0,218.0,0.8,26.9,228.0,201.54,149.25
2018,5,29,11,15,12.5,235.5,0.85,26.95,247.0,219.19,162.36
2018,5,29,11,30,14.0,253.0,0.9,27.0,266.0,237.09,175.5
2018,5,29,11,45,11.5,227.0,0.9,27.1,238.0,212.76,157.3
2018,5,29,12,0,9.0,201.0,0.9,27.2,210.0,187.97,138.82
2018,5,29,12,15,13.0,249.0,0.95,27.3,261.5,235.72,174.41
2018,5,29,12,30,17.0,297.0,1.0,27.4,313.0,284.23,209.77
2018,5,29,12,45,19.5,310.0,1.05,27.5,328.5,299.69,220.87
2018,5,29,13,0,22.0,323.0,1.1,27.6,344.0,325.94,239.89
2018,5,29,13,15,34.0,352.0,1.1,27.6,384.0,368.06,270.38
2018,5,29,13,30,46.0,381.0,1.1,27.6,424.0,410.94,300.98
2018,5,29,13,45,50.0,382.0,1.15,27.55,427.5,418.26,306.5
2018,5,29,14,0,54.0,383.0,1.2,27.5,431.0,425.42,312.2
2018,5,29,14,15,66.5,377.5,1.2,27.5,435.0,434.08,319.13
2018,5,29,14,30,79.0,372.0,1.2,27.5,439.0,442.3,325.79
2018,5,29,14,45,120.5,363.5,1.25,27.45,460.5,490.62,361.79
2018,5,29,15,0,162.0,355.0,1.3,27.4,482.0,521.48,385.26
2018,5,29,15,15,220.5,336.0,1.3,27.3,499.5,554.68,410.85
2018,5,29,15,30,279.0,317.0,1.3,27.2,517.0,599.66,444.13
2018,5,29,15,45,202.0,297.5,1.35,27.1,437.5,489.77,366.85
2018,5,29,16,0,125.0,278.0,1.4,27.0,358.0,398.79,301.41
2018,5,29,16,15,89.0,241.0,1.35,26.8,295.5,312.76,238.68
2018,5,29,16,30,53.0,204.0,1.3,26.6,233.0,243.16,186.43
2018,5,29,16,45,26.5,155.5,1.25,26.4,170.0,170.96,131.02
2018,5,29,17,0,0.0,107.0,1.2,26.2,107.0,96.28,72.07
2018,5,29,17,15,0.0,95.5,1.15,25.85,95.5,85.74,64.1
2018,5,29,17,30,0.0,84.0,1.1,25.5,84.0,75.23,55.9
2018,5,29,17,45,0.0,61.0,1.05,25.15,61.0,53.89,38.72
2018,5,29,18,0,0.0,38.0,1.0,24.8,38.0,33.49,22.04
2018,5,29,18,15,0.0,30.0,1.0,24.8,30.0,26.41,16.13
2018,5,29,18,30,0.0,22.0,1.0,24.8,22.0,19.35,10.16
2018,5,29,18,45,0.0,16.0,0.85,23.85,16.0,14.06,5.61
2018,5,29,19,0,0.0,10.0,0.7,22.9,10.0,8.78,0.34
2018,5,29,19,15,5.5,6.0,0.75,22.75,6.0,6.64,0.0
2018,5,29,19,30,11.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.8,22.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,5,15,0.0,4.5,0.75,21.4,4.5,4.09,0.0
2018,5,30,5,30,0.0,9.0,0.8,21.6,9.0,7.9,0.0
2018,5,30,5,45,0.0,16.5,0.9,21.8,16.5,14.5,6.48
2018,5,30,6,0,0.0,24.0,1.0,22.0,24.0,21.12,12.51
2018,5,30,6,15,0.0,31.0,1.05,22.15,31.0,27.3,18.07
2018,5,30,6,30,0.0,38.0,1.1,22.3,38.0,33.49,23.55
2018,5,30,6,45,0.0,52.5,1.1,22.5,52.5,46.34,34.68
2018,5,30,7,0,0.0,67.0,1.1,22.7,67.0,59.22,45.67
2018,5,30,7,15,0.0,72.0,1.15,22.9,72.0,63.67,49.29
2018,5,30,7,30,0.0,77.0,1.2,23.1,77.0,68.12,52.86
2018,5,30,7,45,0.5,105.5,1.25,23.3,106.0,92.03,69.48
2018,5,30,8,0,1.0,134.0,1.3,23.5,135.0,115.58,87.93
2018,5,30,8,15,1.5,148.5,1.3,23.65,149.5,128.21,97.51
2018,5,30,8,30,2.0,163.0,1.3,23.8,164.0,140.99,107.15
2018,5,30,8,45,14.5,210.5,1.35,24.0,220.5,183.74,139.6
2018,5,30,9,0,27.0,258.0,1.4,24.2,277.0,222.07,168.23
2018,5,30,9,15,32.0,282.0,1.4,24.35,306.0,246.98,186.63
2018,5,30,9,30,37.0,306.0,1.4,24.5,335.0,272.86,205.65
2018,5,30,9,45,39.5,318.5,1.45,24.7,350.5,289.29,217.54
2018,5,30,10,0,42.0,331.0,1.5,24.9,366.0,306.04,229.65
2018,5,30,10,15,60.5,371.5,1.5,25.1,424.0,355.91,265.95
2018,5,30,10,30,79.0,412.0,1.5,25.3,482.0,408.39,303.44
2018,5,30,10,45,54.0,381.5,1.55,25.5,430.0,372.55,276.84
2018,5,30,11,0,29.0,351.0,1.6,25.7,378.0,333.08,247.7
2018,5,30,11,15,24.5,323.5,1.6,25.9,346.5,309.11,230.06
2018,5,30,11,30,20.0,296.0,1.6,26.1,315.0,283.94,211.37
2018,5,30,11,45,19.0,295.5,1.65,26.3,313.5,280.63,208.87
2018,5,30,12,0,18.0,295.0,1.7,26.5,312.0,280.77,208.82
2018,5,30,12,15,56.0,372.5,1.7,26.6,426.5,396.05,293.51
2018,5,30,12,30,94.0,450.0,1.7,26.7,541.0,509.42,373.59
2018,5,30,12,45,71.0,420.0,1.75,26.75,488.5,463.69,340.57
2018,5,30,13,0,48.0,390.0,1.8,26.8,436.0,416.07,306.74
2018,5,30,13,15,51.5,394.5,1.8,26.85,443.0,426.91,314.94
2018,5,30,13,30,55.0,399.0,1.8,26.9,450.0,437.64,322.77
2018,5,30,13,45,114.5,417.0,1.8,26.95,520.0,532.06,391.16
2018,5,30,14,0,174.0,435.0,1.8,27.0,590.0,612.64,448.08
2018,5,30,14,15,198.0,419.5,1.8,27.0,591.0,622.68,455.76
2018,5,30,14,30,222.0,404.0,1.8,27.0,592.0,631.26,463.04
2018,5,30,14,45,177.0,383.0,1.8,27.0,529.0,565.61,417.4
2018,5,30,15,0,132.0,362.0,1.8,27.0,466.0,500.14,371.51
2018,5,30,15,15,79.0,313.5,1.75,26.9,375.0,383.08,287.47
2018,5,30,15,30,26.0,265.0,1.7,26.8,284.0,283.58,213.68
2018,5,30,15,45,72.0,270.0,1.7,26.7,317.5,330.48,251.24
2018,5,30,16,0,118.0,275.0,1.7,26.6,351.0,389.3,296.46
2018,5,30,16,15,125.5,257.5,1.6,26.45,332.5,374.17,285.98
2018,5,30,16,30,133.0,240.0,1.5,26.3,314.0,358.02,275.03
2018,5,30,16,45,129.0,217.0,1.45,26.15,283.0,326.12,251.98
2018,5,30,17,0,125.0,194.0,1.4,26.0,252.0,294.04,228.47
2018,5,30,17,15,122.5,167.5,1.3,25.7,219.0,258.82,202.17
2018,5,30,17,30,120.0,141.0,1.2,25.4,186.0,223.33,175.06
2018,5,30,17,45,141.0,118.0,1.1,25.15,162.5,204.67,160.68
2018,5,30,18,0,162.0,95.0,1.0,24.9,139.0,191.7,149.88
2018,5,30,18,15,160.5,78.5,1.0,24.9,114.5,164.51,126.81
2018,5,30,18,30,159.0,62.0,1.0,24.9,90.0,137.25,102.91
2018,5,30,18,45,118.0,45.5,0.95,24.2,62.5,96.84,68.79
2018,5,30,19,0,77.0,29.0,0.9,23.5,35.0,59.98,33.95
2018,5,30,19,15,43.5,16.0,0.9,23.35,19.0,23.94,0.0
2018,5,30,19,30,10.0,3.0,0.9,23.2,3.0,0.0,0.0
2018,5,30,19,45,5.0,1.5,0.95,23.05,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,31,5,15,0.0,3.5,0.95,21.15,3.5,3.18,0.0
2018,5,31,5,30,0.0,7.0,1.1,21.4,7.0,6.14,0.0
2018,5,31,5,45,0.0,12.0,1.25,21.7,12.0,10.54,3.17
2018,5,31,6,0,0.0,17.0,1.4,22.0,17.0,14.94,7.2
2018,5,31,6,15,0.0,34.0,1.45,22.25,34.0,29.96,20.36
2018,5,31,6,30,0.0,51.0,1.5,22.5,51.0,45.02,33.5
2018,5,31,6,45,119.0,88.0,1.55,22.8,131.0,70.65,55.55
2018,5,31,7,0,238.0,125.0,1.6,23.1,211.0,91.71,73.32
2018,5,31,7,15,226.5,142.5,1.6,23.4,234.5,102.45,82.07
2018,5,31,7,30,215.0,160.0,1.6,23.7,258.0,112.66,90.25
2018,5,31,7,45,132.0,178.0,1.6,24.0,240.5,136.47,102.29
2018,5,31,8,0,49.0,196.0,1.6,24.3,223.0,159.68,120.55
2018,5,31,8,15,87.0,237.5,1.6,24.6,290.5,200.52,149.89
2018,5,31,8,30,125.0,279.0,1.6,24.9,358.0,240.06,178.33
2018,5,31,8,45,148.5,301.0,1.6,25.2,401.5,274.74,203.95
2018,5,31,9,0,172.0,323.0,1.6,25.5,445.0,312.44,231.97
2018,5,31,9,15,164.5,344.0,1.6,25.75,466.5,340.22,253.04
2018,5,31,9,30,157.0,365.0,1.6,26.0,488.0,367.3,273.16
2018,5,31,9,45,112.5,363.0,1.55,26.25,453.0,357.56,266.05
2018,5,31,10,0,68.0,361.0,1.5,26.5,418.0,344.59,256.17
2018,5,31,10,15,76.5,389.5,1.5,26.75,456.0,380.2,281.67
2018,5,31,10,30,85.0,418.0,1.5,27.0,494.0,417.12,307.55
2018,5,31,10,45,119.0,437.0,1.5,27.2,546.0,465.48,341.73
2018,5,31,11,0,153.0,456.0,1.5,27.4,598.0,517.62,378.05
2018,5,31,11,15,149.5,465.0,1.5,27.55,605.5,534.67,389.11
2018,5,31,11,30,146.0,474.0,1.5,27.7,613.0,551.18,399.94
2018,5,31,11,45,164.0,479.0,1.55,27.85,636.5,581.83,421.19
2018,5,31,12,0,182.0,484.0,1.6,28.0,660.0,613.1,442.63
2018,5,31,12,15,181.0,476.5,1.55,28.1,651.5,615.76,443.89
2018,5,31,12,30,180.0,469.0,1.5,28.2,643.0,617.21,444.58
2018,5,31,12,45,196.0,470.5,1.5,28.25,659.0,642.3,461.89
2018,5,31,13,0,212.0,472.0,1.5,28.3,675.0,666.94,478.65
2018,5,31,13,15,373.5,386.0,1.5,28.3,736.5,758.6,544.36
2018,5,31,13,30,535.0,300.0,1.5,28.3,798.0,851.85,608.91
2018,5,31,13,45,673.0,225.0,1.5,28.35,836.5,922.24,656.33
2018,5,31,14,0,811.0,150.0,1.5,28.4,875.0,977.26,690.52
2018,5,31,14,15,805.0,147.0,1.5,28.3,847.5,966.98,684.57
2018,5,31,14,30,799.0,144.0,1.5,28.2,820.0,953.35,677.38
2018,5,31,14,45,791.0,140.5,1.5,28.15,786.5,933.98,666.54
2018,5,31,15,0,783.0,137.0,1.5,28.1,753.0,911.53,653.83
2018,5,31,15,15,699.5,153.5,1.45,28.0,683.0,842.61,610.62
2018,5,31,15,30,616.0,170.0,1.4,27.9,613.0,769.66,564.39
2018,5,31,15,45,616.5,159.0,1.4,27.75,578.5,742.15,548.45
2018,5,31,16,0,617.0,148.0,1.4,27.6,544.0,712.12,530.18
2018,5,31,16,15,506.0,155.0,1.35,27.4,463.0,600.62,453.45
2018,5,31,16,30,395.0,162.0,1.3,27.2,382.0,503.54,384.41
2018,5,31,16,45,384.0,159.5,1.3,26.95,356.5,476.9,366.63
2018,5,31,17,0,373.0,157.0,1.3,26.7,331.0,449.84,347.56
2018,5,31,17,15,252.0,138.5,1.2,26.35,250.0,320.92,250.48
2018,5,31,17,30,131.0,120.0,1.1,26.0,169.0,205.89,161.02
2018,5,31,17,45,77.5,77.0,1.05,25.6,105.0,123.07,95.3
2018,5,31,18,0,24.0,34.0,1.0,25.2,41.0,42.56,29.58
2018,5,31,18,15,52.5,30.0,1.0,25.2,41.0,53.93,38.61
2018,5,31,18,30,81.0,26.0,1.0,25.2,41.0,62.54,44.41
2018,5,31,18,45,109.5,27.5,0.9,24.4,41.0,77.57,54.06
2018,5,31,19,0,138.0,29.0,0.8,23.6,41.0,82.82,49.07
2018,5,31,19,15,71.0,15.5,0.8,23.4,21.5,29.46,0.0
2018,5,31,19,30,4.0,2.0,0.8,23.2,2.0,1.82,0.0
2018,5,31,19,45,2.0,1.0,0.8,23.05,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.5,0.6,19.35,0.5,0.0,0.0
2018,6,1,5,0,0.0,1.0,0.6,19.4,1.0,0.0,0.0
2018,6,1,5,15,0.0,7.0,0.7,19.65,7.0,6.37,0.0
2018,6,1,5,30,0.0,13.0,0.8,19.9,13.0,11.43,1.91
2018,6,1,5,45,0.0,17.0,0.9,20.2,17.0,14.95,6.95
2018,6,1,6,0,0.0,21.0,1.0,20.5,21.0,18.47,10.34
2018,6,1,6,15,3.5,40.0,1.0,20.75,41.0,35.29,25.16
2018,6,1,6,30,7.0,59.0,1.0,21.0,61.0,51.91,39.72
2018,6,1,6,45,25.0,91.0,1.05,21.25,100.0,75.5,60.06
2018,6,1,7,0,43.0,123.0,1.1,21.5,139.0,98.74,79.75
2018,6,1,7,15,102.5,151.0,1.1,21.85,196.0,113.25,91.65
2018,6,1,7,30,162.0,179.0,1.1,22.2,253.0,131.45,106.44
2018,6,1,7,45,152.5,205.0,1.1,22.55,281.0,153.49,115.85
2018,6,1,8,0,143.0,231.0,1.1,22.9,309.0,183.73,136.15
2018,6,1,8,15,254.5,241.0,1.1,23.35,396.0,214.36,153.78
2018,6,1,8,30,366.0,251.0,1.1,23.8,483.0,265.89,189.1
2018,6,1,8,45,522.5,208.5,1.05,24.25,566.0,299.18,211.19
2018,6,1,9,0,679.0,166.0,1.0,24.7,649.0,352.7,250.93
2018,6,1,9,15,632.5,178.0,1.0,25.25,648.5,386.62,280.41
2018,6,1,9,30,586.0,190.0,1.0,25.8,648.0,414.67,304.15
2018,6,1,9,45,478.5,232.5,1.0,26.3,617.5,431.89,318.57
2018,6,1,10,0,371.0,275.0,1.0,26.8,587.0,436.37,322.24
2018,6,1,10,15,573.5,221.5,1.0,27.2,723.0,537.47,395.58
2018,6,1,10,30,776.0,168.0,1.0,27.6,859.0,656.34,478.51
2018,6,1,10,45,800.5,159.0,0.95,28.05,887.5,703.95,509.38
2018,6,1,11,0,825.0,150.0,0.9,28.5,916.0,747.12,537.22
2018,6,1,11,15,828.5,151.0,0.9,28.65,931.0,785.26,560.94
2018,6,1,11,30,832.0,152.0,0.9,28.8,946.0,821.21,582.75
2018,6,1,11,45,833.0,152.5,0.9,28.95,953.0,852.28,601.32
2018,6,1,12,0,834.0,153.0,0.9,29.1,960.0,880.77,618.19
2018,6,1,12,15,815.5,164.5,1.0,29.1,954.0,909.04,636.9
2018,6,1,12,30,797.0,176.0,1.1,29.1,948.0,924.87,647.95
2018,6,1,12,45,824.0,157.0,1.2,29.15,950.0,951.0,665.43
2018,6,1,13,0,851.0,138.0,1.3,29.2,952.0,963.62,674.52
2018,6,1,13,15,848.0,137.0,1.35,29.1,937.5,972.08,680.95
2018,6,1,13,30,845.0,136.0,1.4,29.0,923.0,977.09,685.42
2018,6,1,13,45,828.5,142.0,1.45,28.9,899.0,972.13,683.88
2018,6,1,14,0,812.0,148.0,1.5,28.8,875.0,975.59,687.77
2018,6,1,14,15,790.0,153.5,1.5,28.65,842.5,958.5,678.32
2018,6,1,14,30,768.0,159.0,1.5,28.5,810.0,938.34,667.21
2018,6,1,14,45,785.5,142.0,1.5,28.35,784.0,929.85,663.54
2018,6,1,15,0,803.0,125.0,1.5,28.2,758.0,917.05,657.09
2018,6,1,15,15,791.0,122.5,1.45,28.0,719.5,888.65,640.26
2018,6,1,15,30,779.0,120.0,1.4,27.8,681.0,857.62,621.84
2018,6,1,15,45,763.5,117.0,1.35,27.6,638.0,820.52,599.37
2018,6,1,16,0,748.0,114.0,1.3,27.4,595.0,781.43,575.41
2018,6,1,16,15,676.0,125.0,1.25,27.1,534.0,713.79,532.06
2018,6,1,16,30,604.0,136.0,1.2,26.8,473.0,644.98,486.42
2018,6,1,16,45,535.5,138.0,1.15,26.5,416.0,571.66,435.57
2018,6,1,17,0,467.0,140.0,1.1,26.2,359.0,496.52,382.1
2018,6,1,17,15,319.0,139.0,1.05,25.85,280.5,365.05,284.4
2018,6,1,17,30,171.0,138.0,1.0,25.5,202.0,250.37,195.95
2018,6,1,17,45,85.5,85.5,0.95,25.1,117.5,136.84,106.4
2018,6,1,18,0,0.0,33.0,0.9,24.7,33.0,29.06,18.36
2018,6,1,18,15,0.0,24.5,0.9,24.7,24.5,21.55,12.16
2018,6,1,18,30,0.0,16.0,0.9,24.7,16.0,14.06,5.86
2018,6,1,18,45,0.0,12.0,0.95,23.95,12.0,10.53,2.82
2018,6,1,19,0,0.0,8.0,1.0,23.2,8.0,7.02,0.0
2018,6,1,19,15,0.0,4.5,1.0,23.05,4.5,4.09,0.0
2018,6,1,19,30,0.0,1.0,1.0,22.9,1.0,0.91,0.0
2018,6,1,19,45,0.0,0.5,1.0,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.7,19.55,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.7,19.6,1.0,0.0,0.0
2018,6,2,5,15,12.5,13.0,0.85,19.85,14.0,11.82,0.0
2018,6,2,5,30,24.0,25.0,1.0,20.1,27.0,21.42,8.72
2018,6,2,5,45,63.0,43.0,1.15,20.4,52.5,35.09,23.86
2018,6,2,6,0,102.0,61.0,1.3,20.7,78.0,49.02,36.56
2018,6,2,6,15,110.0,69.0,1.3,21.1,93.5,55.8,42.83
2018,6,2,6,30,118.0,77.0,1.3,21.5,109.0,62.32,48.6
2018,6,2,6,45,59.0,50.5,1.35,21.85,66.5,42.59,31.5
2018,6,2,7,0,0.0,24.0,1.4,22.2,24.0,21.13,12.78
2018,6,2,7,15,2.5,64.5,1.4,22.75,65.5,57.02,43.66
2018,6,2,7,30,5.0,105.0,1.4,23.3,107.0,91.05,72.25
2018,6,2,7,45,8.5,136.0,1.45,23.8,140.5,116.13,88.47
2018,6,2,8,0,12.0,167.0,1.5,24.3,174.0,142.12,108.2
2018,6,2,8,15,25.5,192.0,1.5,24.75,208.0,159.57,120.6
2018,6,2,8,30,39.0,217.0,1.5,25.2,242.0,184.9,139.17
2018,6,2,8,45,116.5,272.0,1.55,25.65,353.5,245.63,182.75
2018,6,2,9,0,194.0,327.0,1.6,26.1,465.0,322.2,238.26
2018,6,2,9,15,281.5,327.5,1.65,26.35,540.5,368.07,271.43
2018,6,2,9,30,369.0,328.0,1.7,26.6,616.0,428.93,316.16
2018,6,2,9,45,440.5,312.0,1.7,26.9,671.5,474.89,350.17
2018,6,2,10,0,512.0,296.0,1.7,27.2,727.0,530.69,390.99
2018,6,2,10,15,384.0,357.0,1.75,27.3,686.5,535.3,393.95
2018,6,2,10,30,256.0,418.0,1.8,27.4,646.0,526.08,386.3
2018,6,2,10,45,268.5,424.5,1.85,27.55,669.0,558.39,409.27
2018,6,2,11,0,281.0,431.0,1.9,27.7,692.0,591.21,432.09
2018,6,2,11,15,213.5,450.5,1.95,27.75,650.5,571.33,417.05
2018,6,2,11,30,146.0,470.0,2.0,27.8,609.0,546.95,398.85
2018,6,2,11,45,124.0,467.5,2.0,27.9,586.5,536.73,391.28
2018,6,2,12,0,102.0,465.0,2.0,28.0,564.0,517.56,377.4
2018,6,2,12,15,174.5,468.5,2.0,28.05,637.5,601.64,437.36
2018,6,2,12,30,247.0,472.0,2.0,28.1,711.0,690.23,498.4
2018,6,2,12,45,176.5,407.0,2.0,28.15,577.0,561.75,409.86
2018,6,2,13,0,106.0,342.0,2.0,28.2,443.0,436.62,321.94
2018,6,2,13,15,148.5,351.5,2.0,28.15,491.0,491.58,362.99
2018,6,2,13,30,191.0,361.0,2.0,28.1,539.0,559.53,411.44
2018,6,2,13,45,309.0,339.0,1.95,28.05,619.5,657.99,482.23
2018,6,2,14,0,427.0,317.0,1.9,28.0,700.0,769.83,559.45
2018,6,2,14,15,417.0,299.5,1.9,27.95,663.5,743.25,541.72
2018,6,2,14,30,407.0,282.0,1.9,27.9,627.0,714.46,523.62
2018,6,2,14,45,344.0,299.5,1.85,27.8,583.0,653.18,481.46
2018,6,2,15,0,281.0,317.0,1.8,27.7,539.0,608.52,450.02
2018,6,2,15,15,260.0,310.0,1.75,27.6,507.0,577.9,429.37
2018,6,2,15,30,239.0,303.0,1.7,27.5,475.0,547.03,408.26
2018,6,2,15,45,278.0,268.0,1.65,27.35,456.0,538.53,404.83
2018,6,2,16,0,317.0,233.0,1.6,27.2,437.0,526.29,398.52
2018,6,2,16,15,326.5,217.0,1.5,27.0,413.0,506.92,385.83
2018,6,2,16,30,336.0,201.0,1.4,26.8,389.0,485.67,371.64
2018,6,2,16,45,202.5,167.0,1.3,26.6,277.0,336.54,260.45
2018,6,2,17,0,69.0,133.0,1.2,26.4,165.0,176.59,136.59
2018,6,2,17,15,302.5,113.5,1.1,26.05,230.5,338.14,266.13
2018,6,2,17,30,536.0,94.0,1.0,25.7,296.0,448.54,349.6
2018,6,2,17,45,516.5,83.5,0.95,25.35,254.0,398.15,309.92
2018,6,2,18,0,497.0,73.0,0.9,25.0,212.0,348.58,270.59
2018,6,2,18,15,348.5,67.5,0.9,25.0,155.5,244.23,187.89
2018,6,2,18,30,200.0,62.0,0.9,25.0,99.0,152.95,114.74
2018,6,2,18,45,115.0,45.0,0.75,23.8,65.0,94.69,67.53
2018,6,2,19,0,30.0,28.0,0.6,22.6,31.0,40.85,23.29
2018,6,2,19,15,17.5,15.0,0.6,22.35,16.5,17.45,0.0
2018,6,2,19,30,5.0,2.0,0.6,22.1,2.0,1.82,0.0
2018,6,2,19,45,2.5,1.0,0.6,21.85,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
