Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,17,45,410.0,108.5,1.3,28.85,253.0,366.15,282.83
2018,6,22,18,0,393.0,95.0,1.2,28.5,214.0,320.99,247.57
2018,6,22,18,15,352.5,81.5,1.2,28.5,173.5,266.0,203.49
2018,6,22,18,30,312.0,68.0,1.2,28.5,133.0,214.85,161.28
2018,6,22,18,45,237.5,54.0,1.05,27.4,95.5,155.4,112.92
2018,6,22,19,0,163.0,40.0,0.9,26.3,58.0,104.42,70.72
2018,6,22,19,15,91.0,24.5,0.9,26.05,33.5,52.18,17.49
2018,6,22,19,30,19.0,9.0,0.9,25.8,9.0,11.57,0.0
2018,6,22,19,45,9.5,4.5,0.95,25.5,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.0,24.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,4,45,4.0,1.0,0.9,21.0,1.0,0.0,0.0
2018,6,23,5,0,8.0,2.0,1.0,21.1,2.0,0.0,0.0
2018,6,23,5,15,83.5,15.0,1.15,21.45,21.0,13.64,0.0
2018,6,23,5,30,159.0,28.0,1.3,21.8,40.0,22.0,8.89
2018,6,23,5,45,245.5,40.0,1.5,22.15,74.0,31.0,20.22
2018,6,23,6,0,332.0,52.0,1.7,22.5,108.0,39.75,28.36
2018,6,23,6,15,403.5,61.0,1.9,22.95,152.0,46.98,34.91
2018,6,23,6,30,475.0,70.0,2.1,23.4,196.0,52.46,39.75
2018,6,23,6,45,520.5,78.5,2.25,23.9,243.5,57.15,43.73
2018,6,23,7,0,566.0,87.0,2.4,24.4,291.0,61.6,47.36
2018,6,23,7,15,468.0,103.5,2.5,24.8,289.5,71.67,55.7
2018,6,23,7,30,370.0,120.0,2.6,25.2,288.0,80.17,62.59
2018,6,23,7,45,201.5,156.5,2.7,25.6,249.5,112.67,83.5
2018,6,23,8,0,33.0,193.0,2.8,26.0,211.0,154.84,117.0
2018,6,23,8,15,64.5,208.0,2.8,26.3,247.0,175.09,130.63
2018,6,23,8,30,96.0,223.0,2.8,26.6,283.0,192.84,142.68
2018,6,23,8,45,89.0,264.5,2.75,26.9,323.5,236.13,176.06
2018,6,23,9,0,82.0,306.0,2.7,27.2,364.0,272.97,203.95
2018,6,23,9,15,59.5,284.5,2.65,27.5,328.0,257.33,192.43
2018,6,23,9,30,37.0,263.0,2.6,27.8,292.0,237.26,177.4
2018,6,23,9,45,36.5,289.5,2.6,28.15,319.0,262.63,196.07
2018,6,23,10,0,36.0,316.0,2.6,28.5,346.0,288.38,214.66
2018,6,23,10,15,116.5,358.0,2.55,28.85,460.5,373.06,276.84
2018,6,23,10,30,197.0,400.0,2.5,29.2,575.0,468.72,345.49
2018,6,23,10,45,234.5,399.0,2.45,29.5,613.0,506.64,372.09
2018,6,23,11,0,272.0,398.0,2.4,29.8,651.0,549.15,401.88
2018,6,23,11,15,398.5,346.5,2.4,30.0,724.0,620.71,453.71
2018,6,23,11,30,525.0,295.0,2.4,30.2,797.0,698.37,508.77
2018,6,23,11,45,694.0,217.0,2.4,30.4,887.5,792.59,574.88
2018,6,23,12,0,863.0,139.0,2.4,30.6,978.0,881.47,632.24
2018,6,23,12,15,865.0,137.5,2.4,30.75,979.5,907.59,647.8
2018,6,23,12,30,867.0,136.0,2.4,30.9,981.0,930.9,662.06
2018,6,23,12,45,825.5,158.5,2.35,31.0,959.0,943.16,669.03
2018,6,23,13,0,784.0,181.0,2.3,31.1,937.0,942.05,667.69
2018,6,23,13,15,715.5,209.5,2.3,31.1,892.0,924.08,656.6
2018,6,23,13,30,647.0,238.0,2.3,31.1,847.0,895.56,638.89
2018,6,23,13,45,696.5,201.0,2.25,31.15,844.0,913.47,650.61
2018,6,23,14,0,746.0,164.0,2.2,31.2,841.0,921.17,655.38
2018,6,23,14,15,797.0,142.0,2.15,31.1,845.5,948.55,673.2
2018,6,23,14,30,848.0,120.0,2.1,31.0,850.0,961.47,681.73
2018,6,23,14,45,841.0,117.0,2.05,30.95,817.5,944.26,671.35
2018,6,23,15,0,834.0,114.0,2.0,30.9,785.0,923.82,659.29
2018,6,23,15,15,824.5,111.5,2.0,30.75,747.5,898.5,644.93
2018,6,23,15,30,815.0,109.0,2.0,30.6,710.0,870.37,628.74
2018,6,23,15,45,802.5,106.0,1.95,30.5,668.0,844.4,613.32
2018,6,23,16,0,790.0,103.0,1.9,30.4,626.0,807.73,590.76
2018,6,23,16,15,774.0,99.0,1.85,30.2,580.5,764.96,564.22
2018,6,23,16,30,758.0,95.0,1.8,30.0,535.0,720.59,536.27
2018,6,23,16,45,737.0,91.0,1.75,29.85,487.0,671.15,504.27
2018,6,23,17,0,716.0,87.0,1.7,29.7,439.0,621.06,471.05
2018,6,23,17,15,687.0,82.5,1.6,29.3,390.0,566.76,432.8
2018,6,23,17,30,658.0,78.0,1.5,28.9,341.0,511.25,392.56
2018,6,23,17,45,619.0,72.5,1.35,28.5,292.0,449.99,346.52
2018,6,23,18,0,580.0,67.0,1.2,28.1,243.0,391.22,300.82
2018,6,23,18,15,521.5,60.5,1.2,28.1,196.5,325.11,248.08
2018,6,23,18,30,463.0,54.0,1.2,28.1,150.0,264.3,197.92
2018,6,23,18,45,330.5,45.0,0.95,26.55,104.0,180.53,131.06
2018,6,23,19,0,198.0,36.0,0.7,25.0,58.0,109.99,74.48
2018,6,23,19,15,114.0,22.0,0.7,24.75,33.5,58.74,20.89
2018,6,23,19,30,30.0,8.0,0.7,24.5,9.0,12.64,0.0
2018,6,23,19,45,15.0,4.0,0.7,24.2,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,0.95,20.95,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.0,21.0,2.0,0.0,0.0
2018,6,24,5,15,81.5,15.5,1.1,21.45,21.0,14.1,0.0
2018,6,24,5,30,155.0,29.0,1.2,21.9,40.0,22.81,9.18
2018,6,24,5,45,243.0,41.5,1.3,22.3,74.5,32.18,21.17
2018,6,24,6,0,331.0,54.0,1.4,22.7,109.0,41.29,29.64
2018,6,24,6,15,405.0,63.0,1.45,23.4,153.5,47.46,35.25
2018,6,24,6,30,479.0,72.0,1.5,24.1,198.0,54.21,41.13
2018,6,24,6,45,529.0,79.0,1.6,24.75,246.0,57.65,43.99
2018,6,24,7,0,579.0,86.0,1.7,25.4,294.0,60.95,46.61
2018,6,24,7,15,615.0,91.5,1.75,26.0,343.0,62.86,47.96
2018,6,24,7,30,651.0,97.0,1.8,26.6,392.0,64.65,49.18
2018,6,24,7,45,678.5,101.0,1.9,27.2,440.5,73.25,47.65
2018,6,24,8,0,706.0,105.0,2.0,27.8,489.0,122.1,66.77
2018,6,24,8,15,728.0,108.0,2.05,28.25,536.0,178.47,104.3
2018,6,24,8,30,750.0,111.0,2.1,28.7,583.0,230.98,144.89
2018,6,24,8,45,767.5,114.0,2.15,29.1,627.5,284.54,189.08
2018,6,24,9,0,785.0,117.0,2.2,29.5,672.0,339.56,234.9
2018,6,24,9,15,798.0,119.0,2.25,29.85,712.0,393.32,279.38
2018,6,24,9,30,811.0,121.0,2.3,30.2,752.0,447.51,323.11
2018,6,24,9,45,821.5,122.0,2.3,30.5,786.5,502.63,366.14
2018,6,24,10,0,832.0,123.0,2.3,30.8,821.0,553.71,405.01
2018,6,24,10,15,839.0,125.0,2.3,31.0,850.0,602.9,441.51
2018,6,24,10,30,846.0,127.0,2.3,31.2,879.0,650.89,476.12
2018,6,24,10,45,851.5,128.0,2.3,31.35,902.0,695.64,507.69
2018,6,24,11,0,857.0,129.0,2.3,31.5,925.0,738.64,537.31
2018,6,24,11,15,861.0,129.5,2.3,31.6,941.0,778.14,562.82
2018,6,24,11,30,865.0,130.0,2.3,31.7,957.0,815.44,586.43
2018,6,24,11,45,867.5,129.5,2.25,31.8,965.5,848.26,606.58
2018,6,24,12,0,870.0,129.0,2.2,31.9,974.0,878.5,624.91
2018,6,24,12,15,838.0,146.5,2.2,32.05,961.5,891.03,632.17
2018,6,24,12,30,806.0,164.0,2.2,32.2,949.0,910.27,643.9
2018,6,24,12,45,753.5,186.0,2.2,32.35,916.5,901.47,637.86
2018,6,24,13,0,701.0,208.0,2.2,32.5,884.0,895.57,634.0
2018,6,24,13,15,688.5,213.5,2.2,32.6,870.0,901.82,638.06
2018,6,24,13,30,676.0,219.0,2.2,32.7,856.0,904.95,640.12
2018,6,24,13,45,768.5,169.5,2.2,32.8,878.5,945.55,665.95
2018,6,24,14,0,861.0,120.0,2.2,32.9,901.0,978.82,686.72
2018,6,24,14,15,854.0,119.0,2.2,32.9,874.5,970.4,681.91
2018,6,24,14,30,847.0,118.0,2.2,32.9,848.0,958.6,675.49
2018,6,24,14,45,837.5,117.0,2.15,32.9,815.0,941.09,665.11
2018,6,24,15,0,828.0,116.0,2.1,32.9,782.0,920.48,652.88
2018,6,24,15,15,816.5,114.0,2.05,32.8,744.0,894.01,637.24
2018,6,24,15,30,805.0,112.0,2.0,32.7,706.0,873.38,625.4
2018,6,24,15,45,710.0,130.5,2.0,32.6,631.5,790.01,572.92
2018,6,24,16,0,615.0,149.0,2.0,32.5,557.0,713.4,524.12
2018,6,24,16,15,597.0,140.5,1.9,32.3,512.5,669.54,496.1
2018,6,24,16,30,579.0,132.0,1.8,32.1,468.0,624.73,466.22
2018,6,24,16,45,561.5,125.0,1.7,31.9,427.0,581.26,436.68
2018,6,24,17,0,544.0,118.0,1.6,31.7,386.0,537.34,406.16
2018,6,24,17,15,422.5,122.0,1.45,31.25,316.0,429.87,328.03
2018,6,24,17,30,301.0,126.0,1.3,30.8,246.0,327.54,251.72
2018,6,24,17,45,189.5,117.5,1.15,30.4,189.5,240.82,185.2
2018,6,24,18,0,78.0,109.0,1.0,30.0,133.0,156.55,119.22
2018,6,24,18,15,42.5,86.0,1.0,30.0,98.5,104.73,78.17
2018,6,24,18,30,7.0,63.0,1.0,30.0,64.0,60.87,43.05
2018,6,24,18,45,9.0,47.5,0.85,28.45,48.5,46.8,31.55
2018,6,24,19,0,11.0,32.0,0.7,26.9,33.0,34.28,20.73
2018,6,24,19,15,9.5,20.5,0.7,26.6,21.0,21.91,5.09
2018,6,24,19,30,8.0,9.0,0.7,26.3,9.0,9.62,0.0
2018,6,24,19,45,4.0,4.5,0.7,25.95,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.6,21.75,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.6,21.8,2.0,0.0,0.0
2018,6,25,5,15,6.0,10.0,0.65,22.05,10.0,9.1,0.0
2018,6,25,5,30,6.0,18.0,0.7,22.3,18.0,16.0,4.57
2018,6,25,5,45,16.5,34.5,0.75,22.6,37.0,29.65,19.04
2018,6,25,6,0,27.0,51.0,0.8,22.9,56.0,43.05,31.12
2018,6,25,6,15,41.5,69.5,0.8,23.4,79.5,57.67,43.98
2018,6,25,6,30,56.0,88.0,0.8,23.9,103.0,72.07,56.4
2018,6,25,6,45,37.5,101.0,0.8,24.4,112.0,82.37,65.06
2018,6,25,7,0,19.0,114.0,0.8,24.9,121.0,95.89,76.2
2018,6,25,7,15,23.0,133.5,0.8,25.4,143.0,106.82,84.93
2018,6,25,7,30,27.0,153.0,0.8,25.9,165.0,120.86,96.07
2018,6,25,7,45,18.0,160.0,0.85,26.4,168.5,133.59,101.09
2018,6,25,8,0,9.0,167.0,0.9,26.9,172.0,141.3,106.35
2018,6,25,8,15,8.0,174.0,0.85,27.2,178.5,148.8,111.59
2018,6,25,8,30,7.0,181.0,0.8,27.5,185.0,156.0,116.64
2018,6,25,8,45,39.0,237.0,0.75,27.85,264.0,203.23,150.86
2018,6,25,9,0,71.0,293.0,0.7,28.2,343.0,259.89,191.59
2018,6,25,9,15,113.0,324.5,0.75,28.3,409.5,301.51,221.19
2018,6,25,9,30,155.0,356.0,0.8,28.4,476.0,354.27,258.99
2018,6,25,9,45,264.5,353.0,0.8,28.55,570.0,414.17,301.39
2018,6,25,10,0,374.0,350.0,0.8,28.7,664.0,490.12,354.89
2018,6,25,10,15,365.0,370.5,0.8,28.7,685.5,525.65,379.49
2018,6,25,10,30,356.0,391.0,0.8,28.7,707.0,560.01,403.01
2018,6,25,10,45,326.5,414.0,0.8,28.7,710.0,581.32,417.0
2018,6,25,11,0,297.0,437.0,0.8,28.7,713.0,599.78,428.79
2018,6,25,11,15,234.5,441.5,0.85,28.7,661.5,574.51,411.35
2018,6,25,11,30,172.0,446.0,0.9,28.7,610.0,541.37,388.54
2018,6,25,11,45,111.5,428.0,0.9,28.7,535.0,485.97,350.01
2018,6,25,12,0,51.0,410.0,0.9,28.7,460.0,419.02,302.8
2018,6,25,12,15,37.0,366.0,0.9,28.75,402.0,370.21,268.92
2018,6,25,12,30,23.0,322.0,0.9,28.8,344.0,319.46,232.96
2018,6,25,12,45,44.0,372.5,0.9,28.8,415.0,389.64,283.51
2018,6,25,13,0,65.0,423.0,0.9,28.8,486.0,461.67,333.53
2018,6,25,13,15,37.5,316.5,0.9,28.85,352.5,334.81,244.18
2018,6,25,13,30,10.0,210.0,0.9,28.9,219.0,199.48,146.17
2018,6,25,13,45,9.0,201.5,0.85,28.95,209.5,190.89,140.33
2018,6,25,14,0,8.0,193.0,0.8,29.0,200.0,182.22,133.95
2018,6,25,14,15,20.0,261.5,0.85,29.0,279.0,269.12,198.57
2018,6,25,14,30,32.0,330.0,0.9,29.0,358.0,350.63,257.39
2018,6,25,14,45,53.0,341.0,0.9,29.0,385.0,383.53,281.34
2018,6,25,15,0,74.0,352.0,0.9,29.0,412.0,416.16,305.22
2018,6,25,15,15,139.0,336.0,0.9,28.9,441.5,475.9,349.55
2018,6,25,15,30,204.0,320.0,0.9,28.8,471.0,517.01,380.35
2018,6,25,15,45,385.5,255.0,0.9,28.65,518.5,634.29,465.84
2018,6,25,16,0,567.0,190.0,0.9,28.5,566.0,716.13,524.9
2018,6,25,16,15,591.5,167.5,0.85,28.3,534.5,694.44,511.15
2018,6,25,16,30,616.0,145.0,0.8,28.1,503.0,668.5,495.48
2018,6,25,16,45,599.5,136.5,0.7,27.85,459.0,622.68,464.63
2018,6,25,17,0,583.0,128.0,0.6,27.6,415.0,576.19,432.86
2018,6,25,17,15,487.0,130.0,0.55,27.35,351.5,482.03,366.17
2018,6,25,17,30,391.0,132.0,0.5,27.1,288.0,401.89,307.81
2018,6,25,17,45,236.0,122.0,0.45,26.8,212.5,272.55,210.51
2018,6,25,18,0,81.0,112.0,0.4,26.5,137.0,161.63,124.18
2018,6,25,18,15,42.5,90.0,0.4,26.5,103.0,109.34,82.75
2018,6,25,18,30,4.0,68.0,0.4,26.5,69.0,64.99,47.0
2018,6,25,18,45,2.0,50.5,0.35,25.8,51.0,47.6,32.68
2018,6,25,19,0,0.0,33.0,0.3,25.1,33.0,30.16,17.99
2018,6,25,19,15,1.5,20.0,0.3,24.8,20.0,18.29,3.66
2018,6,25,19,30,3.0,7.0,0.3,24.5,7.0,6.91,0.0
2018,6,25,19,45,1.5,3.5,0.35,24.2,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.7,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.0,1.5,1.36,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.1,3.0,2.63,0.0
2018,6,26,5,45,0.0,5.5,0.9,21.2,5.5,4.82,0.0
2018,6,26,6,0,0.0,8.0,1.0,21.3,8.0,7.02,0.4
2018,6,26,6,15,0.0,15.0,1.0,21.45,15.0,13.18,5.85
2018,6,26,6,30,0.0,22.0,1.0,21.6,22.0,19.35,11.3
2018,6,26,6,45,0.0,41.5,1.0,21.8,41.5,36.59,26.34
2018,6,26,7,0,0.0,61.0,1.0,22.0,61.0,53.89,41.23
2018,6,26,7,15,0.0,68.5,1.05,22.2,68.5,60.55,46.78
2018,6,26,7,30,0.0,76.0,1.1,22.4,76.0,67.23,52.28
2018,6,26,7,45,0.0,102.0,1.1,22.55,102.0,89.11,70.57
2018,6,26,8,0,0.0,128.0,1.1,22.7,128.0,110.56,84.24
2018,6,26,8,15,0.5,108.5,1.15,23.0,109.0,95.38,71.69
2018,6,26,8,30,1.0,89.0,1.2,23.3,90.0,79.09,58.37
2018,6,26,8,45,4.5,137.5,1.2,23.6,141.0,121.31,91.52
2018,6,26,9,0,8.0,186.0,1.2,23.9,192.0,163.32,123.78
2018,6,26,9,15,5.0,155.0,1.25,24.2,159.0,137.53,103.36
2018,6,26,9,30,2.0,124.0,1.3,24.5,126.0,110.34,81.97
2018,6,26,9,45,1.0,100.0,1.35,24.8,101.0,89.22,65.26
2018,6,26,10,0,0.0,76.0,1.4,25.1,76.0,67.56,48.07
2018,6,26,10,15,0.0,89.5,1.5,25.35,89.5,79.57,57.41
2018,6,26,10,30,0.0,103.0,1.6,25.6,103.0,91.51,66.57
2018,6,26,10,45,0.5,114.5,1.65,25.85,115.0,102.06,74.62
2018,6,26,11,0,1.0,126.0,1.7,26.1,127.0,112.72,82.72
2018,6,26,11,15,2.5,137.5,1.75,26.25,140.0,124.24,91.51
2018,6,26,11,30,4.0,149.0,1.8,26.4,153.0,135.95,100.41
2018,6,26,11,45,5.0,156.0,1.85,26.55,161.0,143.38,106.02
2018,6,26,12,0,6.0,163.0,1.9,26.7,169.0,150.9,111.69
2018,6,26,12,15,3.5,135.5,1.9,26.65,139.0,124.34,91.31
2018,6,26,12,30,1.0,108.0,1.9,26.6,109.0,97.51,70.63
2018,6,26,12,45,1.0,106.5,1.95,26.6,107.5,96.23,69.69
2018,6,26,13,0,1.0,105.0,2.0,26.6,106.0,94.91,68.71
2018,6,26,13,15,1.5,104.0,1.95,26.45,105.5,94.5,68.49
2018,6,26,13,30,2.0,103.0,1.9,26.3,105.0,94.08,68.27
2018,6,26,13,45,1.5,111.5,1.9,26.15,113.0,101.25,73.91
2018,6,26,14,0,1.0,120.0,1.9,26.0,121.0,108.44,79.57
2018,6,26,14,15,0.5,106.0,1.85,25.75,106.5,95.19,69.41
2018,6,26,14,30,0.0,92.0,1.8,25.5,92.0,81.96,59.23
2018,6,26,14,45,0.5,104.0,1.75,25.2,104.5,93.25,68.29
2018,6,26,15,0,1.0,116.0,1.7,24.9,117.0,104.59,77.39
2018,6,26,15,15,0.5,98.0,1.65,24.65,98.5,87.65,64.26
2018,6,26,15,30,0.0,80.0,1.6,24.4,80.0,70.99,51.27
2018,6,26,15,45,0.0,78.5,1.6,24.15,78.5,69.62,50.38
2018,6,26,16,0,0.0,77.0,1.6,23.9,77.0,68.25,49.49
2018,6,26,16,15,0.0,58.5,1.6,23.65,58.5,51.77,36.43
2018,6,26,16,30,0.0,40.0,1.6,23.4,40.0,35.34,23.26
2018,6,26,16,45,0.0,43.0,1.65,23.15,43.0,37.98,25.54
2018,6,26,17,0,0.0,46.0,1.7,22.9,46.0,40.62,27.84
2018,6,26,17,15,88.5,54.5,1.65,22.7,90.0,119.77,94.89
2018,6,26,17,30,177.0,63.0,1.6,22.5,134.0,190.02,152.84
2018,6,26,17,45,115.0,70.5,1.6,22.25,114.0,145.14,115.3
2018,6,26,18,0,53.0,78.0,1.6,22.0,94.0,101.78,79.09
2018,6,26,18,15,32.5,72.0,1.6,22.0,81.5,84.48,64.45
2018,6,26,18,30,12.0,66.0,1.6,22.0,69.0,66.1,48.9
2018,6,26,18,45,6.0,46.0,1.45,21.6,47.5,44.11,30.4
2018,6,26,19,0,0.0,26.0,1.3,21.2,26.0,22.92,12.58
2018,6,26,19,15,1.0,16.0,1.25,21.1,16.0,14.33,1.82
2018,6,26,19,30,2.0,6.0,1.2,21.0,6.0,5.82,0.0
2018,6,26,19,45,1.0,3.0,1.2,20.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,5,15,0.0,4.0,0.45,20.15,4.0,3.64,0.0
2018,6,27,5,30,0.0,8.0,0.6,20.5,8.0,7.02,0.0
2018,6,27,5,45,4.5,18.0,0.7,20.85,18.5,15.84,7.62
2018,6,27,6,0,9.0,28.0,0.8,21.2,29.0,25.17,16.04
2018,6,27,6,15,29.5,55.0,0.85,21.65,62.0,47.14,35.26
2018,6,27,6,30,50.0,82.0,0.9,22.1,95.0,67.87,53.24
2018,6,27,6,45,69.5,105.0,0.9,22.5,127.5,85.17,67.98
2018,6,27,7,0,89.0,128.0,0.9,22.9,160.0,97.75,78.43
2018,6,27,7,15,83.0,143.5,0.9,23.25,177.0,113.68,91.49
2018,6,27,7,30,77.0,159.0,0.9,23.6,194.0,125.05,100.5
2018,6,27,7,45,65.5,185.0,0.9,23.9,217.0,143.54,115.27
2018,6,27,8,0,54.0,211.0,0.9,24.2,240.0,167.7,126.59
2018,6,27,8,15,94.0,244.0,0.9,24.5,300.5,202.59,150.76
2018,6,27,8,30,134.0,277.0,0.9,24.8,361.0,235.88,173.92
2018,6,27,8,45,111.0,286.0,0.9,25.15,359.0,249.75,185.15
2018,6,27,9,0,88.0,295.0,0.9,25.5,357.0,266.44,198.29
2018,6,27,9,15,47.0,230.0,0.95,25.85,263.5,210.47,157.16
2018,6,27,9,30,6.0,165.0,1.0,26.2,170.0,147.1,109.45
2018,6,27,9,45,9.0,192.5,1.1,26.5,200.0,172.68,128.89
2018,6,27,10,0,12.0,220.0,1.2,26.8,230.0,198.75,148.25
2018,6,27,10,15,20.0,275.5,1.25,27.0,293.0,252.07,187.72
2018,6,27,10,30,28.0,331.0,1.3,27.2,356.0,304.75,225.95
2018,6,27,10,45,42.5,345.0,1.35,27.45,384.0,330.56,244.42
2018,6,27,11,0,57.0,359.0,1.4,27.7,412.0,357.84,263.98
2018,6,27,11,15,45.5,371.5,1.45,27.8,414.0,365.28,268.76
2018,6,27,11,30,34.0,384.0,1.5,27.9,416.0,371.94,273.04
2018,6,27,11,45,37.0,393.5,1.5,28.05,429.0,387.34,283.79
2018,6,27,12,0,40.0,403.0,1.5,28.2,442.0,402.99,294.64
2018,6,27,12,15,161.5,406.0,1.5,28.15,563.5,526.63,384.6
2018,6,27,12,30,283.0,409.0,1.5,28.1,685.0,657.11,475.44
2018,6,27,12,45,296.5,429.0,1.55,28.1,716.5,700.21,503.5
2018,6,27,13,0,310.0,449.0,1.6,28.1,748.0,742.88,531.79
2018,6,27,13,15,331.0,433.0,1.55,28.0,748.5,756.81,541.37
2018,6,27,13,30,352.0,417.0,1.5,27.9,749.0,769.12,550.17
2018,6,27,13,45,468.0,343.5,1.45,27.8,774.5,828.18,592.13
2018,6,27,14,0,584.0,270.0,1.4,27.7,800.0,875.93,625.97
2018,6,27,14,15,512.5,283.0,1.35,27.7,738.0,816.74,586.13
2018,6,27,14,30,441.0,296.0,1.3,27.7,676.0,759.34,547.96
2018,6,27,14,45,400.0,297.5,1.3,27.7,632.0,718.75,521.67
2018,6,27,15,0,359.0,299.0,1.3,27.7,588.0,661.99,484.31
2018,6,27,15,15,327.0,302.5,1.35,27.7,556.0,631.14,464.27
2018,6,27,15,30,295.0,306.0,1.4,27.7,524.0,600.3,443.71
2018,6,27,15,45,268.5,292.5,1.4,27.7,482.0,556.38,413.96
2018,6,27,16,0,242.0,279.0,1.4,27.7,440.0,512.73,384.02
2018,6,27,16,15,161.5,254.5,1.4,27.55,358.5,399.15,302.33
2018,6,27,16,30,81.0,230.0,1.4,27.4,277.0,291.87,222.6
2018,6,27,16,45,95.5,203.0,1.4,27.3,253.5,272.39,209.6
2018,6,27,17,0,110.0,176.0,1.4,27.2,230.0,262.56,203.2
2018,6,27,17,15,126.5,155.5,1.3,26.9,211.0,247.49,192.61
2018,6,27,17,30,143.0,135.0,1.2,26.6,192.0,230.51,180.16
2018,6,27,17,45,196.0,121.5,1.1,26.3,188.0,249.59,195.5
2018,6,27,18,0,249.0,108.0,1.0,26.0,184.0,252.81,197.47
2018,6,27,18,15,184.0,91.0,1.0,26.0,141.5,191.09,147.71
2018,6,27,18,30,119.0,74.0,1.0,26.0,99.0,129.3,97.65
2018,6,27,18,45,145.5,56.0,0.85,25.0,78.5,119.26,87.53
2018,6,27,19,0,172.0,38.0,0.7,24.0,58.0,105.41,72.3
2018,6,27,19,15,105.0,24.0,0.7,23.85,34.5,59.69,23.05
2018,6,27,19,30,38.0,10.0,0.7,23.7,11.0,16.0,0.0
2018,6,27,19,45,19.0,5.0,0.75,23.5,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.05,23.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.25,22.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.05,21.0,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.1,21.1,2.0,0.0,0.0
2018,6,28,5,15,100.5,14.0,1.2,21.45,20.5,12.73,0.0
2018,6,28,5,30,190.0,26.0,1.3,21.8,39.0,20.5,6.48
2018,6,28,5,45,211.0,39.0,1.4,22.15,64.5,30.22,19.43
2018,6,28,6,0,232.0,52.0,1.5,22.5,90.0,39.54,28.13
2018,6,28,6,15,283.0,63.5,1.55,22.95,126.0,47.44,35.28
2018,6,28,6,30,334.0,75.0,1.6,23.4,162.0,55.05,41.97
2018,6,28,6,45,426.5,81.0,1.6,23.85,217.0,58.67,45.03
2018,6,28,7,0,519.0,87.0,1.6,24.3,272.0,61.55,47.35
2018,6,28,7,15,600.5,85.0,1.65,24.9,331.0,58.14,44.19
2018,6,28,7,30,682.0,83.0,1.7,25.5,390.0,55.28,41.5
2018,6,28,7,45,630.5,111.0,1.75,26.1,421.0,76.79,59.31
2018,6,28,8,0,579.0,139.0,1.8,26.7,452.0,134.29,81.73
2018,6,28,8,15,601.0,147.5,1.8,27.2,499.0,181.61,112.48
2018,6,28,8,30,623.0,156.0,1.8,27.7,546.0,231.56,150.49
2018,6,28,8,45,582.0,187.5,1.75,28.2,573.0,285.62,195.73
2018,6,28,9,0,541.0,219.0,1.7,28.7,600.0,335.07,236.82
2018,6,28,9,15,452.0,270.0,1.7,29.0,601.0,375.96,271.22
2018,6,28,9,30,363.0,321.0,1.7,29.3,602.0,411.2,299.35
2018,6,28,9,45,295.5,356.0,1.65,29.6,592.0,430.66,314.3
2018,6,28,10,0,228.0,391.0,1.6,29.9,582.0,446.96,325.82
2018,6,28,10,15,161.5,404.0,1.55,30.1,541.5,435.4,317.16
2018,6,28,10,30,95.0,417.0,1.5,30.3,501.0,418.5,304.22
2018,6,28,10,45,171.5,430.5,1.5,30.45,587.5,490.03,355.11
2018,6,28,11,0,248.0,444.0,1.5,30.6,674.0,569.7,410.17
2018,6,28,11,15,300.5,438.0,1.45,30.7,721.5,621.5,445.11
2018,6,28,11,30,353.0,432.0,1.4,30.8,769.0,676.26,481.63
2018,6,28,11,45,324.5,449.0,1.4,30.9,761.0,686.27,486.95
2018,6,28,12,0,296.0,466.0,1.4,31.0,753.0,693.8,490.92
2018,6,28,12,15,323.0,455.0,1.35,31.0,769.0,722.89,510.2
2018,6,28,12,30,350.0,444.0,1.3,31.0,785.0,751.65,528.91
2018,6,28,12,45,322.0,453.0,1.3,31.0,765.5,747.1,525.18
2018,6,28,13,0,294.0,462.0,1.3,31.0,746.0,740.16,520.24
2018,6,28,13,15,314.5,447.0,1.25,31.0,747.0,754.59,530.09
2018,6,28,13,30,335.0,432.0,1.2,31.0,748.0,767.47,538.73
2018,6,28,13,45,384.5,402.5,1.2,31.0,757.5,792.54,556.6
2018,6,28,14,0,434.0,373.0,1.2,31.0,767.0,827.89,580.54
2018,6,28,14,15,515.0,312.5,1.15,30.9,766.5,849.43,596.74
2018,6,28,14,30,596.0,252.0,1.1,30.8,766.0,870.07,612.39
2018,6,28,14,45,432.5,296.5,1.05,30.75,662.0,749.33,532.1
2018,6,28,15,0,269.0,341.0,1.0,30.7,558.0,620.95,445.58
2018,6,28,15,15,257.5,339.0,0.95,30.6,538.5,605.31,436.54
2018,6,28,15,30,246.0,337.0,0.9,30.5,519.0,589.03,426.0
2018,6,28,15,45,213.0,317.5,0.9,30.45,468.5,519.52,379.52
2018,6,28,16,0,180.0,298.0,0.9,30.4,418.0,465.94,343.26
2018,6,28,16,15,273.5,256.0,0.85,30.3,423.0,507.39,375.76
2018,6,28,16,30,367.0,214.0,0.8,30.2,428.0,526.63,391.83
2018,6,28,16,45,395.0,190.0,0.75,30.15,401.5,521.63,389.13
2018,6,28,17,0,423.0,166.0,0.7,30.1,375.0,499.02,374.34
2018,6,28,17,15,354.0,157.5,0.65,29.75,319.0,412.49,312.7
2018,6,28,17,30,285.0,149.0,0.6,29.4,263.0,344.69,263.19
2018,6,28,17,45,211.0,132.5,0.55,29.1,210.5,270.94,207.76
2018,6,28,18,0,137.0,116.0,0.5,28.8,158.0,195.58,149.78
2018,6,28,18,15,116.0,95.5,0.5,28.8,126.5,157.2,119.43
2018,6,28,18,30,95.0,75.0,0.5,28.8,95.0,120.75,89.84
2018,6,28,18,45,71.0,56.5,0.55,27.9,69.0,87.67,62.87
2018,6,28,19,0,47.0,38.0,0.6,27.0,43.0,56.92,37.35
2018,6,28,19,15,30.5,23.5,0.6,26.7,26.0,33.59,11.05
2018,6,28,19,30,14.0,9.0,0.6,26.4,9.0,10.74,0.0
2018,6,28,19,45,7.0,4.5,0.65,26.1,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.2,20.1,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.2,20.1,2.0,0.0,0.0
2018,6,29,5,15,109.0,13.5,1.3,20.5,20.5,12.28,0.0
2018,6,29,5,30,206.0,25.0,1.4,20.9,39.0,20.82,6.29
2018,6,29,5,45,305.5,35.5,1.45,21.35,75.5,28.76,18.27
2018,6,29,6,0,405.0,46.0,1.5,21.8,112.0,36.4,25.53
2018,6,29,6,15,468.0,54.5,1.5,22.55,156.0,41.89,30.57
2018,6,29,6,30,531.0,63.0,1.5,23.3,200.0,47.18,35.22
2018,6,29,6,45,519.5,78.0,1.55,24.05,236.5,57.06,43.63
2018,6,29,7,0,508.0,93.0,1.6,24.8,273.0,66.31,51.3
2018,6,29,7,15,516.0,108.5,1.6,25.5,316.0,75.47,58.75
2018,6,29,7,30,524.0,124.0,1.6,26.2,359.0,84.31,65.78
2018,6,29,7,45,603.0,118.0,1.65,26.9,419.5,80.75,62.37
2018,6,29,8,0,682.0,112.0,1.7,27.6,480.0,121.79,68.23
2018,6,29,8,15,740.0,104.5,1.6,28.15,538.0,173.98,100.36
2018,6,29,8,30,798.0,97.0,1.5,28.7,596.0,226.07,138.71
2018,6,29,8,45,813.5,100.0,1.4,29.2,641.0,281.88,184.45
2018,6,29,9,0,829.0,103.0,1.3,29.7,686.0,344.51,235.48
2018,6,29,9,15,837.5,107.0,1.15,30.1,726.0,399.9,280.3
2018,6,29,9,30,846.0,111.0,1.0,30.5,766.0,455.13,323.36
2018,6,29,9,45,845.5,118.5,0.9,30.9,799.0,508.43,363.46
2018,6,29,10,0,845.0,126.0,0.8,31.3,832.0,560.2,400.64
2018,6,29,10,15,840.5,135.0,0.75,31.6,859.0,609.13,434.79
2018,6,29,10,30,836.0,144.0,0.7,31.9,886.0,655.8,466.07
2018,6,29,10,45,701.0,233.5,0.65,32.2,867.0,683.09,481.26
2018,6,29,11,0,566.0,323.0,0.6,32.5,848.0,698.2,487.59
2018,6,29,11,15,506.5,363.0,0.65,32.65,839.0,715.86,498.19
2018,6,29,11,30,447.0,403.0,0.7,32.8,830.0,728.06,504.92
2018,6,29,11,45,451.5,409.5,0.7,33.0,844.5,760.05,524.63
2018,6,29,12,0,456.0,416.0,0.7,33.2,859.0,790.99,543.18
2018,6,29,12,15,419.5,426.5,0.75,33.3,834.5,787.54,540.6
2018,6,29,12,30,383.0,437.0,0.8,33.4,810.0,775.37,533.03
2018,6,29,12,45,388.0,430.0,0.85,33.5,806.0,787.15,541.39
2018,6,29,13,0,393.0,423.0,0.9,33.6,802.0,797.11,548.37
2018,6,29,13,15,373.0,424.0,0.95,33.6,780.0,788.78,543.65
2018,6,29,13,30,353.0,425.0,1.0,33.6,758.0,778.2,537.71
2018,6,29,13,45,377.0,405.5,1.05,33.55,754.0,788.29,546.15
2018,6,29,14,0,401.0,386.0,1.1,33.5,750.0,808.12,560.3
2018,6,29,14,15,448.5,354.5,1.1,33.4,750.5,826.21,573.72
2018,6,29,14,30,496.0,323.0,1.1,33.3,751.0,840.9,585.12
2018,6,29,14,45,506.0,303.5,1.15,33.2,725.5,827.78,579.03
2018,6,29,15,0,516.0,284.0,1.2,33.1,700.0,811.82,571.42
2018,6,29,15,15,526.0,262.5,1.25,32.95,668.5,790.9,560.79
2018,6,29,15,30,536.0,241.0,1.3,32.8,637.0,767.04,548.16
2018,6,29,15,45,587.0,205.0,1.35,32.6,615.0,767.08,551.88
2018,6,29,16,0,638.0,169.0,1.4,32.4,593.0,756.73,548.58
2018,6,29,16,15,655.5,151.0,1.4,32.1,559.0,731.39,534.09
2018,6,29,16,30,673.0,133.0,1.4,31.8,525.0,702.24,517.04
2018,6,29,16,45,646.5,128.0,1.4,31.55,477.0,650.62,483.55
2018,6,29,17,0,620.0,123.0,1.4,31.3,429.0,598.94,449.05
2018,6,29,17,15,580.5,117.0,1.3,30.85,378.5,537.77,406.46
2018,6,29,17,30,541.0,111.0,1.2,30.4,328.0,478.4,363.97
2018,6,29,17,45,500.0,101.5,1.15,29.95,280.0,412.05,315.37
2018,6,29,18,0,459.0,92.0,1.1,29.5,232.0,354.25,271.37
2018,6,29,18,15,401.5,81.5,1.1,29.5,187.5,291.01,221.44
2018,6,29,18,30,344.0,71.0,1.1,29.5,143.0,233.36,174.57
2018,6,29,18,45,265.5,57.0,0.9,27.9,103.5,170.33,123.86
2018,6,29,19,0,187.0,43.0,0.7,26.3,64.0,116.2,79.36
2018,6,29,19,15,108.5,26.5,0.7,25.95,37.5,59.77,22.91
2018,6,29,19,30,30.0,10.0,0.7,25.6,11.0,14.59,0.0
2018,6,29,19,45,15.0,5.0,0.7,25.3,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.7,21.65,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.7,21.7,1.0,0.0,0.0
2018,6,30,5,15,28.5,12.5,0.8,22.15,14.5,11.37,0.0
2018,6,30,5,30,54.0,24.0,0.9,22.6,28.0,20.05,5.3
2018,6,30,5,45,92.0,40.5,0.95,23.0,53.0,32.18,20.9
2018,6,30,6,0,130.0,57.0,1.0,23.4,78.0,44.61,32.28
2018,6,30,6,15,185.5,74.0,0.95,24.1,115.5,57.11,43.32
2018,6,30,6,30,241.0,91.0,0.9,24.8,153.0,69.27,53.8
2018,6,30,6,45,327.5,102.5,0.8,25.5,206.5,73.61,57.37
2018,6,30,7,0,414.0,114.0,0.7,26.2,260.0,80.51,62.91
2018,6,30,7,15,473.5,120.0,0.65,26.85,312.5,83.18,64.79
2018,6,30,7,30,533.0,126.0,0.6,27.5,365.0,85.76,66.52
2018,6,30,7,45,594.0,125.5,0.55,28.2,421.5,85.47,65.83
2018,6,30,8,0,655.0,125.0,0.5,28.9,478.0,128.46,73.88
2018,6,30,8,15,678.5,130.0,0.5,29.35,525.5,177.86,104.79
2018,6,30,8,30,702.0,135.0,0.5,29.8,573.0,229.99,143.62
2018,6,30,8,45,686.5,152.0,0.5,30.25,607.0,283.82,187.34
2018,6,30,9,0,671.0,169.0,0.5,30.7,641.0,335.69,229.43
2018,6,30,9,15,602.5,214.0,0.5,31.0,656.5,387.84,271.41
2018,6,30,9,30,534.0,259.0,0.5,31.3,672.0,432.31,305.75
2018,6,30,9,45,494.0,290.0,0.5,31.65,686.0,471.37,334.38
2018,6,30,10,0,454.0,321.0,0.5,32.0,700.0,505.94,358.64
2018,6,30,10,15,430.5,345.0,0.55,32.25,715.0,540.24,382.38
2018,6,30,10,30,407.0,369.0,0.6,32.5,730.0,571.8,403.56
2018,6,30,10,45,418.5,378.5,0.6,32.8,758.0,612.74,430.25
2018,6,30,11,0,430.0,388.0,0.6,33.1,786.0,653.89,456.4
2018,6,30,11,15,454.5,392.5,0.6,33.3,820.0,700.82,486.1
2018,6,30,11,30,479.0,397.0,0.6,33.5,854.0,748.46,515.62
2018,6,30,11,45,456.5,407.5,0.6,33.7,846.5,762.41,523.07
2018,6,30,12,0,434.0,418.0,0.6,33.9,839.0,773.6,529.07
2018,6,30,12,15,426.5,421.5,0.6,34.0,836.0,789.35,538.39
2018,6,30,12,30,419.0,425.0,0.6,34.1,833.0,803.05,546.35
2018,6,30,12,45,422.0,421.5,0.65,34.25,830.5,818.09,556.12
2018,6,30,13,0,425.0,418.0,0.7,34.4,828.0,831.11,564.66
2018,6,30,13,15,498.5,367.0,0.7,34.45,841.5,865.46,587.79
2018,6,30,13,30,572.0,316.0,0.7,34.5,855.0,896.88,608.81
2018,6,30,13,45,647.0,264.0,0.7,34.5,861.5,928.54,630.04
2018,6,30,14,0,722.0,212.0,0.7,34.5,868.0,954.65,646.47
2018,6,30,14,15,679.0,229.0,0.7,34.45,831.0,930.67,632.74
2018,6,30,14,30,636.0,246.0,0.7,34.4,794.0,903.75,617.28
2018,6,30,14,45,700.5,201.5,0.7,34.35,783.5,916.08,626.7
2018,6,30,15,0,765.0,157.0,0.7,34.3,773.0,915.88,627.61
2018,6,30,15,15,750.0,153.5,0.7,34.15,733.5,885.74,610.94
2018,6,30,15,30,735.0,150.0,0.7,34.0,694.0,858.27,596.18
2018,6,30,15,45,739.5,138.0,0.7,33.85,657.5,826.65,578.69
2018,6,30,16,0,744.0,126.0,0.7,33.7,621.0,796.93,562.27
2018,6,30,16,15,722.0,123.5,0.75,33.5,575.0,756.21,539.43
2018,6,30,16,30,700.0,121.0,0.8,33.3,529.0,710.65,513.02
2018,6,30,16,45,671.5,117.0,0.8,33.15,480.0,657.7,480.2
2018,6,30,17,0,643.0,113.0,0.8,33.0,431.0,604.81,445.65
2018,6,30,17,15,586.0,111.5,0.75,32.5,376.5,536.01,398.89
2018,6,30,17,30,529.0,110.0,0.7,32.0,322.0,470.36,352.96
2018,6,30,17,45,494.5,99.5,0.7,31.5,276.0,407.06,307.8
2018,6,30,18,0,460.0,89.0,0.7,31.0,230.0,351.75,266.58
2018,6,30,18,15,397.5,79.0,0.7,31.0,184.5,286.65,215.94
2018,6,30,18,30,335.0,69.0,0.7,31.0,139.0,227.7,168.74
2018,6,30,18,45,267.0,55.5,0.65,29.45,102.0,169.39,122.16
2018,6,30,19,0,199.0,42.0,0.6,27.9,65.0,118.82,80.49
2018,6,30,19,15,118.5,26.5,0.6,27.55,38.5,66.32,25.77
2018,6,30,19,30,38.0,11.0,0.6,27.2,12.0,16.99,0.0
2018,6,30,19,45,19.0,5.5,0.6,26.85,6.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.55,23.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.15,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,1,5,15,56.5,13.0,0.45,23.6,16.5,11.82,0.0
2018,7,1,5,30,108.0,25.0,0.5,24.0,32.0,19.64,4.5
2018,7,1,5,45,207.5,39.0,0.5,24.4,67.0,30.27,19.17
2018,7,1,6,0,307.0,53.0,0.5,24.8,102.0,40.59,28.71
2018,7,1,6,15,381.5,63.0,0.45,25.5,146.0,47.52,34.94
2018,7,1,6,30,456.0,73.0,0.4,26.2,190.0,55.39,41.74
2018,7,1,6,45,508.5,80.0,0.35,26.9,237.5,58.76,44.51
2018,7,1,7,0,561.0,87.0,0.3,27.6,285.0,62.01,47.04
2018,7,1,7,15,598.5,93.0,0.3,28.15,334.0,64.25,48.65
2018,7,1,7,30,636.0,99.0,0.3,28.7,383.0,66.34,50.1
2018,7,1,7,45,664.5,103.5,0.35,29.25,432.0,70.04,52.85
2018,7,1,8,0,693.0,108.0,0.4,29.8,481.0,118.42,64.73
2018,7,1,8,15,713.5,112.5,0.5,30.15,527.5,169.19,96.48
2018,7,1,8,30,734.0,117.0,0.6,30.5,574.0,227.82,140.53
2018,7,1,8,45,750.5,120.0,0.65,30.85,618.0,280.28,182.63
2018,7,1,9,0,767.0,123.0,0.7,31.2,662.0,334.13,226.35
2018,7,1,9,15,778.5,126.5,0.75,31.45,701.5,387.69,269.52
2018,7,1,9,30,790.0,130.0,0.8,31.7,741.0,441.6,311.85
2018,7,1,9,45,798.0,133.5,0.85,31.95,775.5,493.96,351.85
2018,7,1,10,0,806.0,137.0,0.9,32.2,810.0,545.82,390.24
2018,7,1,10,15,812.5,140.0,0.95,32.35,839.0,595.68,426.26
2018,7,1,10,30,819.0,143.0,1.0,32.5,868.0,644.46,460.53
2018,7,1,10,45,823.5,144.0,1.05,32.65,890.0,686.7,489.74
2018,7,1,11,0,828.0,145.0,1.1,32.8,912.0,728.22,517.82
2018,7,1,11,15,831.0,146.5,1.1,32.9,928.0,767.09,542.6
2018,7,1,11,30,834.0,148.0,1.1,33.0,944.0,803.78,564.91
2018,7,1,11,45,723.5,215.0,1.15,33.1,910.5,813.62,570.45
2018,7,1,12,0,613.0,282.0,1.2,33.2,877.0,805.77,563.37
2018,7,1,12,15,586.5,296.5,1.2,33.25,866.5,817.71,570.47
2018,7,1,12,30,560.0,311.0,1.2,33.3,856.0,827.75,576.04
2018,7,1,12,45,520.5,326.5,1.2,33.35,831.0,822.28,571.74
2018,7,1,13,0,481.0,342.0,1.2,33.4,806.0,813.32,565.4
2018,7,1,13,15,448.0,357.5,1.2,33.35,785.0,807.48,561.37
2018,7,1,13,30,415.0,373.0,1.2,33.3,764.0,798.89,555.59
2018,7,1,13,45,476.5,327.5,1.2,33.3,767.0,821.3,572.29
2018,7,1,14,0,538.0,282.0,1.2,33.3,770.0,840.15,586.47
2018,7,1,14,15,552.5,269.5,1.2,33.2,758.0,846.63,591.6
2018,7,1,14,30,567.0,257.0,1.2,33.1,746.0,847.46,593.49
2018,7,1,14,45,443.0,284.0,1.2,33.0,657.0,747.35,528.43
2018,7,1,15,0,319.0,311.0,1.2,32.9,568.0,637.43,455.95
2018,7,1,15,15,414.0,266.5,1.2,32.75,583.0,690.96,495.8
2018,7,1,15,30,509.0,222.0,1.2,32.6,598.0,722.79,519.97
2018,7,1,15,45,449.0,225.0,1.15,32.45,542.5,660.67,478.37
2018,7,1,16,0,389.0,228.0,1.1,32.3,487.0,599.87,437.77
2018,7,1,16,15,383.0,210.5,1.1,32.1,450.0,564.01,415.29
2018,7,1,16,30,377.0,193.0,1.1,31.9,413.0,526.99,391.33
2018,7,1,16,45,303.0,167.0,1.1,31.7,333.5,414.04,312.16
2018,7,1,17,0,229.0,141.0,1.1,31.5,254.0,320.56,244.43
2018,7,1,17,15,291.0,122.0,1.05,31.1,249.5,344.38,264.03
2018,7,1,17,30,353.0,103.0,1.0,30.7,245.0,347.73,267.42
2018,7,1,17,45,414.5,92.0,0.9,30.3,236.0,353.06,271.18
2018,7,1,18,0,476.0,81.0,0.8,29.9,227.0,356.31,272.04
2018,7,1,18,15,405.5,71.5,0.8,29.9,179.5,282.1,213.85
2018,7,1,18,30,335.0,62.0,0.8,29.9,132.0,219.92,163.89
2018,7,1,18,45,249.5,50.0,0.7,28.65,94.5,156.96,113.46
2018,7,1,19,0,164.0,38.0,0.6,27.4,57.0,103.73,70.14
2018,7,1,19,15,102.0,24.0,0.6,27.15,34.0,55.09,20.35
2018,7,1,19,30,40.0,10.0,0.6,26.9,11.0,16.47,0.0
2018,7,1,19,45,20.0,5.0,0.6,26.65,5.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.65,26.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.55,24.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.45,23.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.2,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,2,5,15,6.0,4.5,0.45,23.6,4.5,4.09,0.0
2018,7,2,5,30,6.0,8.0,0.5,23.9,8.0,7.17,0.0
2018,7,2,5,45,13.5,22.0,0.55,24.2,23.5,19.75,10.56
2018,7,2,6,0,21.0,36.0,0.6,24.5,39.0,31.61,21.16
2018,7,2,6,15,14.5,43.0,0.6,24.9,45.5,37.76,26.73
2018,7,2,6,30,8.0,50.0,0.6,25.3,52.0,44.17,32.35
2018,7,2,6,45,4.5,67.0,0.6,25.65,68.0,58.82,44.83
2018,7,2,7,0,1.0,84.0,0.6,26.0,84.0,72.96,56.64
2018,7,2,7,15,27.0,127.0,0.6,26.5,139.0,102.33,80.87
2018,7,2,7,30,53.0,170.0,0.6,27.0,194.0,131.5,104.34
2018,7,2,7,45,64.0,195.0,0.6,27.45,227.0,148.76,117.69
2018,7,2,8,0,75.0,220.0,0.6,27.9,260.0,174.13,128.79
2018,7,2,8,15,157.0,240.0,0.5,28.4,334.5,200.2,143.54
2018,7,2,8,30,239.0,260.0,0.4,28.9,409.0,236.57,166.62
2018,7,2,8,45,284.5,274.0,0.35,29.4,464.0,277.38,195.4
2018,7,2,9,0,330.0,288.0,0.3,29.9,519.0,323.49,228.35
2018,7,2,9,15,252.0,325.5,0.3,30.2,508.0,346.49,247.28
2018,7,2,9,30,174.0,363.0,0.3,30.5,497.0,366.29,262.52
2018,7,2,9,45,182.5,380.5,0.25,30.75,527.0,398.71,284.82
2018,7,2,10,0,191.0,398.0,0.2,31.0,557.0,432.0,307.16
2018,7,2,10,15,211.0,411.0,0.3,31.2,592.5,469.29,333.02
2018,7,2,10,30,231.0,424.0,0.4,31.4,628.0,508.3,359.8
2018,7,2,10,45,450.0,329.0,0.45,31.6,740.5,593.28,419.81
2018,7,2,11,0,669.0,234.0,0.5,31.8,853.0,694.85,489.28
2018,7,2,11,15,746.5,192.5,0.55,31.85,895.0,747.23,524.29
2018,7,2,11,30,824.0,151.0,0.6,31.9,937.0,798.11,557.14
2018,7,2,11,45,703.0,221.0,0.6,31.95,896.0,801.85,557.75
2018,7,2,12,0,582.0,291.0,0.6,32.0,855.0,786.79,545.65
2018,7,2,12,15,399.5,340.5,0.6,32.0,728.0,692.25,482.97
2018,7,2,12,30,217.0,390.0,0.6,32.0,601.0,578.49,406.45
2018,7,2,12,45,176.5,421.5,0.6,32.0,592.5,571.31,401.69
2018,7,2,13,0,136.0,453.0,0.6,32.0,584.0,570.19,399.69
2018,7,2,13,15,206.0,448.0,0.6,32.0,643.5,639.2,446.64
2018,7,2,13,30,276.0,443.0,0.6,32.0,703.0,721.06,499.87
2018,7,2,13,45,272.5,430.5,0.6,32.0,682.5,710.99,493.08
2018,7,2,14,0,269.0,418.0,0.6,32.0,662.0,699.2,486.32
2018,7,2,14,15,199.0,390.5,0.6,31.95,568.0,590.35,415.88
2018,7,2,14,30,129.0,363.0,0.6,31.9,474.0,494.7,352.49
