Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,13,30,453.0,333.0,1.5,32.9,758.0,800.35,561.78
2018,7,12,13,45,325.5,377.5,1.5,32.9,679.5,712.34,503.08
2018,7,12,14,0,198.0,422.0,1.5,32.9,601.0,621.35,440.95
2018,7,12,14,15,365.5,349.5,1.55,32.8,668.0,729.62,518.93
2018,7,12,14,30,533.0,277.0,1.6,32.7,735.0,835.02,591.52
2018,7,12,14,45,631.0,226.0,1.65,32.65,747.5,879.68,622.91
2018,7,12,15,0,729.0,175.0,1.7,32.6,760.0,912.93,645.37
2018,7,12,15,15,715.0,171.5,1.7,32.4,722.5,884.48,628.77
2018,7,12,15,30,701.0,168.0,1.7,32.2,685.0,853.59,611.13
2018,7,12,15,45,683.0,164.5,1.7,32.05,643.0,816.88,589.45
2018,7,12,16,0,665.0,161.0,1.7,31.9,601.0,778.39,566.39
2018,7,12,16,15,643.0,155.5,1.7,31.6,555.5,732.88,538.65
2018,7,12,16,30,621.0,150.0,1.7,31.3,510.0,686.41,509.2
2018,7,12,16,45,593.5,143.5,1.7,31.05,462.5,634.02,474.67
2018,7,12,17,0,566.0,137.0,1.7,30.8,415.0,581.74,439.31
2018,7,12,17,15,532.5,129.0,1.6,30.35,367.0,518.88,395.31
2018,7,12,17,30,499.0,121.0,1.5,29.9,319.0,463.8,355.58
2018,7,12,17,45,455.5,110.0,1.4,29.45,271.0,401.49,309.21
2018,7,12,18,0,412.0,99.0,1.3,29.0,223.0,342.52,263.91
2018,7,12,18,15,354.0,86.5,1.3,29.0,178.5,278.73,213.34
2018,7,12,18,30,296.0,74.0,1.3,29.0,134.0,220.69,166.02
2018,7,12,18,45,225.0,57.5,1.05,27.45,95.5,159.63,116.57
2018,7,12,19,0,154.0,41.0,0.8,25.9,57.0,100.83,67.99
2018,7,12,19,15,89.0,24.5,0.85,25.6,32.5,53.38,11.12
2018,7,12,19,30,24.0,8.0,0.9,25.3,8.0,11.84,0.0
2018,7,12,19,45,12.0,4.0,0.9,25.0,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,13,5,15,24.5,7.5,1.2,20.1,8.5,6.82,0.0
2018,7,13,5,30,49.0,15.0,1.3,20.5,17.0,12.4,0.0
2018,7,13,5,45,49.5,15.0,1.45,20.9,19.5,12.54,4.26
2018,7,13,6,0,50.0,15.0,1.6,21.3,22.0,12.52,5.02
2018,7,13,6,15,25.0,14.5,1.6,21.85,18.0,13.0,5.6
2018,7,13,6,30,0.0,14.0,1.6,22.4,14.0,12.3,5.06
2018,7,13,6,45,0.0,33.0,1.65,23.0,33.0,29.06,19.65
2018,7,13,7,0,0.0,52.0,1.7,23.6,52.0,45.9,34.11
2018,7,13,7,15,0.0,74.0,1.7,24.2,74.0,65.37,50.57
2018,7,13,7,30,0.0,96.0,1.7,24.8,96.0,83.55,65.64
2018,7,13,7,45,1.0,117.5,1.7,25.4,118.0,101.01,79.82
2018,7,13,8,0,2.0,139.0,1.7,26.0,140.0,118.88,89.83
2018,7,13,8,15,2.0,144.5,1.65,26.55,145.5,124.49,93.67
2018,7,13,8,30,2.0,150.0,1.6,27.1,151.0,129.96,97.4
2018,7,13,8,45,9.5,174.0,1.55,27.65,180.5,152.17,113.79
2018,7,13,9,0,17.0,198.0,1.5,28.2,210.0,175.47,130.84
2018,7,13,9,15,36.5,250.5,1.5,28.6,278.0,221.81,164.99
2018,7,13,9,30,56.0,303.0,1.5,29.0,346.0,275.45,204.06
2018,7,13,9,45,181.5,334.0,1.5,29.45,482.0,362.02,266.15
2018,7,13,10,0,307.0,365.0,1.5,29.9,618.0,463.27,337.85
2018,7,13,10,15,361.5,362.5,1.5,30.15,671.5,514.51,373.84
2018,7,13,10,30,416.0,360.0,1.5,30.4,725.0,569.22,412.08
2018,7,13,10,45,446.5,364.5,1.5,30.7,766.0,619.62,446.33
2018,7,13,11,0,477.0,369.0,1.5,31.0,807.0,671.77,481.09
2018,7,13,11,15,474.0,381.0,1.5,31.2,823.0,706.2,503.21
2018,7,13,11,30,471.0,393.0,1.5,31.4,839.0,739.3,524.21
2018,7,13,11,45,462.0,401.5,1.5,31.6,843.0,762.97,538.77
2018,7,13,12,0,453.0,410.0,1.5,31.8,847.0,784.68,551.96
2018,7,13,12,15,517.5,369.5,1.5,31.9,869.5,826.17,579.97
2018,7,13,12,30,582.0,329.0,1.5,32.0,892.0,867.24,607.29
2018,7,13,12,45,533.0,358.0,1.5,32.1,871.5,866.54,605.06
2018,7,13,13,0,484.0,387.0,1.5,32.2,851.0,861.93,600.79
2018,7,13,13,15,566.5,333.0,1.5,32.3,869.5,902.37,628.72
2018,7,13,13,30,649.0,279.0,1.5,32.4,888.0,942.11,655.52
2018,7,13,13,45,577.5,313.0,1.5,32.45,846.5,910.71,634.22
2018,7,13,14,0,506.0,347.0,1.5,32.5,805.0,878.42,612.93
2018,7,13,14,15,500.5,335.0,1.45,32.45,776.5,863.17,604.08
2018,7,13,14,30,495.0,323.0,1.4,32.4,748.0,845.35,593.48
2018,7,13,14,45,546.5,280.5,1.4,32.35,733.0,849.21,598.91
2018,7,13,15,0,598.0,238.0,1.4,32.3,718.0,853.53,604.38
2018,7,13,15,15,601.5,224.0,1.4,32.15,686.5,833.29,593.19
2018,7,13,15,30,605.0,210.0,1.4,32.0,655.0,810.13,580.32
2018,7,13,15,45,655.5,178.5,1.35,31.85,634.5,807.92,580.96
2018,7,13,16,0,706.0,147.0,1.3,31.7,614.0,799.2,576.62
2018,7,13,16,15,693.0,140.0,1.3,31.4,570.0,758.27,552.17
2018,7,13,16,30,680.0,133.0,1.3,31.1,526.0,715.66,526.52
2018,7,13,16,45,654.0,126.5,1.3,30.8,477.0,662.27,492.58
2018,7,13,17,0,628.0,120.0,1.3,30.5,428.0,608.76,457.14
2018,7,13,17,15,547.5,120.5,1.2,29.9,367.0,526.06,399.1
2018,7,13,17,30,467.0,121.0,1.1,29.3,306.0,444.09,340.06
2018,7,13,17,45,387.5,111.5,0.95,28.75,250.0,364.11,280.45
2018,7,13,18,0,308.0,102.0,0.8,28.2,194.0,291.24,224.54
2018,7,13,18,15,280.0,85.0,0.8,28.2,156.5,242.19,185.54
2018,7,13,18,30,252.0,68.0,0.8,28.2,119.0,195.68,147.24
2018,7,13,18,45,201.5,53.0,0.75,26.3,86.5,146.12,106.87
2018,7,13,19,0,151.0,38.0,0.7,24.4,54.0,96.06,64.73
2018,7,13,19,15,89.5,23.0,0.7,24.05,31.0,51.54,8.71
2018,7,13,19,30,28.0,8.0,0.7,23.7,8.0,12.61,0.0
2018,7,13,19,45,14.0,4.0,0.7,23.35,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,14,5,15,25.5,9.0,0.8,19.1,10.0,8.19,0.0
2018,7,14,5,30,51.0,18.0,0.9,19.6,20.0,14.69,0.0
2018,7,14,5,45,125.0,36.0,0.95,20.1,51.0,28.69,16.89
2018,7,14,6,0,199.0,54.0,1.0,20.6,82.0,42.42,30.43
2018,7,14,6,15,271.5,69.0,1.0,21.45,123.5,52.16,39.35
2018,7,14,6,30,344.0,84.0,1.0,22.3,165.0,62.41,48.39
2018,7,14,6,45,386.5,95.5,0.95,23.15,207.5,69.57,54.5
2018,7,14,7,0,429.0,107.0,0.9,24.0,250.0,76.41,60.09
2018,7,14,7,15,488.0,114.5,0.85,24.7,303.5,80.27,63.03
2018,7,14,7,30,547.0,122.0,0.8,25.4,357.0,83.97,65.75
2018,7,14,7,45,581.0,129.0,0.7,26.1,406.5,86.11,67.08
2018,7,14,8,0,615.0,136.0,0.6,26.8,456.0,125.73,76.38
2018,7,14,8,15,640.0,142.0,0.6,27.3,504.0,173.87,104.86
2018,7,14,8,30,665.0,148.0,0.6,27.8,552.0,225.05,142.31
2018,7,14,8,45,684.0,153.0,0.65,28.35,597.0,276.83,183.38
2018,7,14,9,0,703.0,158.0,0.7,28.9,642.0,330.48,226.58
2018,7,14,9,15,726.0,158.0,0.7,29.25,684.5,383.28,268.7
2018,7,14,9,30,749.0,158.0,0.7,29.6,727.0,437.82,311.09
2018,7,14,9,45,752.0,163.0,0.7,30.0,758.0,491.53,351.6
2018,7,14,10,0,755.0,168.0,0.7,30.4,789.0,540.44,387.39
2018,7,14,10,15,702.0,201.0,0.7,30.7,795.5,577.77,413.79
2018,7,14,10,30,649.0,234.0,0.7,31.0,802.0,611.11,436.28
2018,7,14,10,45,521.5,293.0,0.7,31.3,757.5,611.12,434.82
2018,7,14,11,0,394.0,352.0,0.7,31.6,713.0,598.1,424.19
2018,7,14,11,15,552.0,290.0,0.65,31.8,806.5,686.09,484.15
2018,7,14,11,30,710.0,228.0,0.6,32.0,900.0,785.21,548.26
2018,7,14,11,45,674.0,248.5,0.6,32.25,892.0,803.64,557.55
2018,7,14,12,0,638.0,269.0,0.6,32.5,884.0,817.76,564.96
2018,7,14,12,15,724.5,220.5,0.6,32.65,920.5,874.14,600.83
2018,7,14,12,30,811.0,172.0,0.6,32.8,957.0,924.56,629.98
2018,7,14,12,45,786.5,185.0,0.6,32.95,943.0,934.63,634.97
2018,7,14,13,0,762.0,198.0,0.6,33.1,929.0,940.85,638.31
2018,7,14,13,15,698.0,230.0,0.6,33.2,892.5,932.13,633.08
2018,7,14,13,30,634.0,262.0,0.6,33.3,856.0,911.53,620.19
2018,7,14,13,45,526.0,319.0,0.6,33.35,805.0,866.24,590.72
2018,7,14,14,0,418.0,376.0,0.6,33.4,754.0,820.17,560.58
2018,7,14,14,15,461.5,339.5,0.6,33.35,745.0,829.57,569.19
2018,7,14,14,30,505.0,303.0,0.6,33.3,736.0,835.35,574.98
2018,7,14,14,45,436.5,317.0,0.6,33.3,681.0,780.1,540.08
2018,7,14,15,0,368.0,331.0,0.6,33.3,626.0,710.12,496.25
2018,7,14,15,15,524.0,251.0,0.6,33.15,648.5,783.65,548.87
2018,7,14,15,30,680.0,171.0,0.6,33.0,671.0,838.76,586.31
2018,7,14,15,45,607.5,187.5,0.6,32.9,614.0,774.97,546.96
2018,7,14,16,0,535.0,204.0,0.6,32.8,557.0,706.09,503.67
2018,7,14,16,15,522.0,191.0,0.6,32.55,514.5,664.35,478.85
2018,7,14,16,30,509.0,178.0,0.6,32.3,472.0,621.5,452.39
2018,7,14,16,45,568.5,145.5,0.6,32.05,446.0,618.11,453.13
2018,7,14,17,0,628.0,113.0,0.6,31.8,420.0,601.53,444.3
2018,7,14,17,15,583.0,108.0,0.6,31.25,368.0,537.08,400.92
2018,7,14,17,30,538.0,103.0,0.6,30.7,316.0,474.9,358.01
2018,7,14,17,45,470.5,95.5,0.55,30.15,262.5,394.44,299.85
2018,7,14,18,0,403.0,88.0,0.5,29.6,209.0,325.95,248.5
2018,7,14,18,15,399.0,73.0,0.5,29.6,173.5,285.28,216.04
2018,7,14,18,30,395.0,58.0,0.5,29.6,138.0,247.56,184.0
2018,7,14,18,45,310.5,47.0,0.55,27.75,99.0,178.84,129.29
2018,7,14,19,0,226.0,36.0,0.6,25.9,60.0,123.14,82.64
2018,7,14,19,15,126.0,22.0,0.65,25.5,34.0,63.22,8.87
2018,7,14,19,30,26.0,8.0,0.7,25.1,8.0,12.23,0.0
2018,7,14,19,45,13.0,4.0,0.7,24.65,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,15,5,15,35.0,8.5,1.0,20.25,10.0,7.73,0.0
2018,7,15,5,30,70.0,17.0,1.1,20.8,20.0,15.46,0.0
2018,7,15,5,45,161.0,32.5,1.2,21.4,51.5,25.39,13.99
2018,7,15,6,0,252.0,48.0,1.3,22.0,83.0,36.99,25.63
2018,7,15,6,15,325.5,60.5,1.3,22.85,125.0,45.89,33.74
2018,7,15,6,30,399.0,73.0,1.3,23.7,167.0,54.49,41.33
2018,7,15,6,45,454.0,82.0,1.35,24.5,213.5,60.15,46.17
2018,7,15,7,0,509.0,91.0,1.4,25.3,260.0,66.17,51.11
2018,7,15,7,15,535.5,101.0,1.4,26.15,305.5,71.24,55.09
2018,7,15,7,30,562.0,111.0,1.4,27.0,351.0,75.95,58.66
2018,7,15,7,45,536.5,133.0,1.4,27.8,385.5,89.28,69.32
2018,7,15,8,0,511.0,155.0,1.4,28.6,420.0,133.1,84.99
2018,7,15,8,15,523.0,167.5,1.3,29.2,462.5,178.55,112.83
2018,7,15,8,30,535.0,180.0,1.2,29.8,505.0,225.55,147.31
2018,7,15,8,45,524.5,202.5,1.1,30.4,541.5,275.79,187.12
2018,7,15,9,0,514.0,225.0,1.0,31.0,578.0,324.93,225.99
2018,7,15,9,15,596.5,204.5,0.95,31.45,638.5,373.03,262.0
2018,7,15,9,30,679.0,184.0,0.9,31.9,699.0,429.12,303.74
2018,7,15,9,45,671.5,201.0,0.85,32.3,731.5,480.9,342.13
2018,7,15,10,0,664.0,218.0,0.8,32.7,764.0,531.06,377.81
2018,7,15,10,15,627.0,248.5,0.8,33.0,779.5,573.49,407.17
2018,7,15,10,30,590.0,279.0,0.8,33.3,795.0,611.22,432.25
2018,7,15,10,45,568.5,301.5,0.8,33.6,810.0,650.03,457.3
2018,7,15,11,0,547.0,324.0,0.8,33.9,825.0,684.68,478.9
2018,7,15,11,15,512.5,348.0,0.8,34.15,824.5,707.91,492.63
2018,7,15,11,30,478.0,372.0,0.8,34.4,824.0,727.39,503.72
2018,7,15,11,45,515.0,352.5,0.85,34.6,844.0,764.91,528.39
2018,7,15,12,0,552.0,333.0,0.9,34.8,864.0,802.42,552.66
2018,7,15,12,15,488.5,374.5,0.9,34.95,845.5,805.44,552.21
2018,7,15,12,30,425.0,416.0,0.9,35.1,827.0,803.6,549.06
2018,7,15,12,45,455.5,400.0,0.95,35.2,838.5,833.48,568.9
2018,7,15,13,0,486.0,384.0,1.0,35.3,850.0,861.91,587.45
2018,7,15,13,15,470.5,381.5,1.0,35.35,827.5,856.58,583.88
2018,7,15,13,30,455.0,379.0,1.0,35.4,805.0,848.48,579.07
2018,7,15,13,45,540.0,322.5,1.0,35.45,817.5,884.13,603.86
2018,7,15,14,0,625.0,266.0,1.0,35.5,830.0,919.3,627.69
2018,7,15,14,15,682.0,224.0,1.0,35.4,823.0,935.45,639.04
2018,7,15,14,30,739.0,182.0,1.0,35.3,816.0,945.78,646.12
2018,7,15,14,45,744.5,171.5,1.0,35.25,789.0,927.93,636.35
2018,7,15,15,0,750.0,161.0,1.0,35.2,762.0,913.75,629.19
2018,7,15,15,15,735.0,159.0,1.0,35.0,724.0,891.49,617.49
2018,7,15,15,30,720.0,157.0,1.0,34.8,686.0,860.89,600.7
2018,7,15,15,45,619.0,183.5,0.95,34.65,619.0,781.68,552.34
2018,7,15,16,0,518.0,210.0,0.9,34.5,552.0,698.38,498.51
2018,7,15,16,15,428.5,217.5,0.9,34.2,486.5,615.25,444.59
2018,7,15,16,30,339.0,225.0,0.9,33.9,421.0,522.65,382.63
2018,7,15,16,45,415.0,187.0,0.85,33.6,405.0,540.44,398.16
2018,7,15,17,0,491.0,149.0,0.8,33.3,389.0,536.34,397.59
2018,7,15,17,15,376.0,140.0,0.75,32.7,311.5,426.56,320.12
2018,7,15,17,30,261.0,131.0,0.7,32.1,234.0,314.0,238.51
2018,7,15,17,45,208.5,109.5,0.65,31.45,184.0,247.03,188.85
2018,7,15,18,0,156.0,88.0,0.6,30.8,134.0,184.71,140.99
2018,7,15,18,15,207.5,79.0,0.6,30.8,128.0,191.82,145.51
2018,7,15,18,30,259.0,70.0,0.6,30.8,122.0,201.43,149.9
2018,7,15,18,45,197.5,54.5,0.55,29.55,87.5,139.87,100.47
2018,7,15,19,0,136.0,39.0,0.5,28.3,53.0,93.46,61.64
2018,7,15,19,15,77.0,23.0,0.5,28.05,30.0,48.51,3.03
2018,7,15,19,30,18.0,7.0,0.5,27.8,7.0,9.8,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.55,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.45,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.4,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.4,25.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.4,24.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.3,22.75,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.3,22.7,0.0,0.0,0.0
2018,7,16,5,15,0.5,3.0,0.35,22.85,3.0,2.73,0.0
2018,7,16,5,30,1.0,6.0,0.4,23.0,6.0,5.46,0.0
2018,7,16,5,45,0.5,12.0,0.45,23.15,12.0,10.54,2.38
2018,7,16,6,0,0.0,18.0,0.5,23.3,18.0,15.83,7.71
2018,7,16,6,15,0.0,21.0,0.5,23.6,21.0,18.47,10.24
2018,7,16,6,30,0.0,24.0,0.5,23.9,24.0,21.11,12.65
2018,7,16,6,45,0.0,33.0,0.55,24.2,33.0,29.06,19.57
2018,7,16,7,0,0.0,42.0,0.6,24.5,42.0,37.03,26.39
2018,7,16,7,15,0.0,53.5,0.65,25.15,53.5,47.23,34.95
2018,7,16,7,30,0.0,65.0,0.7,25.8,65.0,57.45,43.38
2018,7,16,7,45,2.0,106.5,0.75,26.4,107.5,92.39,72.3
2018,7,16,8,0,4.0,148.0,0.8,27.0,150.0,125.76,94.66
2018,7,16,8,15,70.5,202.5,0.85,27.55,245.0,169.45,125.01
2018,7,16,8,30,137.0,257.0,0.9,28.1,340.0,220.1,159.93
2018,7,16,8,45,179.5,282.5,0.95,28.6,400.0,261.36,189.11
2018,7,16,9,0,222.0,308.0,1.0,29.1,460.0,308.11,222.76
2018,7,16,9,15,206.5,331.0,1.1,29.4,479.5,337.58,245.37
2018,7,16,9,30,191.0,354.0,1.2,29.7,499.0,365.45,266.34
2018,7,16,9,45,211.5,371.0,1.3,30.0,538.5,404.21,294.4
2018,7,16,10,0,232.0,388.0,1.4,30.3,578.0,445.12,323.62
2018,7,16,10,15,196.5,403.5,1.5,30.55,569.0,454.54,330.25
2018,7,16,10,30,161.0,419.0,1.6,30.8,560.0,460.2,333.99
2018,7,16,10,45,222.5,427.0,1.7,31.1,627.5,521.55,377.34
2018,7,16,11,0,284.0,435.0,1.8,31.4,695.0,588.59,423.72
2018,7,16,11,15,233.5,453.0,1.85,31.55,669.5,582.64,418.37
2018,7,16,11,30,183.0,471.0,1.9,31.7,644.0,572.93,410.71
2018,7,16,11,45,208.0,473.0,1.95,31.85,671.5,608.08,435.05
2018,7,16,12,0,233.0,475.0,2.0,32.0,699.0,644.17,459.56
2018,7,16,12,15,288.5,456.0,2.05,32.1,734.0,695.59,495.01
2018,7,16,12,30,344.0,437.0,2.1,32.2,769.0,742.62,527.25
2018,7,16,12,45,327.0,443.5,2.15,32.35,758.0,746.21,528.96
2018,7,16,13,0,310.0,450.0,2.2,32.5,747.0,747.74,529.67
2018,7,16,13,15,423.0,377.5,2.2,32.55,777.0,806.93,571.88
2018,7,16,13,30,536.0,305.0,2.2,32.6,807.0,856.09,606.94
2018,7,16,13,45,620.0,256.5,2.25,32.7,825.0,900.99,638.24
2018,7,16,14,0,704.0,208.0,2.3,32.8,843.0,939.93,664.2
2018,7,16,14,15,669.5,214.5,2.3,32.85,804.0,913.88,647.94
2018,7,16,14,30,635.0,221.0,2.3,32.9,765.0,885.07,630.48
2018,7,16,14,45,561.5,233.0,2.3,32.9,700.5,821.36,589.17
2018,7,16,15,0,488.0,245.0,2.3,32.9,636.0,751.48,543.28
2018,7,16,15,15,507.0,225.5,2.25,32.8,614.0,741.38,538.69
2018,7,16,15,30,526.0,206.0,2.2,32.7,592.0,728.09,531.53
2018,7,16,15,45,604.5,174.0,2.2,32.55,592.0,759.13,555.34
2018,7,16,16,0,683.0,142.0,2.2,32.4,592.0,775.48,567.84
2018,7,16,16,15,471.5,180.5,2.2,32.15,480.5,611.52,455.38
2018,7,16,16,30,260.0,219.0,2.2,31.9,369.0,452.97,341.01
2018,7,16,16,45,138.5,135.0,2.15,31.65,214.0,245.87,188.19
2018,7,16,17,0,17.0,51.0,2.1,31.4,59.0,58.89,41.62
2018,7,16,17,15,62.5,71.5,2.0,30.9,96.5,115.63,87.95
2018,7,16,17,30,108.0,92.0,1.9,30.4,134.0,163.87,126.73
2018,7,16,17,45,147.5,97.5,1.75,29.9,146.0,197.86,153.58
2018,7,16,18,0,187.0,103.0,1.6,29.4,158.0,219.06,169.69
2018,7,16,18,15,136.0,81.5,1.6,29.4,117.5,153.07,116.76
2018,7,16,18,30,85.0,60.0,1.6,29.4,77.0,101.04,74.55
2018,7,16,18,45,75.5,43.5,1.4,27.95,55.5,75.47,53.2
2018,7,16,19,0,66.0,27.0,1.2,26.5,34.0,55.65,35.25
2018,7,16,19,15,41.5,15.5,1.2,26.3,19.0,29.79,0.0
2018,7,16,19,30,17.0,4.0,1.2,26.1,4.0,6.89,0.0
2018,7,16,19,45,8.5,2.0,1.25,25.85,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.3,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.3,25.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.25,25.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.15,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,17,5,15,28.5,8.0,1.1,22.75,9.0,7.28,0.0
2018,7,17,5,30,57.0,16.0,1.2,23.1,18.0,14.55,0.0
2018,7,17,5,45,137.0,32.0,1.35,23.45,47.5,25.01,13.05
2018,7,17,6,0,217.0,48.0,1.5,23.8,77.0,36.98,25.32
2018,7,17,6,15,289.5,61.0,1.55,24.35,117.5,46.23,33.76
2018,7,17,6,30,362.0,74.0,1.6,24.9,158.0,55.17,41.67
2018,7,17,6,45,418.0,84.0,1.7,25.45,204.0,61.52,47.14
2018,7,17,7,0,474.0,94.0,1.8,26.0,250.0,67.62,52.2
2018,7,17,7,15,484.5,106.0,1.8,26.55,289.0,74.55,57.81
2018,7,17,7,30,495.0,118.0,1.8,27.1,328.0,81.07,62.95
2018,7,17,7,45,475.0,138.0,1.85,27.7,360.5,92.18,71.8
2018,7,17,8,0,455.0,158.0,1.9,28.3,393.0,131.02,85.48
2018,7,17,8,15,551.0,148.0,1.9,28.65,461.0,166.47,102.92
2018,7,17,8,30,647.0,138.0,1.9,29.0,529.0,213.04,134.29
2018,7,17,8,45,683.0,136.5,1.95,29.4,578.0,262.94,173.95
2018,7,17,9,0,719.0,135.0,2.0,29.8,627.0,316.59,217.67
2018,7,17,9,15,706.5,149.0,2.0,30.0,657.5,368.43,260.99
2018,7,17,9,30,694.0,163.0,2.0,30.2,688.0,418.28,301.57
2018,7,17,9,45,661.5,174.5,2.0,30.45,695.0,454.59,331.16
2018,7,17,10,0,629.0,186.0,2.0,30.7,702.0,486.47,356.32
2018,7,17,10,15,557.0,218.5,2.0,30.85,688.0,508.55,373.2
2018,7,17,10,30,485.0,251.0,2.0,31.0,674.0,523.55,384.01
2018,7,17,10,45,634.0,204.5,2.05,31.1,774.0,611.52,447.85
2018,7,17,11,0,783.0,158.0,2.1,31.2,874.0,709.56,516.92
2018,7,17,11,15,777.0,167.5,2.1,31.4,889.5,749.09,542.8
2018,7,17,11,30,771.0,177.0,2.1,31.6,905.0,786.02,566.56
2018,7,17,11,45,618.5,267.0,2.1,31.75,855.0,774.73,555.51
2018,7,17,12,0,466.0,357.0,2.1,31.9,805.0,750.24,535.48
2018,7,17,12,15,517.5,327.5,2.1,32.05,826.0,789.14,562.4
2018,7,17,12,30,569.0,298.0,2.1,32.2,847.0,827.18,588.05
2018,7,17,12,45,696.5,223.5,2.1,32.35,892.0,895.15,633.97
2018,7,17,13,0,824.0,149.0,2.1,32.5,937.0,943.45,663.57
2018,7,17,13,15,778.0,170.0,2.05,32.55,906.5,945.03,663.74
2018,7,17,13,30,732.0,191.0,2.0,32.6,876.0,931.21,654.82
2018,7,17,13,45,725.0,191.5,1.95,32.65,857.5,932.23,655.44
2018,7,17,14,0,718.0,192.0,1.9,32.7,839.0,937.69,658.79
2018,7,17,14,15,563.0,263.0,1.9,32.7,761.0,857.76,607.06
2018,7,17,14,30,408.0,334.0,1.9,32.7,683.0,772.86,549.52
2018,7,17,14,45,340.0,340.0,1.85,32.65,623.5,696.5,499.4
2018,7,17,15,0,272.0,346.0,1.8,32.6,564.0,635.1,457.89
2018,7,17,15,15,148.5,277.0,1.8,32.5,395.0,426.25,313.4
2018,7,17,15,30,25.0,208.0,1.8,32.4,226.0,223.8,165.01
2018,7,17,15,45,48.0,233.0,1.75,32.25,265.5,270.69,201.49
2018,7,17,16,0,71.0,258.0,1.7,32.1,305.0,317.53,236.83
2018,7,17,16,15,119.0,243.0,1.65,31.85,314.5,355.27,266.38
2018,7,17,16,30,167.0,228.0,1.6,31.6,324.0,374.86,282.66
2018,7,17,16,45,245.0,200.5,1.5,31.35,327.0,412.39,312.39
2018,7,17,17,0,323.0,173.0,1.4,31.1,330.0,428.8,326.37
2018,7,17,17,15,238.0,162.0,1.3,30.65,270.5,345.54,264.47
2018,7,17,17,30,153.0,151.0,1.2,30.2,211.0,258.73,198.89
2018,7,17,17,45,195.5,127.0,1.05,29.75,192.0,260.41,201.09
2018,7,17,18,0,238.0,103.0,0.9,29.3,173.0,246.38,190.06
2018,7,17,18,15,235.5,84.5,0.9,29.3,142.5,212.3,162.26
2018,7,17,18,30,233.0,66.0,0.9,29.3,112.0,186.39,139.71
2018,7,17,18,45,168.0,50.5,0.75,28.15,78.5,124.49,89.71
2018,7,17,19,0,103.0,35.0,0.6,27.0,45.0,78.35,51.07
2018,7,17,19,15,56.0,20.5,0.6,26.75,25.5,40.0,0.0
2018,7,17,19,30,9.0,6.0,0.6,26.5,6.0,7.18,0.0
2018,7,17,19,45,4.5,3.0,0.6,26.25,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.05,23.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,18,5,15,39.5,7.5,1.4,20.95,9.0,0.0,0.0
2018,7,18,5,30,79.0,15.0,1.5,21.1,18.0,13.64,0.0
2018,7,18,5,45,107.0,29.0,1.55,21.2,39.5,23.42,11.73
2018,7,18,6,0,135.0,43.0,1.6,21.3,61.0,34.27,23.29
2018,7,18,6,15,168.0,60.5,1.65,21.65,92.5,47.36,35.11
2018,7,18,6,30,201.0,78.0,1.7,22.0,124.0,60.05,46.38
2018,7,18,6,45,381.0,78.5,1.75,22.4,193.0,57.38,44.19
2018,7,18,7,0,561.0,79.0,1.8,22.8,262.0,57.07,43.85
2018,7,18,7,15,522.5,99.5,1.9,23.35,293.5,70.3,54.99
2018,7,18,7,30,484.0,120.0,2.0,23.9,325.0,82.4,64.95
2018,7,18,7,45,392.5,156.5,2.05,24.5,336.5,103.8,82.54
2018,7,18,8,0,301.0,193.0,2.1,25.1,348.0,152.51,108.23
2018,7,18,8,15,464.5,170.0,2.05,25.65,436.5,172.24,112.32
2018,7,18,8,30,628.0,147.0,2.0,26.2,525.0,216.06,138.95
2018,7,18,8,45,717.0,128.0,1.95,26.7,592.0,264.33,175.72
2018,7,18,9,0,806.0,109.0,1.9,27.2,659.0,326.42,224.91
2018,7,18,9,15,817.5,112.5,1.8,27.65,700.5,382.91,271.81
2018,7,18,9,30,829.0,116.0,1.7,28.1,742.0,439.74,317.6
2018,7,18,9,45,837.0,119.0,1.65,28.5,778.0,497.43,362.56
2018,7,18,10,0,845.0,122.0,1.6,28.9,814.0,550.76,402.81
2018,7,18,10,15,854.5,122.5,1.5,29.3,845.0,602.07,439.92
2018,7,18,10,30,864.0,123.0,1.4,29.7,876.0,652.4,474.88
2018,7,18,10,45,823.5,149.5,1.3,30.05,883.5,691.77,500.44
2018,7,18,11,0,783.0,176.0,1.2,30.4,891.0,725.41,521.12
2018,7,18,11,15,759.0,193.0,1.1,30.75,897.0,757.91,540.49
2018,7,18,11,30,735.0,210.0,1.0,31.1,903.0,790.24,558.88
2018,7,18,11,45,666.5,252.0,0.9,31.5,885.5,801.9,562.48
2018,7,18,12,0,598.0,294.0,0.8,31.9,868.0,806.83,561.71
2018,7,18,12,15,405.5,376.0,0.8,32.1,765.5,733.61,510.92
2018,7,18,12,30,213.0,458.0,0.8,32.3,663.0,634.06,442.78
2018,7,18,12,45,430.5,358.0,0.75,32.55,770.0,772.05,536.7
2018,7,18,13,0,648.0,258.0,0.7,32.8,877.0,899.42,617.77
2018,7,18,13,15,719.0,220.0,0.7,32.9,898.5,944.91,644.06
2018,7,18,13,30,790.0,182.0,0.7,33.0,920.0,980.23,664.46
2018,7,18,13,45,598.5,259.5,0.65,33.1,812.0,883.79,604.52
2018,7,18,14,0,407.0,337.0,0.6,33.2,704.0,772.72,532.4
2018,7,18,14,15,367.5,343.0,0.6,33.2,667.0,741.91,514.18
2018,7,18,14,30,328.0,349.0,0.6,33.2,630.0,695.4,485.13
2018,7,18,14,45,349.5,332.0,0.6,33.15,620.5,697.78,488.71
2018,7,18,15,0,371.0,315.0,0.6,33.1,611.0,697.83,490.31
2018,7,18,15,15,593.0,215.0,0.6,33.0,661.5,819.11,573.45
2018,7,18,15,30,815.0,115.0,0.6,32.9,712.0,899.34,623.41
2018,7,18,15,45,813.0,108.5,0.6,32.75,673.5,870.71,606.64
2018,7,18,16,0,811.0,102.0,0.6,32.6,635.0,839.04,589.35
2018,7,18,16,15,793.0,98.5,0.6,32.35,587.5,794.5,563.99
2018,7,18,16,30,775.0,95.0,0.6,32.1,540.0,748.35,537.25
2018,7,18,16,45,751.5,91.5,0.6,31.8,490.5,696.68,506.4
2018,7,18,17,0,728.0,88.0,0.6,31.5,441.0,644.42,474.39
2018,7,18,17,15,696.5,83.0,0.6,30.9,389.5,587.16,437.37
2018,7,18,17,30,665.0,78.0,0.6,30.3,338.0,528.45,397.5
2018,7,18,17,45,605.0,74.5,0.55,29.75,284.5,456.17,345.55
2018,7,18,18,0,545.0,71.0,0.5,29.2,231.0,388.34,294.94
2018,7,18,18,15,402.0,66.0,0.5,29.2,171.5,279.63,211.82
2018,7,18,18,30,259.0,61.0,0.5,29.2,112.0,191.73,142.88
2018,7,18,18,45,161.5,46.5,0.55,27.1,75.0,117.19,84.36
2018,7,18,19,0,64.0,32.0,0.6,25.0,38.0,57.02,36.13
2018,7,18,19,15,42.0,19.0,0.65,24.6,22.0,31.67,0.0
2018,7,18,19,30,20.0,6.0,0.7,24.2,6.0,9.29,0.0
2018,7,18,19,45,10.0,3.0,0.7,23.8,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.75,23.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,19,5,15,46.5,8.0,1.2,18.45,9.5,0.0,0.0
2018,7,19,5,30,93.0,16.0,1.3,18.9,19.0,14.55,0.0
2018,7,19,5,45,178.0,29.0,1.35,19.4,47.5,22.74,11.02
2018,7,19,6,0,263.0,42.0,1.4,19.9,76.0,32.48,21.89
2018,7,19,6,15,370.5,52.0,1.4,20.75,123.5,40.92,29.71
2018,7,19,6,30,478.0,62.0,1.4,21.6,171.0,47.61,35.73
2018,7,19,6,45,481.0,73.5,1.45,22.5,206.5,54.82,41.97
2018,7,19,7,0,484.0,85.0,1.5,23.4,242.0,61.55,47.59
2018,7,19,7,15,323.0,122.0,1.6,24.25,234.5,84.71,67.02
2018,7,19,7,30,162.0,159.0,1.7,25.1,227.0,118.78,95.13
2018,7,19,7,45,430.5,132.0,1.8,26.0,345.5,88.01,68.79
2018,7,19,8,0,699.0,105.0,1.9,26.9,464.0,105.54,59.17
2018,7,19,8,15,739.5,104.0,1.85,27.35,518.0,161.29,91.83
2018,7,19,8,30,780.0,103.0,1.8,27.8,572.0,215.18,131.16
2018,7,19,8,45,797.5,106.0,1.7,28.3,618.0,271.23,176.82
2018,7,19,9,0,815.0,109.0,1.6,28.8,664.0,328.79,224.51
2018,7,19,9,15,828.0,111.5,1.55,29.2,706.0,385.6,271.33
2018,7,19,9,30,841.0,114.0,1.5,29.6,748.0,446.68,319.87
2018,7,19,9,45,851.0,116.0,1.45,29.95,785.0,501.49,362.42
2018,7,19,10,0,861.0,118.0,1.4,30.3,822.0,555.86,403.08
2018,7,19,10,15,838.5,137.5,1.35,30.6,844.5,604.75,438.24
2018,7,19,10,30,816.0,157.0,1.3,30.9,867.0,651.81,470.61
2018,7,19,10,45,851.5,140.5,1.25,31.15,900.0,700.93,504.24
2018,7,19,11,0,887.0,124.0,1.2,31.4,933.0,752.31,538.33
2018,7,19,11,15,891.0,124.5,1.15,31.65,950.5,794.42,563.52
2018,7,19,11,30,895.0,125.0,1.1,31.9,968.0,834.23,586.69
2018,7,19,11,45,870.5,141.5,1.1,32.15,968.5,861.73,602.54
2018,7,19,12,0,846.0,158.0,1.1,32.4,969.0,884.84,615.72
2018,7,19,12,15,790.0,198.0,1.1,32.5,957.0,908.07,629.36
2018,7,19,12,30,734.0,238.0,1.1,32.6,945.0,924.97,639.12
2018,7,19,12,45,817.5,181.0,1.1,32.75,964.5,962.73,661.46
2018,7,19,13,0,901.0,124.0,1.1,32.9,984.0,995.26,680.25
2018,7,19,13,15,898.5,123.0,1.1,32.95,971.5,1006.65,686.77
2018,7,19,13,30,896.0,122.0,1.1,33.0,959.0,1014.42,691.5
2018,7,19,13,45,858.5,138.5,1.1,33.0,926.5,1001.11,684.02
2018,7,19,14,0,821.0,155.0,1.1,33.0,894.0,996.45,682.06
2018,7,19,14,15,670.5,227.5,1.1,32.95,819.0,930.23,643.07
2018,7,19,14,30,520.0,300.0,1.1,32.9,744.0,849.94,591.8
2018,7,19,14,45,464.5,310.5,1.15,32.85,695.5,803.57,563.96
2018,7,19,15,0,409.0,321.0,1.2,32.8,647.0,756.18,534.49
2018,7,19,15,15,309.5,325.5,1.2,32.65,565.5,646.96,463.09
2018,7,19,15,30,210.0,330.0,1.2,32.5,484.0,539.44,390.71
2018,7,19,15,45,262.0,299.5,1.25,32.35,479.5,565.42,412.12
2018,7,19,16,0,314.0,269.0,1.3,32.2,475.0,571.42,419.1
2018,7,19,16,15,315.0,248.5,1.3,31.85,442.0,541.0,399.91
2018,7,19,16,30,316.0,228.0,1.3,31.5,409.0,509.21,379.69
2018,7,19,16,45,266.0,211.5,1.3,31.2,354.0,441.59,332.37
2018,7,19,17,0,216.0,195.0,1.3,30.9,299.0,364.6,277.26
2018,7,19,17,15,215.5,171.5,1.15,30.25,265.5,341.8,261.62
2018,7,19,17,30,215.0,148.0,1.0,29.6,232.0,305.8,235.45
2018,7,19,17,45,234.0,124.5,0.9,28.95,203.5,280.5,216.96
2018,7,19,18,0,253.0,101.0,0.8,28.3,175.0,252.54,195.38
2018,7,19,18,15,240.0,83.0,0.8,28.3,142.0,213.18,163.42
2018,7,19,18,30,227.0,65.0,0.8,28.3,109.0,174.74,131.19
2018,7,19,18,45,175.0,49.0,0.7,26.3,77.0,125.64,91.07
2018,7,19,19,0,123.0,33.0,0.6,24.3,45.0,82.3,53.63
2018,7,19,19,15,73.0,19.5,0.65,24.0,25.5,42.93,0.0
2018,7,19,19,30,23.0,6.0,0.7,23.7,6.0,9.87,0.0
2018,7,19,19,45,11.5,3.0,0.7,23.35,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,5,15,0.0,1.0,0.95,20.15,1.0,0.0,0.0
2018,7,20,5,30,0.0,2.0,1.0,20.6,2.0,1.82,0.0
2018,7,20,5,45,0.0,4.0,1.1,21.05,4.0,3.5,0.0
2018,7,20,6,0,0.0,6.0,1.2,21.5,6.0,5.26,0.0
2018,7,20,6,15,0.0,8.5,1.3,22.2,8.5,7.46,0.77
2018,7,20,6,30,0.0,11.0,1.4,22.9,11.0,9.66,2.74
2018,7,20,6,45,0.0,25.5,1.5,23.55,25.5,22.44,13.85
2018,7,20,7,0,0.0,40.0,1.6,24.2,40.0,35.26,24.88
2018,7,20,7,15,7.5,84.5,1.7,24.7,87.5,73.7,57.6
2018,7,20,7,30,15.0,129.0,1.8,25.2,135.0,108.53,86.57
2018,7,20,7,45,59.0,170.0,1.85,25.75,199.5,132.28,105.74
2018,7,20,8,0,103.0,211.0,1.9,26.3,264.0,167.14,124.84
2018,7,20,8,15,113.0,235.5,1.9,26.7,299.0,188.63,138.98
2018,7,20,8,30,123.0,260.0,1.9,27.1,334.0,219.07,161.16
2018,7,20,8,45,176.5,281.0,1.95,27.5,396.0,259.19,189.6
2018,7,20,9,0,230.0,302.0,2.0,27.9,458.0,305.93,223.63
2018,7,20,9,15,339.5,291.0,2.0,28.25,538.0,350.42,255.5
2018,7,20,9,30,449.0,280.0,2.0,28.6,618.0,408.54,298.33
2018,7,20,9,45,472.0,289.0,2.0,28.95,660.0,456.98,334.72
2018,7,20,10,0,495.0,298.0,2.0,29.3,702.0,507.34,371.71
2018,7,20,10,15,538.0,289.0,2.0,29.65,743.5,556.39,407.25
2018,7,20,10,30,581.0,280.0,2.0,30.0,785.0,607.16,443.34
2018,7,20,10,45,613.5,266.5,2.0,30.3,813.5,650.74,473.92
2018,7,20,11,0,646.0,253.0,2.0,30.6,842.0,695.42,504.7
2018,7,20,11,15,634.5,264.0,2.0,30.85,851.5,728.45,526.31
2018,7,20,11,30,623.0,275.0,2.0,31.1,861.0,758.93,545.86
2018,7,20,11,45,534.0,329.5,1.95,31.3,835.5,762.17,545.03
2018,7,20,12,0,445.0,384.0,1.9,31.5,810.0,757.46,538.95
2018,7,20,12,15,504.5,358.0,1.9,31.65,842.5,806.96,572.44
2018,7,20,12,30,564.0,332.0,1.9,31.8,875.0,856.65,605.18
2018,7,20,12,45,510.5,351.0,1.9,31.9,840.5,842.03,594.18
2018,7,20,13,0,457.0,370.0,1.9,32.0,806.0,823.31,581.08
2018,7,20,13,15,508.0,342.0,1.85,32.05,820.5,857.75,604.48
2018,7,20,13,30,559.0,314.0,1.8,32.1,835.0,890.04,625.87
2018,7,20,13,45,477.5,344.0,1.8,32.15,782.5,846.34,596.19
2018,7,20,14,0,396.0,374.0,1.8,32.2,730.0,799.53,564.88
2018,7,20,14,15,304.0,391.0,1.75,32.1,659.5,715.38,509.0
2018,7,20,14,30,212.0,408.0,1.7,32.0,589.0,628.05,449.97
2018,7,20,14,45,331.0,349.5,1.7,31.85,619.5,699.25,502.7
2018,7,20,15,0,450.0,291.0,1.7,31.7,650.0,765.49,550.14
2018,7,20,15,15,456.5,276.0,1.65,31.45,624.5,749.54,540.56
2018,7,20,15,30,463.0,261.0,1.6,31.2,599.0,731.15,530.08
2018,7,20,15,45,399.5,259.5,1.6,30.95,538.5,661.48,483.99
2018,7,20,16,0,336.0,258.0,1.6,30.7,478.0,578.92,428.55
2018,7,20,16,15,477.0,200.5,1.6,30.45,487.0,640.09,476.21
2018,7,20,16,30,618.0,143.0,1.6,30.2,496.0,680.84,508.29
2018,7,20,16,45,597.0,134.0,1.55,29.95,449.5,630.62,474.18
2018,7,20,17,0,576.0,125.0,1.5,29.7,403.0,580.04,439.77
2018,7,20,17,15,560.0,114.0,1.45,29.3,358.5,530.64,405.58
2018,7,20,17,30,544.0,103.0,1.4,28.9,314.0,481.04,370.08
2018,7,20,17,45,443.5,99.0,1.3,28.45,254.5,384.94,298.09
2018,7,20,18,0,343.0,95.0,1.2,28.0,195.0,304.03,235.61
2018,7,20,18,15,227.0,82.0,1.2,28.0,142.5,206.03,158.36
2018,7,20,18,30,111.0,69.0,1.2,28.0,90.0,123.96,92.63
2018,7,20,18,45,94.5,51.0,1.0,26.5,65.0,92.94,66.74
2018,7,20,19,0,78.0,33.0,0.8,25.0,40.0,68.82,44.17
2018,7,20,19,15,49.5,20.0,0.85,24.75,23.5,37.76,0.0
2018,7,20,19,30,21.0,7.0,0.9,24.5,7.0,10.4,0.0
2018,7,20,19,45,10.5,3.5,0.95,24.25,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,21,5,15,15.0,5.5,0.8,19.65,6.0,0.0,0.0
2018,7,21,5,30,30.0,11.0,0.9,20.1,12.0,10.01,0.0
2018,7,21,5,45,52.0,27.5,1.0,20.5,32.5,22.83,10.19
2018,7,21,6,0,74.0,44.0,1.1,20.9,53.0,35.9,24.57
2018,7,21,6,15,135.0,61.5,1.05,21.55,88.0,47.92,35.54
2018,7,21,6,30,196.0,79.0,1.0,22.2,123.0,60.7,46.86
2018,7,21,6,45,346.0,82.0,0.95,22.85,183.5,59.91,46.26
2018,7,21,7,0,496.0,85.0,0.9,23.5,244.0,61.84,47.81
2018,7,21,7,15,457.0,106.5,0.85,24.0,273.0,74.96,58.78
2018,7,21,7,30,418.0,128.0,0.8,24.5,302.0,87.54,69.07
2018,7,21,7,45,260.5,167.0,0.8,25.0,280.5,117.27,93.43
2018,7,21,8,0,103.0,206.0,0.8,25.5,259.0,156.71,116.7
2018,7,21,8,15,133.0,235.5,0.7,26.1,310.5,190.83,139.47
2018,7,21,8,30,163.0,265.0,0.6,26.7,362.0,229.31,166.27
2018,7,21,8,45,142.5,284.0,0.55,27.25,374.0,253.02,184.42
2018,7,21,9,0,122.0,303.0,0.5,27.8,386.0,274.38,200.63
2018,7,21,9,15,92.0,303.0,0.5,28.25,368.0,281.12,206.12
2018,7,21,9,30,62.0,303.0,0.5,28.7,350.0,277.91,203.93
2018,7,21,9,45,40.0,279.0,0.5,29.1,310.0,255.37,187.4
2018,7,21,10,0,18.0,255.0,0.5,29.5,270.0,231.34,169.57
2018,7,21,10,15,64.0,328.0,0.55,29.85,383.5,319.03,232.94
2018,7,21,10,30,110.0,401.0,0.6,30.2,497.0,414.27,299.21
2018,7,21,10,45,95.5,411.5,0.6,30.5,496.5,423.4,304.09
2018,7,21,11,0,81.0,422.0,0.6,30.8,496.0,430.37,308.04
2018,7,21,11,15,87.0,434.5,0.75,31.0,515.0,453.38,324.3
2018,7,21,11,30,93.0,447.0,0.9,31.2,534.0,476.86,340.68
2018,7,21,11,45,107.0,450.0,1.05,31.4,551.5,504.27,359.9
2018,7,21,12,0,121.0,453.0,1.2,31.6,569.0,528.17,376.7
2018,7,21,12,15,141.0,463.5,1.25,31.7,599.0,564.84,401.72
2018,7,21,12,30,161.0,474.0,1.3,31.8,629.0,602.21,426.93
2018,7,21,12,45,141.0,458.0,1.35,31.9,593.0,576.6,409.54
2018,7,21,13,0,121.0,442.0,1.4,32.0,557.0,548.9,391.08
2018,7,21,13,15,156.0,435.5,1.35,31.95,582.0,582.58,414.99
2018,7,21,13,30,191.0,429.0,1.3,31.9,607.0,616.1,438.12
2018,7,21,13,45,286.5,403.0,1.25,31.9,663.5,703.45,497.72
2018,7,21,14,0,382.0,377.0,1.2,31.9,720.0,776.29,546.27
2018,7,21,14,15,422.5,338.0,1.1,31.8,707.0,793.23,557.28
2018,7,21,14,30,463.0,299.0,1.0,31.7,694.0,793.77,558.74
2018,7,21,14,45,654.5,203.5,0.95,31.55,738.0,884.96,620.81
2018,7,21,15,0,846.0,108.0,0.9,31.4,782.0,943.47,656.27
2018,7,21,15,15,835.5,106.0,0.9,31.25,744.0,917.9,641.49
2018,7,21,15,30,825.0,104.0,0.9,31.1,706.0,889.43,625.96
2018,7,21,15,45,824.0,97.0,0.85,30.9,667.0,861.24,609.86
2018,7,21,16,0,823.0,90.0,0.8,30.7,628.0,829.87,591.67
2018,7,21,16,15,792.5,91.0,0.8,30.5,577.5,787.15,566.82
2018,7,21,16,30,762.0,92.0,0.8,30.3,527.0,736.12,536.2
2018,7,21,16,45,738.5,87.5,0.85,30.1,477.0,683.68,504.59
2018,7,21,17,0,715.0,83.0,0.9,29.9,427.0,630.71,471.66
2018,7,21,17,15,694.5,77.0,0.85,29.45,379.5,577.88,436.45
2018,7,21,17,30,674.0,71.0,0.8,29.0,332.0,524.93,399.3
2018,7,21,17,45,630.5,66.5,0.75,28.55,282.0,462.59,353.68
2018,7,21,18,0,587.0,62.0,0.7,28.1,232.0,401.16,306.99
2018,7,21,18,15,525.5,55.0,0.7,28.1,184.5,331.46,252.02
2018,7,21,18,30,464.0,48.0,0.7,28.1,137.0,267.49,199.61
2018,7,21,18,45,370.0,39.0,0.65,26.9,96.5,195.61,141.04
2018,7,21,19,0,276.0,30.0,0.6,25.7,56.0,134.29,86.78
2018,7,21,19,15,150.5,17.5,0.6,25.4,30.5,63.99,0.0
2018,7,21,19,30,25.0,5.0,0.6,25.1,5.0,9.35,0.0
2018,7,21,19,45,12.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,15,0.0,3.0,0.55,20.25,3.0,0.0,0.0
2018,7,22,5,30,0.0,6.0,0.6,20.4,6.0,5.46,0.0
2018,7,22,5,45,0.0,16.0,0.65,20.55,16.0,14.08,3.81
2018,7,22,6,0,0.0,26.0,0.7,20.7,26.0,22.91,13.66
2018,7,22,6,15,0.0,37.0,0.7,21.0,37.0,32.64,22.53
2018,7,22,6,30,0.0,48.0,0.7,21.3,48.0,42.38,31.25
2018,7,22,6,45,2.0,61.5,0.7,21.6,62.0,53.93,41.37
2018,7,22,7,0,4.0,75.0,0.7,21.9,76.0,65.4,51.21
2018,7,22,7,15,3.0,82.5,0.7,22.35,83.5,72.04,56.69
2018,7,22,7,30,2.0,90.0,0.7,22.8,91.0,78.62,61.99
2018,7,22,7,45,2.0,102.5,0.75,23.25,103.5,89.11,70.5
2018,7,22,8,0,2.0,115.0,0.8,23.7,116.0,99.85,75.46
2018,7,22,8,15,3.0,132.0,0.75,24.15,133.5,114.48,86.55
2018,7,22,8,30,4.0,149.0,0.7,24.6,151.0,129.35,97.69
2018,7,22,8,45,5.0,160.0,0.7,25.0,163.0,139.6,105.15
2018,7,22,9,0,6.0,171.0,0.7,25.4,175.0,150.02,112.71
