Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,15,5.0,162.5,0.7,26.05,166.0,143.62,107.25
2018,7,22,9,30,4.0,154.0,0.7,26.7,157.0,136.78,101.54
2018,7,22,9,45,6.0,163.0,0.65,27.3,168.0,146.0,108.13
2018,7,22,10,0,8.0,172.0,0.6,27.9,179.0,155.48,114.82
2018,7,22,10,15,14.5,226.0,0.65,28.35,238.5,206.57,152.7
2018,7,22,10,30,21.0,280.0,0.7,28.8,298.0,257.78,189.73
2018,7,22,10,45,11.5,194.0,0.7,29.2,204.0,179.37,131.39
2018,7,22,11,0,2.0,108.0,0.7,29.6,110.0,97.5,69.68
2018,7,22,11,15,1.0,98.0,0.7,29.85,99.0,88.02,62.48
2018,7,22,11,30,0.0,88.0,0.7,30.1,88.0,78.42,55.03
2018,7,22,11,45,3.0,123.0,0.75,30.35,126.0,112.24,80.76
2018,7,22,12,0,6.0,158.0,0.8,30.6,164.0,146.45,106.36
2018,7,22,12,15,12.0,218.0,0.85,30.7,229.5,206.41,150.74
2018,7,22,12,30,18.0,278.0,0.9,30.8,295.0,267.41,194.92
2018,7,22,12,45,29.5,307.5,0.95,30.9,335.5,315.61,229.5
2018,7,22,13,0,41.0,337.0,1.0,31.0,376.0,357.5,259.26
2018,7,22,13,15,161.0,376.5,1.05,31.0,527.0,529.25,381.44
2018,7,22,13,30,281.0,416.0,1.1,31.0,678.0,705.69,499.75
2018,7,22,13,45,338.5,387.5,1.15,31.0,696.0,739.87,522.76
2018,7,22,14,0,396.0,359.0,1.2,31.0,714.0,785.9,554.45
2018,7,22,14,15,332.5,375.5,1.2,30.9,667.5,728.63,516.53
2018,7,22,14,30,269.0,392.0,1.2,30.8,621.0,684.27,487.21
2018,7,22,14,45,275.0,371.0,1.2,30.7,597.0,668.25,478.47
2018,7,22,15,0,281.0,350.0,1.2,30.6,573.0,650.45,468.27
2018,7,22,15,15,425.5,279.5,1.2,30.4,598.5,724.94,523.14
2018,7,22,15,30,570.0,209.0,1.2,30.2,624.0,782.11,565.17
2018,7,22,15,45,630.5,172.5,1.15,30.0,605.5,784.53,568.35
2018,7,22,16,0,691.0,136.0,1.1,29.8,587.0,779.33,566.28
2018,7,22,16,15,681.0,129.5,1.05,29.55,546.0,741.72,543.09
2018,7,22,16,30,671.0,123.0,1.0,29.3,505.0,702.27,518.75
2018,7,22,16,45,496.0,131.5,0.95,29.1,399.5,543.65,409.69
2018,7,22,17,0,321.0,140.0,0.9,28.9,294.0,406.01,310.3
2018,7,22,17,15,373.0,123.0,0.85,28.5,282.0,407.9,314.14
2018,7,22,17,30,425.0,106.0,0.8,28.1,270.0,403.82,311.92
2018,7,22,17,45,420.5,96.5,0.75,27.7,238.5,369.26,285.68
2018,7,22,18,0,416.0,87.0,0.7,27.3,207.0,334.21,258.13
2018,7,22,18,15,340.0,74.5,0.7,27.3,159.5,261.19,200.26
2018,7,22,18,30,264.0,62.0,0.7,27.3,112.0,196.01,147.42
2018,7,22,18,45,193.0,48.5,0.6,26.15,79.0,139.89,101.44
2018,7,22,19,0,122.0,35.0,0.5,25.0,46.0,86.04,54.86
2018,7,22,19,15,66.0,19.5,0.55,24.75,25.0,41.22,0.0
2018,7,22,19,30,10.0,4.0,0.6,24.5,4.0,5.56,0.0
2018,7,22,19,45,5.0,2.0,0.6,24.3,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,5,15,1.0,4.0,0.55,21.7,4.0,0.0,0.0
2018,7,23,5,30,2.0,8.0,0.6,21.9,8.0,7.28,0.0
2018,7,23,5,45,2.0,21.0,0.7,22.1,21.0,18.4,6.13
2018,7,23,6,0,2.0,34.0,0.8,22.3,34.0,29.55,19.02
2018,7,23,6,15,7.0,52.0,0.85,22.5,53.5,44.5,32.45
2018,7,23,6,30,12.0,70.0,0.9,22.7,73.0,59.35,45.58
2018,7,23,6,45,42.0,93.5,0.9,22.95,106.5,75.87,59.89
2018,7,23,7,0,72.0,117.0,0.9,23.2,140.0,93.31,74.68
2018,7,23,7,15,50.0,126.0,0.95,23.45,143.5,100.83,80.81
2018,7,23,7,30,28.0,135.0,1.0,23.7,147.0,108.05,86.55
2018,7,23,7,45,14.5,112.5,1.05,23.95,119.0,97.0,76.91
2018,7,23,8,0,1.0,90.0,1.1,24.2,91.0,79.53,59.07
2018,7,23,8,15,7.5,140.0,1.1,24.6,144.5,121.33,91.77
2018,7,23,8,30,14.0,190.0,1.1,25.0,198.0,163.34,123.79
2018,7,23,8,45,14.5,193.0,1.1,25.35,202.0,168.31,127.02
2018,7,23,9,0,15.0,196.0,1.1,25.7,206.0,173.05,130.22
2018,7,23,9,15,9.5,172.0,1.1,26.1,178.5,153.16,114.65
2018,7,23,9,30,4.0,148.0,1.1,26.5,151.0,131.67,97.85
2018,7,23,9,45,5.5,164.5,1.05,26.9,169.0,147.04,109.34
2018,7,23,10,0,7.0,181.0,1.0,27.3,187.0,162.69,120.84
2018,7,23,10,15,14.0,233.5,1.05,27.7,245.5,212.71,158.1
2018,7,23,10,30,21.0,286.0,1.1,28.1,304.0,263.77,195.31
2018,7,23,10,45,19.5,280.0,1.1,28.45,297.0,259.71,191.67
2018,7,23,11,0,18.0,274.0,1.1,28.8,290.0,255.27,188.02
2018,7,23,11,15,21.0,300.5,1.2,29.0,320.0,285.0,209.6
2018,7,23,11,30,24.0,327.0,1.3,29.2,350.0,314.24,230.5
2018,7,23,11,45,29.0,338.0,1.35,29.35,365.5,331.77,242.95
2018,7,23,12,0,34.0,349.0,1.4,29.5,381.0,349.75,255.75
2018,7,23,12,15,88.5,392.5,1.45,29.6,477.0,443.12,323.09
2018,7,23,12,30,143.0,436.0,1.5,29.7,573.0,550.12,397.51
2018,7,23,12,45,118.0,440.0,1.6,29.8,552.5,538.11,388.21
2018,7,23,13,0,93.0,444.0,1.7,29.9,532.0,512.36,370.36
2018,7,23,13,15,121.0,452.0,1.7,29.9,565.5,565.45,407.73
2018,7,23,13,30,149.0,460.0,1.7,29.9,599.0,606.57,436.2
2018,7,23,13,45,127.5,443.0,1.75,29.9,560.0,572.74,413.15
2018,7,23,14,0,106.0,426.0,1.8,29.9,521.0,522.28,379.07
2018,7,23,14,15,84.5,384.0,1.85,29.75,458.5,459.78,336.41
2018,7,23,14,30,63.0,342.0,1.9,29.6,396.0,396.61,292.35
2018,7,23,14,45,37.0,279.5,1.9,29.45,311.0,307.67,228.35
2018,7,23,15,0,11.0,217.0,1.9,29.3,226.0,208.84,155.15
2018,7,23,15,15,9.5,201.0,1.95,29.1,208.5,192.35,143.41
2018,7,23,15,30,8.0,185.0,2.0,28.9,191.0,175.86,131.34
2018,7,23,15,45,6.5,182.0,2.0,28.7,186.5,171.86,128.69
2018,7,23,16,0,5.0,179.0,2.0,28.5,182.0,168.01,126.14
2018,7,23,16,15,3.0,141.5,2.0,28.3,143.5,130.51,97.55
2018,7,23,16,30,1.0,104.0,2.0,28.1,105.0,93.56,68.96
2018,7,23,16,45,0.5,69.0,1.95,27.85,69.5,61.42,43.76
2018,7,23,17,0,0.0,34.0,1.9,27.6,34.0,29.99,18.68
2018,7,23,17,15,0.0,36.5,1.8,27.25,36.5,32.19,20.59
2018,7,23,17,30,0.0,39.0,1.7,26.9,39.0,34.38,22.5
2018,7,23,17,45,0.0,37.5,1.55,26.55,37.5,33.05,21.5
2018,7,23,18,0,0.0,36.0,1.4,26.2,36.0,31.72,20.46
2018,7,23,18,15,0.0,31.5,1.4,26.2,31.5,27.74,17.13
2018,7,23,18,30,0.0,27.0,1.4,26.2,27.0,23.77,13.71
2018,7,23,18,45,0.0,19.0,1.2,25.35,19.0,16.71,7.75
2018,7,23,19,0,0.0,11.0,1.0,24.5,11.0,9.66,1.45
2018,7,23,19,15,0.0,6.0,1.05,24.3,6.0,5.46,0.0
2018,7,23,19,30,0.0,1.0,1.1,24.1,1.0,0.91,0.0
2018,7,23,19,45,0.0,0.5,1.15,23.9,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,5,15,8.0,3.5,0.75,20.5,3.5,0.0,0.0
2018,7,24,5,30,16.0,7.0,0.8,20.6,7.0,6.37,0.0
2018,7,24,5,45,24.0,11.5,0.9,20.75,13.5,10.26,0.61
2018,7,24,6,0,32.0,16.0,1.0,20.9,20.0,14.24,6.29
2018,7,24,6,15,16.0,18.0,1.0,21.1,20.0,16.18,8.32
2018,7,24,6,30,0.0,20.0,1.0,21.3,20.0,17.58,9.7
2018,7,24,6,45,12.0,53.0,0.95,21.5,57.0,46.3,34.79
2018,7,24,7,0,24.0,86.0,0.9,21.7,94.0,71.93,56.89
2018,7,24,7,15,25.5,109.0,0.95,22.0,118.5,89.21,71.46
2018,7,24,7,30,27.0,132.0,1.0,22.3,143.0,106.0,85.36
2018,7,24,7,45,14.5,116.0,1.0,22.55,122.0,99.67,79.61
2018,7,24,8,0,2.0,100.0,1.0,22.8,101.0,87.76,66.03
2018,7,24,8,15,5.5,138.5,1.0,23.2,141.5,119.88,91.21
2018,7,24,8,30,9.0,177.0,1.0,23.6,182.0,152.35,116.08
2018,7,24,8,45,7.5,182.5,1.05,24.0,187.0,158.29,120.19
2018,7,24,9,0,6.0,188.0,1.1,24.4,192.0,163.89,124.1
2018,7,24,9,15,25.0,236.0,1.1,24.75,254.5,206.47,155.93
2018,7,24,9,30,44.0,284.0,1.1,25.1,317.0,255.86,192.43
2018,7,24,9,45,86.0,331.5,1.15,25.5,400.0,318.62,238.24
2018,7,24,10,0,128.0,379.0,1.2,25.9,483.0,384.26,285.45
2018,7,24,10,15,115.0,381.0,1.2,26.1,477.0,390.56,289.45
2018,7,24,10,30,102.0,383.0,1.2,26.3,471.0,395.05,292.32
2018,7,24,10,45,64.0,324.5,1.2,26.55,380.5,328.37,243.69
2018,7,24,11,0,26.0,266.0,1.2,26.8,290.0,255.33,189.67
2018,7,24,11,15,43.0,326.5,1.2,27.05,366.5,324.93,240.85
2018,7,24,11,30,60.0,387.0,1.2,27.3,443.0,397.15,292.07
2018,7,24,11,45,58.5,398.0,1.15,27.55,453.0,411.36,301.04
2018,7,24,12,0,57.0,409.0,1.1,27.8,463.0,425.48,310.24
2018,7,24,12,15,65.0,428.0,1.1,27.9,490.0,455.6,331.14
2018,7,24,12,30,73.0,447.0,1.1,28.0,517.0,486.35,352.2
2018,7,24,12,45,69.0,430.5,1.05,28.15,496.5,471.71,341.53
2018,7,24,13,0,65.0,414.0,1.0,28.3,476.0,456.09,330.53
2018,7,24,13,15,69.0,407.5,1.05,28.35,472.5,457.33,332.05
2018,7,24,13,30,73.0,401.0,1.1,28.4,469.0,458.14,333.19
2018,7,24,13,45,92.0,412.0,1.1,28.4,495.5,491.26,356.92
2018,7,24,14,0,111.0,423.0,1.1,28.4,522.0,539.9,390.7
2018,7,24,14,15,166.0,412.5,1.1,28.35,556.0,586.85,424.48
2018,7,24,14,30,221.0,402.0,1.1,28.3,590.0,632.41,456.99
2018,7,24,14,45,255.0,378.5,1.1,28.2,587.0,657.65,475.25
2018,7,24,15,0,289.0,355.0,1.1,28.1,584.0,664.59,481.81
2018,7,24,15,15,202.0,344.0,1.1,28.0,500.0,551.21,404.14
2018,7,24,15,30,115.0,333.0,1.1,27.9,416.0,456.55,337.62
2018,7,24,15,45,92.0,304.0,1.1,27.75,368.0,387.99,290.0
2018,7,24,16,0,69.0,275.0,1.1,27.6,320.0,335.95,252.91
2018,7,24,16,15,58.0,247.0,1.05,27.4,283.0,296.12,224.32
2018,7,24,16,30,47.0,219.0,1.0,27.2,246.0,256.69,195.48
2018,7,24,16,45,34.5,194.0,1.0,27.05,212.5,219.97,168.16
2018,7,24,17,0,22.0,169.0,1.0,26.9,179.0,174.24,133.36
2018,7,24,17,15,16.0,138.5,0.9,26.55,145.5,139.46,106.67
2018,7,24,17,30,10.0,108.0,0.8,26.2,112.0,105.26,79.87
2018,7,24,17,45,6.5,71.5,0.75,25.85,74.0,67.43,49.65
2018,7,24,18,0,3.0,35.0,0.7,25.5,36.0,32.43,21.14
2018,7,24,18,15,1.5,22.5,0.7,25.5,23.0,20.51,11.27
2018,7,24,18,30,0.0,10.0,0.7,25.5,10.0,8.78,1.53
2018,7,24,18,45,7.5,9.0,0.65,24.65,9.5,10.79,2.94
2018,7,24,19,0,15.0,8.0,0.6,23.8,9.0,12.72,3.33
2018,7,24,19,15,7.5,4.5,0.6,23.65,5.0,5.95,0.0
2018,7,24,19,30,0.0,1.0,0.6,23.5,1.0,0.91,0.0
2018,7,24,19,45,0.0,0.5,0.6,23.3,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.4,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.35,21.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.25,21.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,15,2.5,2.5,0.2,21.45,2.5,0.0,0.0
2018,7,25,5,30,5.0,5.0,0.2,21.6,5.0,4.55,0.0
2018,7,25,5,45,33.5,19.5,0.2,21.75,23.0,16.69,3.89
2018,7,25,6,0,62.0,34.0,0.2,21.9,41.0,28.5,18.11
2018,7,25,6,15,116.5,54.5,0.25,22.25,76.5,42.81,31.03
2018,7,25,6,30,171.0,75.0,0.3,22.6,112.0,57.78,44.24
2018,7,25,6,45,191.5,92.0,0.3,22.9,143.5,69.73,54.62
2018,7,25,7,0,212.0,109.0,0.3,23.2,175.0,81.25,64.38
2018,7,25,7,15,204.5,136.0,0.35,23.65,209.5,98.66,78.82
2018,7,25,7,30,197.0,163.0,0.4,24.1,244.0,121.21,97.22
2018,7,25,7,45,161.5,185.5,0.4,24.55,257.5,135.25,108.19
2018,7,25,8,0,126.0,208.0,0.4,25.0,271.0,158.56,117.54
2018,7,25,8,15,128.5,225.0,0.4,25.15,295.0,183.22,134.07
2018,7,25,8,30,131.0,242.0,0.4,25.3,319.0,208.26,152.32
2018,7,25,8,45,88.0,254.0,0.4,25.45,307.5,225.18,166.66
2018,7,25,9,0,45.0,266.0,0.4,25.6,296.0,230.42,171.77
2018,7,25,9,15,72.0,301.5,0.5,25.7,353.5,272.89,202.86
2018,7,25,9,30,99.0,337.0,0.6,25.8,411.0,319.2,236.51
2018,7,25,9,45,119.5,361.5,0.65,25.9,455.0,354.28,261.76
2018,7,25,10,0,140.0,386.0,0.7,26.0,499.0,396.13,291.75
2018,7,25,10,15,124.5,397.5,0.75,26.1,501.0,409.38,301.0
2018,7,25,10,30,109.0,409.0,0.8,26.2,503.0,420.9,309.0
2018,7,25,10,45,160.0,425.5,0.8,26.35,568.0,479.85,350.64
2018,7,25,11,0,211.0,442.0,0.8,26.5,633.0,543.53,394.48
2018,7,25,11,15,197.5,433.5,0.85,26.6,615.0,540.58,392.11
2018,7,25,11,30,184.0,425.0,0.9,26.7,597.0,535.47,388.79
2018,7,25,11,45,152.0,421.0,0.9,26.85,564.0,516.9,375.29
2018,7,25,12,0,120.0,417.0,0.9,27.0,531.0,495.35,359.72
2018,7,25,12,15,135.0,438.0,0.9,27.1,567.0,536.89,388.4
2018,7,25,12,30,150.0,459.0,0.9,27.2,603.0,579.21,416.72
2018,7,25,12,45,95.0,327.0,0.85,27.3,418.0,407.49,298.01
2018,7,25,13,0,40.0,195.0,0.8,27.4,233.0,220.73,163.57
2018,7,25,13,15,20.0,141.5,0.85,27.45,160.5,151.59,112.12
2018,7,25,13,30,0.0,88.0,0.9,27.5,88.0,78.56,55.72
2018,7,25,13,45,1.5,114.5,0.95,27.55,116.0,103.99,75.56
2018,7,25,14,0,3.0,141.0,1.0,27.6,144.0,129.64,95.29
2018,7,25,14,15,16.0,197.0,1.05,27.55,211.0,203.16,151.52
2018,7,25,14,30,29.0,253.0,1.1,27.5,278.0,272.34,203.31
2018,7,25,14,45,57.5,306.5,1.15,27.5,353.0,356.0,265.24
2018,7,25,15,0,86.0,360.0,1.2,27.5,428.0,441.36,326.96
2018,7,25,15,15,166.0,339.5,1.2,27.35,462.5,512.53,379.87
2018,7,25,15,30,246.0,319.0,1.2,27.2,497.0,579.37,428.95
2018,7,25,15,45,263.0,297.5,1.2,27.05,477.5,566.91,421.61
2018,7,25,16,0,280.0,276.0,1.2,26.9,458.0,552.23,413.36
2018,7,25,16,15,200.0,237.5,1.15,26.7,362.5,419.77,318.91
2018,7,25,16,30,120.0,199.0,1.1,26.5,267.0,307.05,235.77
2018,7,25,16,45,61.0,124.0,1.05,26.35,158.5,175.96,135.73
2018,7,25,17,0,2.0,49.0,1.0,26.2,50.0,44.72,30.73
2018,7,25,17,15,1.0,38.5,0.95,25.9,39.0,34.64,22.77
2018,7,25,17,30,0.0,28.0,0.9,25.6,28.0,24.66,14.68
2018,7,25,17,45,23.0,37.0,0.8,25.35,43.5,46.72,33.3
2018,7,25,18,0,46.0,46.0,0.7,25.1,59.0,72.07,54.15
2018,7,25,18,15,57.0,56.0,0.7,25.1,68.5,86.96,65.65
2018,7,25,18,30,68.0,66.0,0.7,25.1,78.0,103.43,77.56
2018,7,25,18,45,74.5,47.0,0.6,24.25,56.5,81.85,58.47
2018,7,25,19,0,81.0,28.0,0.5,23.4,35.0,64.04,38.45
2018,7,25,19,15,43.5,15.5,0.45,23.25,19.0,24.86,0.0
2018,7,25,19,30,6.0,3.0,0.4,23.1,3.0,2.73,0.0
2018,7,25,19,45,3.0,1.5,0.4,22.95,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,5,15,30.0,5.5,0.6,19.85,6.0,0.0,0.0
2018,7,26,5,30,60.0,11.0,0.7,20.2,12.0,10.01,0.0
2018,7,26,5,45,160.5,25.0,0.8,20.55,40.5,19.7,4.72
2018,7,26,6,0,261.0,39.0,0.9,20.9,69.0,30.35,19.62
2018,7,26,6,15,345.5,50.0,0.9,21.45,110.5,38.34,27.26
2018,7,26,6,30,430.0,61.0,0.9,22.0,152.0,47.3,35.32
2018,7,26,6,45,490.5,68.5,0.85,22.5,200.0,51.41,39.0
2018,7,26,7,0,551.0,76.0,0.8,23.0,248.0,55.39,42.39
2018,7,26,7,15,593.5,82.0,0.8,23.9,298.0,57.94,44.33
2018,7,26,7,30,636.0,88.0,0.8,24.8,348.0,60.37,46.09
2018,7,26,7,45,668.5,93.0,0.85,25.7,399.0,61.87,47.01
2018,7,26,8,0,701.0,98.0,0.9,26.6,450.0,97.66,54.24
2018,7,26,8,15,724.0,102.0,0.9,27.2,498.5,155.25,87.92
2018,7,26,8,30,747.0,106.0,0.9,27.8,547.0,209.35,127.45
2018,7,26,8,45,765.0,109.0,0.9,28.4,592.5,263.96,171.36
2018,7,26,9,0,783.0,112.0,0.9,29.0,638.0,320.19,217.44
2018,7,26,9,15,798.0,114.0,0.95,29.4,680.0,375.92,263.07
2018,7,26,9,30,813.0,116.0,1.0,29.8,722.0,432.39,308.13
2018,7,26,9,45,824.5,118.5,1.0,30.2,759.5,490.84,352.88
2018,7,26,10,0,836.0,121.0,1.0,30.6,797.0,545.47,393.41
2018,7,26,10,15,845.0,122.0,1.0,30.9,828.5,596.96,430.57
2018,7,26,10,30,854.0,123.0,1.0,31.2,860.0,647.46,465.81
2018,7,26,10,45,807.0,157.0,1.0,31.45,869.5,689.3,493.32
2018,7,26,11,0,760.0,191.0,1.0,31.7,879.0,724.52,515.57
2018,7,26,11,15,669.0,251.5,1.0,31.9,865.5,746.68,527.78
2018,7,26,11,30,578.0,312.0,1.0,32.1,852.0,759.47,533.57
2018,7,26,11,45,709.5,232.0,1.0,32.3,902.5,824.03,577.4
2018,7,26,12,0,841.0,152.0,1.0,32.5,953.0,879.18,611.17
2018,7,26,12,15,849.5,146.5,1.0,32.65,957.5,908.75,628.13
2018,7,26,12,30,858.0,141.0,1.0,32.8,962.0,935.66,643.7
2018,7,26,12,45,875.0,129.5,1.0,32.9,963.0,962.15,659.12
2018,7,26,13,0,892.0,118.0,1.0,33.0,964.0,985.56,672.67
2018,7,26,13,15,889.5,117.5,1.0,33.05,951.5,997.34,679.53
2018,7,26,13,30,887.0,117.0,1.0,33.1,939.0,1005.53,684.5
2018,7,26,13,45,883.0,115.5,1.0,33.15,919.0,1007.57,685.99
2018,7,26,14,0,879.0,114.0,1.0,33.2,899.0,1005.92,685.5
2018,7,26,14,15,873.0,113.0,1.0,33.15,872.5,999.15,682.42
2018,7,26,14,30,867.0,112.0,1.0,33.1,846.0,988.81,677.39
2018,7,26,14,45,858.5,110.5,1.05,33.0,813.0,971.99,669.62
2018,7,26,15,0,850.0,109.0,1.1,32.9,780.0,951.86,659.92
2018,7,26,15,15,838.0,107.0,1.1,32.8,741.0,924.69,645.08
2018,7,26,15,30,826.0,105.0,1.1,32.7,702.0,894.65,628.49
2018,7,26,15,45,811.0,102.5,1.1,32.55,658.5,867.15,613.52
2018,7,26,16,0,796.0,100.0,1.1,32.4,615.0,828.52,591.34
2018,7,26,16,15,777.0,97.0,1.05,32.25,568.0,783.89,564.45
2018,7,26,16,30,758.0,94.0,1.0,32.1,521.0,737.75,536.24
2018,7,26,16,45,733.0,90.5,0.95,31.95,471.5,685.21,503.28
2018,7,26,17,0,708.0,87.0,0.9,31.8,422.0,632.25,469.39
2018,7,26,17,15,675.5,82.0,0.85,31.2,371.0,575.01,431.36
2018,7,26,17,30,643.0,77.0,0.8,30.6,320.0,516.27,390.52
2018,7,26,17,45,597.5,71.0,0.7,29.95,270.0,450.18,342.42
2018,7,26,18,0,552.0,65.0,0.6,29.3,220.0,387.26,294.79
2018,7,26,18,15,486.5,57.5,0.6,29.3,173.0,316.63,239.32
2018,7,26,18,30,421.0,50.0,0.6,29.3,126.0,252.17,186.82
2018,7,26,18,45,326.0,39.5,0.65,28.0,87.0,180.5,128.81
2018,7,26,19,0,231.0,29.0,0.7,26.7,48.0,118.67,71.13
2018,7,26,19,15,129.0,16.5,0.75,26.4,26.0,46.9,0.0
2018,7,26,19,30,27.0,4.0,0.8,26.1,4.0,0.0,0.0
2018,7,26,19,45,13.5,2.0,0.8,25.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,23.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,7,27,5,15,28.5,5.5,0.45,21.15,6.0,0.0,0.0
2018,7,27,5,30,57.0,11.0,0.5,21.6,12.0,10.01,0.0
2018,7,27,5,45,156.5,24.5,0.55,22.0,39.5,19.32,3.41
2018,7,27,6,0,256.0,38.0,0.6,22.4,67.0,29.59,18.78
2018,7,27,6,15,341.0,48.5,0.55,23.05,108.0,37.22,26.09
2018,7,27,6,30,426.0,59.0,0.5,23.7,149.0,45.64,33.64
2018,7,27,6,45,487.5,67.0,0.45,24.3,197.0,50.24,37.7
2018,7,27,7,0,549.0,75.0,0.4,24.9,245.0,54.67,41.43
2018,7,27,7,15,593.0,80.5,0.45,25.9,295.0,56.88,43.05
2018,7,27,7,30,637.0,86.0,0.5,26.9,345.0,59.0,44.52
2018,7,27,7,45,669.5,90.5,0.55,27.9,395.5,60.21,45.17
2018,7,27,8,0,702.0,95.0,0.6,28.9,446.0,95.25,51.91
2018,7,27,8,15,725.5,98.5,0.7,29.4,494.5,152.39,84.81
2018,7,27,8,30,749.0,102.0,0.8,29.9,543.0,206.32,123.9
2018,7,27,8,45,768.0,105.0,0.9,30.45,589.0,261.32,167.88
2018,7,27,9,0,787.0,108.0,1.0,31.0,635.0,318.06,214.28
2018,7,27,9,15,795.5,113.0,1.05,31.25,675.5,374.19,260.25
2018,7,27,9,30,804.0,118.0,1.1,31.5,716.0,430.37,305.12
2018,7,27,9,45,808.5,123.5,1.2,31.8,751.0,484.92,347.62
2018,7,27,10,0,813.0,129.0,1.3,32.1,786.0,538.64,388.18
2018,7,27,10,15,822.0,130.5,1.3,32.3,817.0,590.87,426.08
2018,7,27,10,30,831.0,132.0,1.3,32.5,848.0,640.78,461.23
2018,7,27,10,45,813.5,144.5,1.35,32.7,862.0,683.15,490.36
2018,7,27,11,0,796.0,157.0,1.4,32.9,876.0,721.29,515.97
2018,7,27,11,15,752.5,181.0,1.45,33.05,871.5,746.18,532.04
2018,7,27,11,30,709.0,205.0,1.5,33.2,867.0,769.15,546.43
2018,7,27,11,45,771.5,176.0,1.5,33.35,903.5,821.26,579.9
2018,7,27,12,0,834.0,147.0,1.5,33.5,940.0,869.34,609.13
2018,7,27,12,15,843.0,144.5,1.55,33.6,948.0,901.78,629.06
2018,7,27,12,30,852.0,142.0,1.6,33.7,956.0,931.72,647.55
2018,7,27,12,45,845.0,145.0,1.6,33.8,949.0,948.85,657.56
2018,7,27,13,0,838.0,148.0,1.6,33.9,942.0,962.61,665.71
2018,7,27,13,15,836.0,146.5,1.6,33.9,929.5,973.64,672.58
2018,7,27,13,30,834.0,145.0,1.6,33.9,917.0,981.25,677.5
2018,7,27,13,45,830.0,143.5,1.6,33.95,897.5,983.4,679.11
2018,7,27,14,0,826.0,142.0,1.6,34.0,878.0,982.05,678.77
2018,7,27,14,15,819.0,140.0,1.6,33.9,851.5,985.28,681.8
2018,7,27,14,30,812.0,138.0,1.6,33.8,825.0,973.37,675.68
2018,7,27,14,45,803.5,135.0,1.55,33.75,792.0,955.53,665.37
2018,7,27,15,0,795.0,132.0,1.5,33.7,759.0,934.46,653.21
2018,7,27,15,15,673.5,173.5,1.5,33.5,686.0,857.28,606.86
2018,7,27,15,30,552.0,215.0,1.5,33.3,613.0,768.39,551.03
2018,7,27,15,45,494.0,218.0,1.45,33.1,557.5,706.18,511.07
2018,7,27,16,0,436.0,221.0,1.4,32.9,502.0,644.98,470.71
2018,7,27,16,15,552.0,171.5,1.35,32.7,499.5,674.68,495.22
2018,7,27,16,30,668.0,122.0,1.3,32.5,497.0,701.22,515.36
2018,7,27,16,45,636.5,117.0,1.25,32.3,447.0,645.23,478.7
2018,7,27,17,0,605.0,112.0,1.2,32.1,397.0,589.6,441.21
2018,7,27,17,15,521.0,112.0,1.1,31.5,336.5,504.31,381.38
2018,7,27,17,30,437.0,112.0,1.0,30.9,276.0,419.91,320.53
2018,7,27,17,45,409.5,98.5,0.85,30.3,233.5,366.55,281.02
2018,7,27,18,0,382.0,85.0,0.7,29.7,191.0,315.06,241.29
2018,7,27,18,15,317.5,72.5,0.7,29.7,148.0,249.25,189.23
2018,7,27,18,30,253.0,60.0,0.7,29.7,105.0,190.14,141.23
2018,7,27,18,45,189.0,44.0,0.7,28.4,71.5,134.2,95.58
2018,7,27,19,0,125.0,28.0,0.7,27.1,38.0,84.04,48.5
2018,7,27,19,15,70.0,15.5,0.7,26.85,20.5,31.39,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.6,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.35,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.45,24.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,28,5,15,7.5,3.5,1.3,21.2,3.5,0.0,0.0
2018,7,28,5,30,15.0,7.0,1.4,21.5,7.0,6.37,0.0
2018,7,28,5,45,40.0,22.5,1.5,21.8,26.0,18.8,1.91
2018,7,28,6,0,65.0,38.0,1.6,22.1,45.0,31.23,20.03
2018,7,28,6,15,205.0,53.5,1.65,22.7,93.0,40.71,29.03
2018,7,28,6,30,345.0,69.0,1.7,23.3,141.0,51.89,39.0
2018,7,28,6,45,413.5,78.5,1.75,23.85,188.5,58.04,44.44
2018,7,28,7,0,482.0,88.0,1.8,24.4,236.0,63.99,49.48
2018,7,28,7,15,358.5,105.0,1.8,25.0,226.5,73.74,57.57
2018,7,28,7,30,235.0,122.0,1.8,25.6,217.0,89.24,70.32
2018,7,28,7,45,324.0,133.0,1.85,26.2,283.5,88.54,69.3
2018,7,28,8,0,413.0,144.0,1.9,26.8,350.0,116.36,76.97
2018,7,28,8,15,551.0,136.0,1.8,27.3,441.0,154.65,94.74
2018,7,28,8,30,689.0,128.0,1.7,27.8,532.0,210.02,130.83
2018,7,28,8,45,709.5,131.5,1.6,28.3,577.5,263.02,173.42
2018,7,28,9,0,730.0,135.0,1.5,28.8,623.0,318.02,218.51
2018,7,28,9,15,746.5,138.0,1.35,29.2,665.0,377.2,266.17
2018,7,28,9,30,763.0,141.0,1.2,29.6,707.0,432.49,309.62
2018,7,28,9,45,622.5,201.0,1.1,30.05,678.5,458.52,331.41
2018,7,28,10,0,482.0,261.0,1.0,30.5,650.0,472.52,342.25
2018,7,28,10,15,644.0,205.5,0.85,30.8,746.5,550.16,397.08
2018,7,28,10,30,806.0,150.0,0.7,31.1,843.0,641.76,459.19
2018,7,28,10,45,635.5,242.5,0.6,31.4,799.0,648.41,459.82
2018,7,28,11,0,465.0,335.0,0.5,31.7,755.0,639.42,449.87
2018,7,28,11,15,393.5,368.5,0.5,31.85,728.5,639.77,448.94
2018,7,28,11,30,322.0,402.0,0.5,32.0,702.0,630.64,441.48
2018,7,28,11,45,189.0,397.5,0.5,32.2,574.0,527.57,371.71
2018,7,28,12,0,56.0,393.0,0.5,32.4,446.0,410.56,290.68
2018,7,28,12,15,124.0,423.0,0.55,32.5,541.0,513.93,362.99
2018,7,28,12,30,192.0,453.0,0.6,32.6,636.0,613.64,429.07
2018,7,28,12,45,252.5,446.5,0.65,32.7,686.0,684.44,475.29
2018,7,28,13,0,313.0,440.0,0.7,32.8,736.0,747.01,516.02
2018,7,28,13,15,448.0,364.0,0.75,32.8,781.5,825.47,568.96
2018,7,28,13,30,583.0,288.0,0.8,32.8,827.0,895.23,615.73
2018,7,28,13,45,697.5,221.0,0.8,32.8,852.0,950.8,651.01
2018,7,28,14,0,812.0,154.0,0.8,32.8,877.0,993.15,676.06
2018,7,28,14,15,789.5,159.5,0.8,32.75,845.0,977.23,666.95
2018,7,28,14,30,767.0,165.0,0.8,32.7,813.0,958.05,656.75
2018,7,28,14,45,741.5,168.5,0.75,32.65,774.5,930.81,640.83
2018,7,28,15,0,716.0,172.0,0.7,32.6,736.0,908.07,627.73
2018,7,28,15,15,736.5,154.5,0.7,32.4,709.0,896.77,622.88
2018,7,28,15,30,757.0,137.0,0.7,32.2,682.0,876.39,612.37
2018,7,28,15,45,716.0,142.0,0.65,32.05,631.5,831.6,585.76
2018,7,28,16,0,675.0,147.0,0.6,31.9,581.0,781.23,555.6
2018,7,28,16,15,676.5,135.0,0.55,31.75,541.5,747.42,535.72
2018,7,28,16,30,678.0,123.0,0.5,31.6,502.0,710.91,513.66
2018,7,28,16,45,582.0,124.5,0.5,31.45,428.0,612.15,449.6
2018,7,28,17,0,486.0,126.0,0.5,31.3,354.0,511.95,381.85
2018,7,28,17,15,518.5,112.0,0.4,30.9,329.0,502.88,376.8
2018,7,28,17,30,551.0,98.0,0.3,30.5,304.0,482.41,362.28
2018,7,28,17,45,504.0,89.0,0.25,30.1,255.0,416.16,314.1
2018,7,28,18,0,457.0,80.0,0.2,29.7,206.0,349.29,264.14
2018,7,28,18,15,391.5,69.0,0.2,29.7,161.0,280.65,210.82
2018,7,28,18,30,326.0,58.0,0.2,29.7,116.0,218.74,161.04
2018,7,28,18,45,240.5,43.5,0.2,28.6,78.5,152.6,107.82
2018,7,28,19,0,155.0,29.0,0.2,27.5,41.0,94.2,52.68
2018,7,28,19,15,82.0,15.5,0.25,27.1,21.5,34.33,0.0
2018,7,28,19,30,9.0,2.0,0.3,26.7,2.0,0.0,0.0
2018,7,28,19,45,4.5,1.0,0.35,26.35,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.45,25.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,5,15,14.0,4.0,1.35,19.55,4.0,0.0,0.0
2018,7,29,5,30,28.0,8.0,1.4,19.8,8.0,7.28,0.0
2018,7,29,5,45,36.0,21.0,1.45,20.1,23.5,17.64,0.1
2018,7,29,6,0,44.0,34.0,1.5,20.4,39.0,28.27,17.66
2018,7,29,6,15,58.0,52.5,1.55,21.0,62.5,42.66,30.89
2018,7,29,6,30,72.0,71.0,1.6,21.6,86.0,56.73,43.43
2018,7,29,6,45,174.5,88.0,1.65,22.2,138.0,66.9,52.37
2018,7,29,7,0,277.0,105.0,1.7,22.8,190.0,78.96,62.64
2018,7,29,7,15,262.5,127.5,1.7,23.5,220.0,93.57,74.8
2018,7,29,7,30,248.0,150.0,1.7,24.2,250.0,107.5,86.1
2018,7,29,7,45,176.0,169.5,1.7,24.9,245.5,125.77,100.79
2018,7,29,8,0,104.0,189.0,1.7,25.6,241.0,145.36,108.38
2018,7,29,8,15,59.5,192.5,1.65,26.15,223.0,160.26,119.61
2018,7,29,8,30,15.0,196.0,1.6,26.7,205.0,167.9,126.62
2018,7,29,8,45,10.5,183.5,1.55,27.3,190.0,159.7,119.83
2018,7,29,9,0,6.0,171.0,1.5,27.9,175.0,149.96,111.92
2018,7,29,9,15,36.0,234.0,1.45,28.3,260.5,208.93,155.78
2018,7,29,9,30,66.0,297.0,1.4,28.7,346.0,275.24,204.25
2018,7,29,9,45,152.0,332.5,1.4,29.1,453.0,347.89,256.44
2018,7,29,10,0,238.0,368.0,1.4,29.5,560.0,431.6,315.96
2018,7,29,10,15,149.0,359.5,1.35,29.8,481.5,393.81,288.26
2018,7,29,10,30,60.0,351.0,1.3,30.1,403.0,342.92,250.84
2018,7,29,10,45,90.0,343.0,1.3,30.35,423.0,364.05,266.45
2018,7,29,11,0,120.0,335.0,1.3,30.6,443.0,387.0,283.03
2018,7,29,11,15,151.5,383.5,1.25,30.8,522.5,462.95,335.89
2018,7,29,11,30,183.0,432.0,1.2,31.0,602.0,542.28,389.29
2018,7,29,11,45,195.5,449.5,1.2,31.2,633.0,580.7,414.27
2018,7,29,12,0,208.0,467.0,1.2,31.4,664.0,619.76,439.67
2018,7,29,12,15,263.5,456.0,1.15,31.45,706.5,679.19,479.17
2018,7,29,12,30,319.0,445.0,1.1,31.5,749.0,733.6,514.62
2018,7,29,12,45,272.5,455.5,1.05,31.55,714.0,712.77,499.1
2018,7,29,13,0,226.0,466.0,1.0,31.6,679.0,677.24,474.97
2018,7,29,13,15,261.5,448.5,1.0,31.6,692.0,715.32,501.05
2018,7,29,13,30,297.0,431.0,1.0,31.6,705.0,740.66,518.31
2018,7,29,13,45,296.0,422.0,1.0,31.6,690.0,736.83,516.16
2018,7,29,14,0,295.0,413.0,1.0,31.6,675.0,731.28,513.27
2018,7,29,14,15,305.5,394.0,1.1,31.5,658.0,725.06,511.77
2018,7,29,14,30,316.0,375.0,1.2,31.4,641.0,716.9,508.99
2018,7,29,14,45,409.5,328.5,1.25,31.3,659.0,774.11,550.18
2018,7,29,15,0,503.0,282.0,1.3,31.2,677.0,812.94,578.94
2018,7,29,15,15,524.5,262.5,1.35,31.0,656.0,805.37,576.48
2018,7,29,15,30,546.0,243.0,1.4,30.8,635.0,794.38,572.32
2018,7,29,15,45,531.0,234.0,1.45,30.6,595.5,758.14,550.72
2018,7,29,16,0,516.0,225.0,1.5,30.4,556.0,720.46,527.99
2018,7,29,16,15,482.0,217.0,1.5,30.05,507.5,666.64,493.4
2018,7,29,16,30,448.0,209.0,1.5,29.7,459.0,613.23,458.39
2018,7,29,16,45,421.0,197.5,1.45,29.35,414.5,562.31,424.13
2018,7,29,17,0,394.0,186.0,1.4,29.0,370.0,499.88,380.97
2018,7,29,17,15,356.0,171.0,1.35,28.5,322.0,440.6,338.83
2018,7,29,17,30,318.0,156.0,1.3,28.0,274.0,383.96,297.33
2018,7,29,17,45,269.0,136.5,1.25,27.5,225.5,318.54,247.85
2018,7,29,18,0,220.0,117.0,1.2,27.0,177.0,257.57,200.34
2018,7,29,18,15,137.0,90.0,1.2,27.0,124.5,167.74,128.79
2018,7,29,18,30,54.0,63.0,1.2,27.0,72.0,88.47,64.9
2018,7,29,18,45,33.5,42.5,1.1,25.95,47.5,56.57,38.48
2018,7,29,19,0,13.0,22.0,1.0,24.9,23.0,25.47,10.47
2018,7,29,19,15,7.5,11.5,1.0,24.7,12.0,12.31,0.0
2018,7,29,19,30,2.0,1.0,1.0,24.5,1.0,0.0,0.0
2018,7,29,19,45,1.0,0.5,1.0,24.35,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.95,23.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.5,1.05,22.25,1.5,0.0,0.0
2018,7,30,5,30,2.0,3.0,1.1,22.3,3.0,2.73,0.0
2018,7,30,5,45,5.5,16.0,1.15,22.35,16.5,14.15,0.0
2018,7,30,6,0,9.0,29.0,1.2,22.4,30.0,25.17,14.87
2018,7,30,6,15,27.5,51.0,1.2,22.55,56.0,42.64,30.64
2018,7,30,6,30,46.0,73.0,1.2,22.7,82.0,59.66,45.71
2018,7,30,6,45,51.0,90.0,1.25,22.8,103.0,73.02,57.45
2018,7,30,7,0,56.0,107.0,1.3,22.9,124.0,86.19,68.77
2018,7,30,7,15,52.5,123.0,1.35,23.05,141.5,98.43,79.03
2018,7,30,7,30,49.0,139.0,1.4,23.2,159.0,110.42,88.88
2018,7,30,7,45,24.5,96.5,1.45,23.35,106.5,81.37,64.02
2018,7,30,8,0,0.0,54.0,1.5,23.5,54.0,47.71,33.52
2018,7,30,8,15,0.0,61.5,1.5,23.7,61.5,54.38,38.82
2018,7,30,8,30,0.0,69.0,1.5,23.9,69.0,61.07,44.03
2018,7,30,8,45,1.0,102.5,1.5,24.1,103.0,90.8,67.6
2018,7,30,9,0,2.0,136.0,1.5,24.3,137.0,119.71,90.14
2018,7,30,9,15,5.5,167.0,1.5,24.65,171.0,147.55,111.41
2018,7,30,9,30,9.0,198.0,1.5,25.0,205.0,175.94,132.85
2018,7,30,9,45,18.5,242.5,1.5,25.35,257.0,219.06,165.2
2018,7,30,10,0,28.0,287.0,1.5,25.7,309.0,260.94,196.09
2018,7,30,10,15,92.5,348.0,1.5,26.05,426.5,352.85,263.77
2018,7,30,10,30,157.0,409.0,1.5,26.4,544.0,452.23,334.9
2018,7,30,10,45,143.0,422.0,1.5,26.8,547.5,466.84,343.89
2018,7,30,11,0,129.0,435.0,1.5,27.2,551.0,480.02,352.19
2018,7,30,11,15,107.0,431.0,1.45,27.5,528.5,470.93,344.68
2018,7,30,11,30,85.0,427.0,1.4,27.8,506.0,454.49,332.14
2018,7,30,11,45,80.0,431.0,1.4,28.15,506.0,460.94,336.1
2018,7,30,12,0,75.0,435.0,1.4,28.5,506.0,466.77,339.46
2018,7,30,12,15,140.5,448.0,1.4,28.8,581.5,553.14,400.19
2018,7,30,12,30,206.0,461.0,1.4,29.1,657.0,635.21,456.0
2018,7,30,12,45,225.5,450.0,1.4,29.4,663.5,652.68,467.21
2018,7,30,13,0,245.0,439.0,1.4,29.7,670.0,681.35,486.15
2018,7,30,13,15,320.5,418.5,1.45,29.8,716.5,743.92,529.48
2018,7,30,13,30,396.0,398.0,1.5,29.9,763.0,806.17,571.72
2018,7,30,13,45,291.5,389.0,1.5,30.05,654.5,699.0,499.54
2018,7,30,14,0,187.0,380.0,1.5,30.2,546.0,573.94,414.75
2018,7,30,14,15,196.5,383.5,1.5,30.2,553.0,589.63,427.01
2018,7,30,14,30,206.0,387.0,1.5,30.2,560.0,604.5,437.66
2018,7,30,14,45,242.0,368.0,1.5,30.2,563.5,636.92,461.05
2018,7,30,15,0,278.0,349.0,1.5,30.2,567.0,650.75,472.02
2018,7,30,15,15,312.0,323.5,1.5,30.05,556.5,652.9,475.73
2018,7,30,15,30,346.0,298.0,1.5,29.9,546.0,651.99,477.52
2018,7,30,15,45,368.5,271.5,1.5,29.8,520.5,636.18,468.93
2018,7,30,16,0,391.0,245.0,1.5,29.7,495.0,617.38,458.32
2018,7,30,16,15,341.0,231.0,1.5,29.4,437.0,548.25,411.14
2018,7,30,16,30,291.0,217.0,1.5,29.1,379.0,481.26,364.59
2018,7,30,16,45,257.5,196.0,1.45,28.85,329.0,421.68,322.4
2018,7,30,17,0,224.0,175.0,1.4,28.6,279.0,363.86,280.42
2018,7,30,17,15,244.5,155.5,1.3,28.15,256.5,346.75,269.07
2018,7,30,17,30,265.0,136.0,1.2,27.7,234.0,326.97,254.89
2018,7,30,17,45,227.0,118.0,1.1,27.25,192.5,272.05,212.44
2018,7,30,18,0,189.0,100.0,1.0,26.8,151.0,220.5,171.69
2018,7,30,18,15,145.0,80.5,1.0,26.8,114.5,167.89,128.98
2018,7,30,18,30,101.0,61.0,1.0,26.8,78.0,112.52,83.61
2018,7,30,18,45,76.5,41.5,0.95,25.6,52.0,76.85,53.63
2018,7,30,19,0,52.0,22.0,0.9,24.4,26.0,46.18,21.76
2018,7,30,19,15,28.5,11.5,0.95,24.2,13.5,17.47,0.0
2018,7,30,19,30,5.0,1.0,1.0,24.0,1.0,0.0,0.0
2018,7,30,19,45,2.5,0.5,1.0,23.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,21.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.1,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.3,1.0,0.91,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.5,3.0,2.63,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.7,5.0,4.38,0.0
2018,7,31,6,15,0.0,7.0,0.55,22.9,7.0,6.14,0.0
2018,7,31,6,30,0.0,9.0,0.6,23.1,9.0,7.9,1.19
2018,7,31,6,45,0.0,13.0,0.65,23.3,13.0,11.42,4.3
2018,7,31,7,0,0.0,17.0,0.7,23.5,17.0,14.95,7.38
2018,7,31,7,15,0.0,24.5,0.7,23.8,24.5,21.57,13.09
2018,7,31,7,30,0.0,32.0,0.7,24.1,32.0,28.2,18.74
2018,7,31,7,45,0.0,40.0,0.7,24.45,40.0,35.29,24.7
2018,7,31,8,0,0.0,48.0,0.7,24.8,48.0,42.39,29.06
2018,7,31,8,15,0.0,62.5,0.7,25.1,62.5,55.27,39.31
2018,7,31,8,30,0.0,77.0,0.7,25.4,77.0,68.18,49.44
2018,7,31,8,45,0.0,88.5,0.7,25.7,88.5,78.45,57.34
2018,7,31,9,0,0.0,100.0,0.7,26.0,100.0,88.55,65.03
2018,7,31,9,15,0.5,116.0,0.75,26.2,116.5,102.58,75.75
2018,7,31,9,30,1.0,132.0,0.8,26.4,133.0,116.74,86.47
2018,7,31,9,45,0.5,102.5,0.85,26.65,103.0,91.14,66.33
2018,7,31,10,0,0.0,73.0,0.9,26.9,73.0,64.83,45.65
2018,7,31,10,15,1.5,102.0,0.95,27.05,103.5,91.43,66.33
2018,7,31,10,30,3.0,131.0,1.0,27.2,134.0,118.04,86.7
2018,7,31,10,45,5.0,157.5,1.1,27.4,162.0,143.03,105.63
2018,7,31,11,0,7.0,184.0,1.2,27.6,190.0,168.37,124.65
2018,7,31,11,15,6.0,168.5,1.25,27.6,174.0,154.5,114.02
2018,7,31,11,30,5.0,153.0,1.3,27.6,158.0,140.39,103.28
2018,7,31,11,45,8.0,174.0,1.35,27.6,181.5,162.12,119.86
2018,7,31,12,0,11.0,195.0,1.4,27.6,205.0,184.2,136.52
2018,7,31,12,15,70.5,296.0,1.4,27.5,363.0,346.44,257.88
2018,7,31,12,30,130.0,397.0,1.4,27.4,521.0,503.61,369.55
2018,7,31,12,45,80.5,376.0,1.4,27.25,452.5,431.47,317.01
2018,7,31,13,0,31.0,355.0,1.4,27.1,384.0,366.9,270.18
2018,7,31,13,15,138.5,384.5,1.4,26.95,512.0,518.3,381.23
2018,7,31,13,30,246.0,414.0,1.4,26.8,640.0,673.91,489.14
2018,7,31,13,45,258.0,417.0,1.4,26.65,649.5,694.9,502.65
2018,7,31,14,0,270.0,420.0,1.4,26.5,659.0,714.72,516.62
2018,7,31,14,15,257.0,397.0,1.45,26.35,619.0,680.87,495.21
2018,7,31,14,30,244.0,374.0,1.5,26.2,579.0,645.35,472.86
2018,7,31,14,45,264.5,355.0,1.5,26.1,569.0,645.72,475.14
2018,7,31,15,0,285.0,336.0,1.5,26.0,559.0,644.04,475.77
2018,7,31,15,15,278.0,316.5,1.5,25.95,525.0,613.36,455.78
2018,7,31,15,30,271.0,297.0,1.5,25.9,491.0,581.49,434.98
2018,7,31,15,45,140.5,210.0,1.5,25.8,310.0,346.81,265.31
2018,7,31,16,0,10.0,123.0,1.5,25.7,129.0,119.12,89.33
2018,7,31,16,15,6.5,92.5,1.45,25.6,96.5,87.5,64.92
2018,7,31,16,30,3.0,62.0,1.4,25.5,64.0,57.26,40.86
2018,7,31,16,45,56.5,115.5,1.4,25.4,142.0,153.95,119.99
2018,7,31,17,0,110.0,169.0,1.4,25.3,220.0,261.59,205.19
2018,7,31,17,15,74.5,123.0,1.3,25.2,155.5,181.79,142.28
2018,7,31,17,30,39.0,77.0,1.2,25.1,91.0,97.53,74.8
2018,7,31,17,45,19.5,51.5,1.15,24.95,58.5,58.77,43.09
2018,7,31,18,0,0.0,26.0,1.1,24.8,26.0,22.88,13.29
2018,7,31,18,15,0.0,20.5,1.1,24.8,20.5,18.02,9.22
2018,7,31,18,30,0.0,15.0,1.1,24.8,15.0,13.18,5.09
2018,7,31,18,45,0.0,11.0,1.0,24.45,11.0,9.66,2.01
2018,7,31,19,0,0.0,7.0,0.9,24.1,7.0,6.14,0.0
2018,7,31,19,15,0.0,3.5,0.85,24.0,3.5,3.18,0.0
2018,7,31,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.0,1.3,22.1,1.0,0.0,0.0
2018,8,1,5,30,7.0,2.0,1.4,22.2,2.0,1.82,0.0
2018,8,1,5,45,3.5,4.0,1.45,22.35,4.0,3.58,0.0
2018,8,1,6,0,0.0,6.0,1.5,22.5,6.0,5.26,0.0
2018,8,1,6,15,0.0,8.0,1.55,22.65,8.0,7.02,0.32
2018,8,1,6,30,0.0,10.0,1.6,22.8,10.0,8.78,1.94
2018,8,1,6,45,0.0,13.5,1.6,22.95,13.5,11.86,4.67
2018,8,1,7,0,0.0,17.0,1.6,23.1,17.0,14.95,7.38
