Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,7,15,0.0,21.0,1.7,23.25,21.0,18.48,10.42
2018,8,1,7,30,0.0,25.0,1.8,23.4,25.0,22.02,13.44
2018,8,1,7,45,13.5,59.0,1.9,23.55,65.5,51.84,38.97
2018,8,1,8,0,27.0,93.0,2.0,23.7,106.0,80.5,59.48
2018,8,1,8,15,95.0,167.5,2.05,23.9,221.5,140.97,104.28
2018,8,1,8,30,163.0,242.0,2.1,24.1,337.0,213.5,157.58
2018,8,1,8,45,121.0,263.5,2.1,24.35,337.0,233.82,174.85
2018,8,1,9,0,79.0,285.0,2.1,24.6,337.0,254.3,191.91
2018,8,1,9,15,95.0,308.5,2.1,24.9,375.5,286.47,215.86
2018,8,1,9,30,111.0,332.0,2.1,25.2,414.0,317.09,238.52
2018,8,1,9,45,102.5,339.5,2.1,25.5,418.0,333.3,250.5
2018,8,1,10,0,94.0,347.0,2.1,25.8,422.0,344.48,258.53
2018,8,1,10,15,107.0,373.5,2.1,26.15,462.5,381.53,285.36
2018,8,1,10,30,120.0,400.0,2.1,26.5,503.0,422.16,314.31
2018,8,1,10,45,120.0,366.5,2.1,26.85,472.0,405.06,301.69
2018,8,1,11,0,120.0,333.0,2.1,27.2,441.0,386.0,287.93
2018,8,1,11,15,221.5,331.0,2.05,27.4,534.5,473.85,353.0
2018,8,1,11,30,323.0,329.0,2.0,27.6,628.0,567.57,420.18
2018,8,1,11,45,191.0,356.5,2.0,27.85,534.0,498.6,367.95
2018,8,1,12,0,59.0,384.0,2.0,28.1,440.0,405.68,298.46
2018,8,1,12,15,240.5,341.0,1.95,28.2,569.0,551.03,406.61
2018,8,1,12,30,422.0,298.0,1.9,28.3,698.0,699.96,511.68
2018,8,1,12,45,597.5,233.5,1.9,28.4,797.0,821.05,595.11
2018,8,1,13,0,773.0,169.0,1.9,28.5,896.0,935.65,668.58
2018,8,1,13,15,737.5,169.5,1.9,28.55,855.5,915.37,654.65
2018,8,1,13,30,702.0,170.0,1.9,28.6,815.0,891.12,639.6
2018,8,1,13,45,646.0,191.5,1.9,28.65,775.0,871.52,627.58
2018,8,1,14,0,590.0,213.0,1.9,28.7,735.0,842.41,609.33
2018,8,1,14,15,611.5,197.0,1.85,28.7,723.0,848.64,613.92
2018,8,1,14,30,633.0,181.0,1.8,28.7,711.0,851.46,616.04
2018,8,1,14,45,699.0,155.0,1.8,28.65,718.5,877.56,634.06
2018,8,1,15,0,765.0,129.0,1.8,28.6,726.0,905.35,653.0
2018,8,1,15,15,790.5,113.0,1.75,28.5,702.5,899.3,649.81
2018,8,1,15,30,816.0,97.0,1.7,28.4,679.0,879.86,638.43
2018,8,1,15,45,741.5,111.0,1.6,28.25,614.0,817.32,598.51
2018,8,1,16,0,667.0,125.0,1.5,28.1,549.0,751.04,555.86
2018,8,1,16,15,443.0,157.5,1.45,27.9,430.0,568.92,430.32
2018,8,1,16,30,219.0,190.0,1.4,27.7,311.0,393.03,300.99
2018,8,1,16,45,184.0,183.5,1.3,27.45,278.5,337.98,261.17
2018,8,1,17,0,149.0,177.0,1.2,27.2,246.0,299.5,232.2
2018,8,1,17,15,75.0,110.5,1.1,26.85,145.0,168.24,130.56
2018,8,1,17,30,1.0,44.0,1.0,26.5,44.0,39.44,26.62
2018,8,1,17,45,4.5,39.0,0.9,26.15,40.0,37.0,24.89
2018,8,1,18,0,8.0,34.0,0.8,25.8,36.0,34.81,23.13
2018,8,1,18,15,7.0,32.5,0.8,25.8,34.0,31.96,20.6
2018,8,1,18,30,6.0,31.0,0.8,25.8,32.0,29.84,18.51
2018,8,1,18,45,6.5,22.0,0.65,24.9,22.5,22.1,11.7
2018,8,1,19,0,7.0,13.0,0.5,24.0,13.0,13.78,1.6
2018,8,1,19,15,6.5,7.5,0.5,23.9,7.5,8.42,0.0
2018,8,1,19,30,6.0,2.0,0.5,23.8,2.0,0.0,0.0
2018,8,1,19,45,3.0,1.0,0.5,23.65,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.0,22.5,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.1,22.7,1.0,0.91,0.0
2018,8,2,5,45,4.5,3.5,1.2,22.9,4.0,3.24,0.0
2018,8,2,6,0,9.0,6.0,1.3,23.1,7.0,5.5,0.0
2018,8,2,6,15,14.0,8.0,1.35,23.3,10.5,7.29,0.53
2018,8,2,6,30,19.0,10.0,1.4,23.5,14.0,8.28,1.49
2018,8,2,6,45,9.5,10.5,1.45,23.7,12.5,9.4,2.5
2018,8,2,7,0,0.0,11.0,1.5,23.9,11.0,9.66,2.75
2018,8,2,7,15,0.0,14.5,1.5,24.1,14.5,12.75,5.41
2018,8,2,7,30,0.0,18.0,1.5,24.3,18.0,15.84,8.05
2018,8,2,7,45,0.0,28.0,1.55,24.5,28.0,24.68,15.59
2018,8,2,8,0,0.0,38.0,1.6,24.7,38.0,33.53,21.85
2018,8,2,8,15,0.0,36.5,1.65,24.95,36.5,32.22,20.66
2018,8,2,8,30,0.0,35.0,1.7,25.2,35.0,30.91,19.49
2018,8,2,8,45,0.0,37.5,1.75,25.4,37.5,33.15,21.19
2018,8,2,9,0,0.0,40.0,1.8,25.6,40.0,35.38,22.89
2018,8,2,9,15,0.5,67.5,1.8,25.75,68.0,60.0,42.45
2018,8,2,9,30,1.0,95.0,1.8,25.9,96.0,84.74,61.84
2018,8,2,9,45,49.5,199.5,1.8,26.1,239.0,195.6,147.43
2018,8,2,10,0,98.0,304.0,1.8,26.3,382.0,310.62,233.44
2018,8,2,10,15,202.5,330.0,1.8,26.4,500.0,400.17,299.45
2018,8,2,10,30,307.0,356.0,1.8,26.5,618.0,503.25,374.04
2018,8,2,10,45,475.5,295.5,1.75,26.65,715.0,588.27,435.91
2018,8,2,11,0,644.0,235.0,1.7,26.8,812.0,684.82,504.67
2018,8,2,11,15,709.0,204.5,1.7,26.95,851.5,739.91,542.77
2018,8,2,11,30,774.0,174.0,1.7,27.1,891.0,794.05,579.52
2018,8,2,11,45,461.0,241.5,1.7,27.2,670.0,628.39,463.18
2018,8,2,12,0,148.0,309.0,1.7,27.3,449.0,421.8,312.74
2018,8,2,12,15,220.5,367.5,1.7,27.4,576.5,558.75,411.26
2018,8,2,12,30,293.0,426.0,1.7,27.5,704.0,693.69,502.71
2018,8,2,12,45,271.0,369.5,1.7,27.6,625.5,629.62,458.97
2018,8,2,13,0,249.0,313.0,1.7,27.7,547.0,561.34,413.26
2018,8,2,13,15,126.0,226.0,1.7,27.75,344.5,358.5,268.11
2018,8,2,13,30,3.0,139.0,1.7,27.8,142.0,127.79,93.36
2018,8,2,13,45,33.5,229.5,1.75,27.85,259.0,251.91,188.67
2018,8,2,14,0,64.0,320.0,1.8,27.9,376.0,374.25,278.81
2018,8,2,14,15,57.0,326.5,1.8,27.9,375.5,375.5,279.1
2018,8,2,14,30,50.0,333.0,1.8,27.9,375.0,376.81,280.09
2018,8,2,14,45,54.5,329.5,1.8,27.9,373.5,379.1,282.36
2018,8,2,15,0,59.0,326.0,1.8,27.9,372.0,381.18,284.52
2018,8,2,15,15,31.5,237.5,1.75,27.75,262.0,262.0,196.91
2018,8,2,15,30,4.0,149.0,1.7,27.6,152.0,138.25,102.9
2018,8,2,15,45,2.0,118.0,1.65,27.45,119.5,107.39,79.41
2018,8,2,16,0,0.0,87.0,1.6,27.3,87.0,77.12,55.86
2018,8,2,16,15,0.5,94.5,1.55,27.05,95.0,84.29,61.83
2018,8,2,16,30,1.0,102.0,1.5,26.8,103.0,91.79,68.07
2018,8,2,16,45,0.5,67.0,1.4,26.55,67.5,59.63,42.64
2018,8,2,17,0,0.0,32.0,1.3,26.3,32.0,28.22,17.4
2018,8,2,17,15,0.0,35.0,1.2,25.95,35.0,30.85,19.68
2018,8,2,17,30,0.0,38.0,1.1,25.6,38.0,33.5,21.95
2018,8,2,17,45,0.0,32.0,1.0,25.25,32.0,28.18,17.66
2018,8,2,18,0,0.0,26.0,0.9,24.9,26.0,22.88,13.29
2018,8,2,18,15,0.0,19.5,0.9,24.9,19.5,17.14,8.48
2018,8,2,18,30,0.0,13.0,0.9,24.9,13.0,11.41,3.64
2018,8,2,18,45,1.0,10.5,0.8,24.3,10.5,9.58,1.89
2018,8,2,19,0,2.0,8.0,0.7,23.7,8.0,7.63,0.0
2018,8,2,19,15,2.0,4.5,0.7,23.6,4.5,4.58,0.0
2018,8,2,19,30,2.0,1.0,0.7,23.5,1.0,0.0,0.0
2018,8,2,19,45,1.0,0.5,0.7,23.4,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.45,21.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.3,21.9,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.4,22.0,1.0,0.91,0.0
2018,8,3,5,45,0.0,4.5,1.45,22.1,4.5,3.94,0.0
2018,8,3,6,0,0.0,8.0,1.5,22.2,8.0,7.02,0.0
2018,8,3,6,15,0.0,13.0,1.55,22.3,13.0,11.41,4.06
2018,8,3,6,30,0.0,18.0,1.6,22.4,18.0,15.82,8.03
2018,8,3,6,45,0.0,19.5,1.7,22.5,19.5,17.14,9.28
2018,8,3,7,0,0.0,21.0,1.8,22.6,21.0,18.47,10.47
2018,8,3,7,15,0.0,28.5,1.85,22.7,28.5,25.1,16.21
2018,8,3,7,30,0.0,36.0,1.9,22.8,36.0,31.73,21.9
2018,8,3,7,45,0.0,42.0,1.95,22.9,42.0,37.06,26.38
2018,8,3,8,0,0.0,48.0,2.0,23.0,48.0,42.39,29.29
2018,8,3,8,15,0.5,71.5,2.1,23.1,72.0,63.32,46.19
2018,8,3,8,30,1.0,95.0,2.2,23.2,96.0,84.2,62.83
2018,8,3,8,45,4.5,142.0,2.25,23.3,145.0,124.63,94.72
2018,8,3,9,0,8.0,189.0,2.3,23.4,194.0,165.21,126.24
2018,8,3,9,15,15.5,209.5,2.35,23.5,220.5,186.24,142.1
2018,8,3,9,30,23.0,230.0,2.4,23.6,247.0,205.03,156.27
2018,8,3,9,45,15.5,214.0,2.45,23.7,225.5,193.82,147.42
2018,8,3,10,0,8.0,198.0,2.5,23.8,204.0,177.89,134.88
2018,8,3,10,15,7.5,189.0,2.55,23.95,195.0,170.82,129.21
2018,8,3,10,30,7.0,180.0,2.6,24.1,186.0,163.49,123.34
2018,8,3,10,45,4.0,146.0,2.65,24.25,149.5,132.25,98.9
2018,8,3,11,0,1.0,112.0,2.7,24.4,113.0,100.34,73.83
2018,8,3,11,15,16.5,196.0,2.7,24.6,211.5,189.21,142.99
2018,8,3,11,30,32.0,280.0,2.7,24.8,310.0,279.6,211.42
2018,8,3,11,45,88.5,352.0,2.75,24.95,435.5,403.36,304.02
2018,8,3,12,0,145.0,424.0,2.8,25.1,561.0,526.98,393.56
2018,8,3,12,15,148.0,400.5,2.8,25.2,540.5,516.67,385.85
2018,8,3,12,30,151.0,377.0,2.8,25.3,520.0,505.06,377.97
2018,8,3,12,45,207.5,376.5,2.8,25.45,571.5,576.51,430.23
2018,8,3,13,0,264.0,376.0,2.8,25.6,623.0,639.55,475.47
2018,8,3,13,15,220.5,405.5,2.8,25.65,610.0,634.76,470.24
2018,8,3,13,30,177.0,435.0,2.8,25.7,597.0,614.11,454.58
2018,8,3,13,45,162.5,421.5,2.8,25.75,567.5,590.56,438.25
2018,8,3,14,0,148.0,408.0,2.8,25.8,538.0,565.75,420.99
2018,8,3,14,15,121.5,362.5,2.8,25.8,467.0,494.16,370.33
2018,8,3,14,30,95.0,317.0,2.8,25.8,396.0,421.42,318.05
2018,8,3,14,45,74.5,275.5,2.75,25.8,336.0,342.56,260.35
2018,8,3,15,0,54.0,234.0,2.7,25.8,276.0,279.9,213.53
2018,8,3,15,15,31.0,170.5,2.65,25.7,194.5,193.07,147.25
2018,8,3,15,30,8.0,107.0,2.6,25.6,113.0,102.83,76.55
2018,8,3,15,45,126.5,176.5,2.5,25.45,257.0,298.69,233.08
2018,8,3,16,0,245.0,246.0,2.4,25.3,401.0,492.08,379.66
2018,8,3,16,15,141.0,193.0,2.35,25.15,280.5,323.33,251.75
2018,8,3,16,30,37.0,140.0,2.3,25.0,160.0,165.31,127.83
2018,8,3,16,45,21.0,108.0,2.2,24.85,119.0,119.13,91.41
2018,8,3,17,0,5.0,76.0,2.1,24.7,78.0,70.87,52.41
2018,8,3,17,15,2.5,45.5,2.05,24.5,46.5,41.85,28.89
2018,8,3,17,30,0.0,15.0,2.0,24.3,15.0,13.19,5.29
2018,8,3,17,45,2.0,13.5,1.9,24.05,14.0,13.03,5.22
2018,8,3,18,0,4.0,12.0,1.8,23.8,13.0,12.88,5.11
2018,8,3,18,15,23.0,28.5,1.8,23.8,32.5,36.54,24.6
2018,8,3,18,30,42.0,45.0,1.8,23.8,52.0,68.15,49.44
2018,8,3,18,45,28.5,32.0,1.7,23.4,36.0,42.31,27.16
2018,8,3,19,0,15.0,19.0,1.6,23.0,20.0,23.03,3.43
2018,8,3,19,15,7.5,9.5,1.55,22.9,10.0,10.47,0.0
2018,8,3,19,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,8,4,5,15,10.5,2.5,0.4,20.9,2.5,0.0,0.0
2018,8,4,5,30,21.0,5.0,0.4,21.2,5.0,4.55,0.0
2018,8,4,5,45,105.5,19.5,0.45,21.5,28.5,15.45,0.0
2018,8,4,6,0,190.0,34.0,0.5,21.8,52.0,26.57,15.32
2018,8,4,6,15,246.0,43.5,0.5,22.15,81.5,33.39,22.71
2018,8,4,6,30,302.0,53.0,0.5,22.5,111.0,39.99,28.85
2018,8,4,6,45,151.0,50.0,0.55,22.8,79.0,39.68,28.81
2018,8,4,7,0,0.0,47.0,0.6,23.1,47.0,41.46,30.39
2018,8,4,7,15,0.0,57.0,0.55,23.7,57.0,50.33,37.91
2018,8,4,7,30,0.0,67.0,0.5,24.3,67.0,59.22,45.27
2018,8,4,7,45,0.0,84.0,0.45,24.9,84.0,74.02,57.48
2018,8,4,8,0,0.0,101.0,0.4,25.5,101.0,88.28,65.83
2018,8,4,8,15,0.0,102.5,0.4,25.9,102.5,90.01,66.81
2018,8,4,8,30,0.0,104.0,0.4,26.3,104.0,91.59,67.7
2018,8,4,8,45,0.5,111.5,0.4,26.65,112.0,98.28,72.6
2018,8,4,9,0,1.0,119.0,0.4,27.0,120.0,105.05,77.51
2018,8,4,9,15,6.5,169.5,0.4,27.15,174.5,149.99,111.69
2018,8,4,9,30,12.0,220.0,0.4,27.3,229.0,195.52,145.51
2018,8,4,9,45,26.5,272.5,0.45,27.45,293.5,244.65,181.4
2018,8,4,10,0,41.0,325.0,0.5,27.6,358.0,299.27,220.71
2018,8,4,10,15,49.5,348.5,0.5,27.8,389.5,329.15,241.49
2018,8,4,10,30,58.0,372.0,0.5,28.0,421.0,360.32,263.11
2018,8,4,10,45,79.0,400.5,0.5,28.15,469.5,405.5,294.5
2018,8,4,11,0,100.0,429.0,0.5,28.3,518.0,453.18,327.04
2018,8,4,11,15,186.0,425.0,0.5,28.5,595.0,528.05,378.96
2018,8,4,11,30,272.0,421.0,0.5,28.7,672.0,611.2,434.92
2018,8,4,11,45,487.0,317.0,0.5,28.9,772.5,720.22,509.84
2018,8,4,12,0,702.0,213.0,0.5,29.1,873.0,834.65,585.4
2018,8,4,12,15,776.5,174.5,0.5,29.2,906.5,885.29,614.64
2018,8,4,12,30,851.0,136.0,0.5,29.3,940.0,931.44,641.61
2018,8,4,12,45,842.5,141.5,0.5,29.4,933.5,949.51,651.6
2018,8,4,13,0,834.0,147.0,0.5,29.5,927.0,964.16,660.0
2018,8,4,13,15,831.5,145.0,0.5,29.5,914.0,974.12,666.0
2018,8,4,13,30,829.0,143.0,0.5,29.5,901.0,980.62,670.13
2018,8,4,13,45,824.0,142.5,0.55,29.5,881.5,982.59,672.83
2018,8,4,14,0,819.0,142.0,0.6,29.5,862.0,992.93,680.7
2018,8,4,14,15,811.5,140.0,0.6,29.4,835.0,983.83,676.2
2018,8,4,14,30,804.0,138.0,0.6,29.3,808.0,971.26,670.0
2018,8,4,14,45,794.5,136.0,0.6,29.25,775.0,953.35,660.59
2018,8,4,15,0,785.0,134.0,0.6,29.2,742.0,932.25,649.36
2018,8,4,15,15,772.0,131.0,0.6,29.15,703.0,903.67,633.58
2018,8,4,15,30,759.0,128.0,0.6,29.1,664.0,872.38,616.12
2018,8,4,15,45,742.0,125.0,0.6,29.05,621.0,834.96,594.69
2018,8,4,16,0,725.0,122.0,0.6,29.0,578.0,799.86,574.56
2018,8,4,16,15,703.0,118.0,0.6,29.15,531.5,753.3,546.24
2018,8,4,16,30,681.0,114.0,0.6,29.3,485.0,705.66,516.85
2018,8,4,16,45,652.0,109.0,0.55,29.45,435.5,650.68,481.3
2018,8,4,17,0,623.0,104.0,0.5,29.6,386.0,595.85,444.45
2018,8,4,17,15,578.0,98.5,0.5,29.15,334.5,530.03,399.87
2018,8,4,17,30,533.0,93.0,0.5,28.7,283.0,466.56,355.29
2018,8,4,17,45,489.0,83.5,0.5,28.25,236.0,402.13,308.18
2018,8,4,18,0,445.0,74.0,0.5,27.8,189.0,340.93,261.42
2018,8,4,18,15,375.0,63.0,0.5,27.8,144.5,266.64,202.49
2018,8,4,18,30,305.0,52.0,0.5,27.8,100.0,203.9,150.89
2018,8,4,18,45,212.0,37.0,0.6,26.75,64.5,135.92,94.43
2018,8,4,19,0,119.0,22.0,0.7,25.7,29.0,71.26,14.61
2018,8,4,19,15,59.5,11.0,0.7,25.45,14.5,24.52,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,15,4.0,1.5,0.5,21.2,1.5,0.0,0.0
2018,8,5,5,30,8.0,3.0,0.6,21.6,3.0,2.73,0.0
2018,8,5,5,45,38.5,17.5,0.65,22.0,20.5,15.92,0.0
2018,8,5,6,0,69.0,32.0,0.7,22.4,38.0,26.46,14.93
2018,8,5,6,15,138.5,48.5,0.65,22.8,71.5,38.35,26.77
2018,8,5,6,30,208.0,65.0,0.6,23.2,105.0,50.75,37.9
2018,8,5,6,45,307.0,77.0,0.6,23.6,156.0,56.91,43.45
2018,8,5,7,0,406.0,89.0,0.6,24.0,207.0,64.78,50.21
2018,8,5,7,15,492.0,92.0,0.6,24.65,263.5,66.36,51.37
2018,8,5,7,30,578.0,95.0,0.6,25.3,320.0,66.28,51.03
2018,8,5,7,45,614.5,100.0,0.65,25.95,370.0,67.49,51.74
2018,8,5,8,0,651.0,105.0,0.7,26.6,420.0,97.83,57.01
2018,8,5,8,15,677.5,110.0,0.7,27.05,469.0,148.48,84.88
2018,8,5,8,30,704.0,115.0,0.7,27.5,518.0,202.34,123.92
2018,8,5,8,45,724.5,118.5,0.7,27.9,564.0,256.64,167.39
2018,8,5,9,0,745.0,122.0,0.7,28.3,610.0,317.34,216.62
2018,8,5,9,15,763.5,123.5,0.7,28.65,653.0,372.41,261.32
2018,8,5,9,30,782.0,125.0,0.7,29.0,696.0,428.71,305.8
2018,8,5,9,45,798.0,125.0,0.7,29.3,734.0,483.5,347.89
2018,8,5,10,0,814.0,125.0,0.7,29.6,772.0,538.64,388.74
2018,8,5,10,15,823.5,126.0,0.65,29.9,803.0,591.25,425.94
2018,8,5,10,30,833.0,127.0,0.6,30.2,834.0,641.67,460.27
2018,8,5,10,45,840.0,128.0,0.55,30.45,859.0,689.24,491.56
2018,8,5,11,0,847.0,129.0,0.5,30.7,884.0,735.22,520.74
2018,8,5,11,15,852.0,129.5,0.5,30.85,902.0,777.44,546.37
2018,8,5,11,30,857.0,130.0,0.5,31.0,920.0,817.48,570.11
2018,8,5,11,45,860.0,130.0,0.45,31.15,930.0,853.07,589.94
2018,8,5,12,0,863.0,130.0,0.4,31.3,940.0,886.01,607.93
2018,8,5,12,15,860.5,132.5,0.4,31.4,942.0,913.5,623.58
2018,8,5,12,30,858.0,135.0,0.4,31.5,944.0,937.85,637.39
2018,8,5,12,45,843.5,142.5,0.35,31.6,934.0,952.23,644.31
2018,8,5,13,0,829.0,150.0,0.3,31.7,924.0,962.95,649.27
2018,8,5,13,15,826.5,148.5,0.35,31.75,911.5,973.36,656.41
2018,8,5,13,30,824.0,147.0,0.4,31.8,899.0,992.24,668.63
2018,8,5,13,45,829.5,140.0,0.4,31.8,882.5,986.41,665.49
2018,8,5,14,0,835.0,133.0,0.4,31.8,866.0,988.82,667.64
2018,8,5,14,15,828.5,131.5,0.4,31.75,839.5,981.16,664.05
2018,8,5,14,30,822.0,130.0,0.4,31.7,813.0,970.04,658.68
2018,8,5,14,45,813.0,128.0,0.4,31.6,780.0,963.44,656.25
2018,8,5,15,0,804.0,126.0,0.4,31.5,747.0,942.48,645.35
2018,8,5,15,15,792.0,123.0,0.4,31.6,708.5,914.43,629.88
2018,8,5,15,30,780.0,120.0,0.4,31.7,670.0,883.57,612.74
2018,8,5,15,45,764.5,116.5,0.4,31.8,626.5,846.36,591.62
2018,8,5,16,0,749.0,113.0,0.4,31.9,583.0,806.97,568.97
2018,8,5,16,15,727.5,109.5,0.4,31.9,536.0,760.57,541.8
2018,8,5,16,30,706.0,106.0,0.4,31.9,489.0,716.73,515.86
2018,8,5,16,45,678.5,101.5,0.45,31.85,439.5,662.51,483.26
2018,8,5,17,0,651.0,97.0,0.5,31.8,390.0,608.26,449.37
2018,8,5,17,15,613.5,91.0,0.5,31.2,339.5,545.77,407.96
2018,8,5,17,30,576.0,85.0,0.5,30.6,289.0,484.93,366.01
2018,8,5,17,45,525.5,77.5,0.5,30.0,240.0,416.86,316.85
2018,8,5,18,0,475.0,70.0,0.5,29.4,191.0,352.58,268.29
2018,8,5,18,15,403.5,59.5,0.5,29.4,145.5,279.37,210.46
2018,8,5,18,30,332.0,49.0,0.5,29.4,100.0,211.59,155.22
2018,8,5,18,45,233.0,35.0,0.5,28.45,64.5,141.14,96.57
2018,8,5,19,0,134.0,21.0,0.5,27.5,29.0,74.04,6.44
2018,8,5,19,15,67.0,10.5,0.5,27.2,14.5,25.85,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.45,26.65,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.45,26.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.45,21.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.7,20.65,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.8,21.1,4.0,3.64,0.0
2018,8,6,5,45,114.0,18.0,0.9,21.55,27.0,16.37,0.0
2018,8,6,6,0,204.0,32.0,1.0,22.0,50.0,25.07,13.62
2018,8,6,6,15,292.0,45.0,0.95,22.45,90.0,34.74,23.72
2018,8,6,6,30,380.0,58.0,0.9,22.9,130.0,44.12,32.27
2018,8,6,6,45,444.0,67.5,0.9,23.3,177.0,51.62,38.96
2018,8,6,7,0,508.0,77.0,0.9,23.7,224.0,57.19,43.8
2018,8,6,7,15,553.5,84.5,0.8,24.45,274.0,60.8,46.71
2018,8,6,7,30,599.0,92.0,0.7,25.2,324.0,64.24,49.35
2018,8,6,7,45,632.5,97.5,0.6,25.95,374.0,65.91,50.42
2018,8,6,8,0,666.0,103.0,0.5,26.7,424.0,96.98,56.01
2018,8,6,8,15,691.0,107.5,0.5,27.35,472.5,148.08,83.86
2018,8,6,8,30,716.0,112.0,0.5,28.0,521.0,202.18,122.85
2018,8,6,8,45,735.5,115.5,0.55,28.65,567.0,261.91,170.15
2018,8,6,9,0,755.0,119.0,0.6,29.3,613.0,318.01,215.69
2018,8,6,9,15,769.5,122.0,0.6,29.55,654.5,373.55,260.71
2018,8,6,9,30,784.0,125.0,0.6,29.8,696.0,429.85,305.1
2018,8,6,9,45,795.5,127.5,0.6,30.1,733.0,484.82,347.04
2018,8,6,10,0,807.0,130.0,0.6,30.4,770.0,539.69,387.37
2018,8,6,10,15,815.0,132.5,0.6,30.6,801.0,592.18,424.81
2018,8,6,10,30,823.0,135.0,0.6,30.8,832.0,643.71,460.34
2018,8,6,10,45,828.5,136.5,0.6,31.0,856.0,689.21,490.89
2018,8,6,11,0,834.0,138.0,0.6,31.2,880.0,734.15,520.21
2018,8,6,11,15,837.5,139.0,0.6,31.3,897.0,775.24,545.6
2018,8,6,11,30,841.0,140.0,0.6,31.4,914.0,814.09,568.81
2018,8,6,11,45,843.0,141.0,0.65,31.45,924.0,849.3,590.52
2018,8,6,12,0,845.0,142.0,0.7,31.5,934.0,881.87,610.57
2018,8,6,12,15,830.5,152.0,0.7,31.5,932.0,904.86,624.01
2018,8,6,12,30,816.0,162.0,0.7,31.5,930.0,935.3,642.05
2018,8,6,12,45,757.5,196.5,0.75,31.55,906.5,934.13,641.84
2018,8,6,13,0,699.0,231.0,0.8,31.6,883.0,936.78,644.44
2018,8,6,13,15,648.0,254.0,0.8,31.55,852.0,923.43,636.29
2018,8,6,13,30,597.0,277.0,0.8,31.5,821.0,905.69,624.99
2018,8,6,13,45,585.5,273.5,0.8,31.4,797.0,898.19,621.35
2018,8,6,14,0,574.0,270.0,0.8,31.3,773.0,887.67,615.79
2018,8,6,14,15,490.5,304.5,0.8,31.2,724.5,837.63,583.81
2018,8,6,14,30,407.0,339.0,0.8,31.1,676.0,789.3,552.79
2018,8,6,14,45,350.5,341.5,0.8,31.0,623.5,719.62,509.08
2018,8,6,15,0,294.0,344.0,0.8,30.9,571.0,664.93,474.03
2018,8,6,15,15,238.0,309.0,0.75,30.75,486.5,570.03,411.61
2018,8,6,15,30,182.0,274.0,0.7,30.6,402.0,459.34,336.86
2018,8,6,15,45,91.0,169.0,0.7,30.5,233.0,258.96,193.87
2018,8,6,16,0,0.0,64.0,0.7,30.4,64.0,56.66,38.89
2018,8,6,16,15,0.0,46.0,0.65,30.25,46.0,40.66,26.71
2018,8,6,16,30,0.0,28.0,0.6,30.1,28.0,24.71,14.15
2018,8,6,16,45,97.5,43.5,0.55,29.95,87.0,133.19,103.14
2018,8,6,17,0,195.0,59.0,0.5,29.8,146.0,220.69,172.52
2018,8,6,17,15,260.5,89.5,0.5,29.35,190.5,295.55,229.58
2018,8,6,17,30,326.0,120.0,0.5,28.9,235.0,361.02,278.04
2018,8,6,17,45,274.0,104.0,0.5,28.5,189.5,284.47,219.7
2018,8,6,18,0,222.0,88.0,0.5,28.1,144.0,225.23,173.57
2018,8,6,18,15,184.0,70.0,0.5,28.1,109.0,175.31,133.12
2018,8,6,18,30,146.0,52.0,0.5,28.1,74.0,129.24,94.86
2018,8,6,18,45,97.5,35.0,0.5,27.05,47.5,84.79,56.91
2018,8,6,19,0,49.0,18.0,0.5,26.0,21.0,39.19,0.0
2018,8,6,19,15,24.5,9.0,0.5,25.8,10.5,14.14,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.65,21.65,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.8,21.9,4.0,0.0,0.0
2018,8,7,5,45,100.0,17.5,0.9,22.2,25.5,15.92,0.0
2018,8,7,6,0,181.0,31.0,1.0,22.5,47.0,24.27,12.68
2018,8,7,6,15,268.0,44.5,1.0,22.9,85.5,34.33,23.28
2018,8,7,6,30,355.0,58.0,1.0,23.3,124.0,44.08,32.15
2018,8,7,6,45,418.5,68.5,1.0,23.65,170.5,51.19,38.53
2018,8,7,7,0,482.0,79.0,1.0,24.0,217.0,58.86,45.17
2018,8,7,7,15,529.0,86.0,1.0,24.65,266.0,61.98,47.67
2018,8,7,7,30,576.0,93.0,1.0,25.3,315.0,64.96,49.95
2018,8,7,7,45,611.0,99.0,1.05,25.95,365.0,66.96,51.33
2018,8,7,8,0,646.0,105.0,1.1,26.6,415.0,97.42,57.04
2018,8,7,8,15,672.5,109.5,1.1,27.05,463.5,147.52,84.54
2018,8,7,8,30,699.0,114.0,1.1,27.5,512.0,200.82,123.32
2018,8,7,8,45,720.0,117.0,1.1,28.0,557.5,254.67,166.64
2018,8,7,9,0,741.0,120.0,1.1,28.5,603.0,314.89,215.79
2018,8,7,9,15,763.0,120.0,1.05,28.8,646.5,369.85,260.66
2018,8,7,9,30,785.0,120.0,1.0,29.1,690.0,426.41,305.59
2018,8,7,9,45,805.0,117.0,1.0,29.4,728.5,480.79,347.82
2018,8,7,10,0,825.0,114.0,1.0,29.7,767.0,537.5,390.23
2018,8,7,10,15,833.0,116.0,1.05,29.9,798.0,589.37,428.4
2018,8,7,10,30,841.0,118.0,1.1,30.1,829.0,640.18,464.72
2018,8,7,10,45,846.5,119.0,1.1,30.3,853.0,687.13,497.0
2018,8,7,11,0,852.0,120.0,1.1,30.5,877.0,732.32,527.2
2018,8,7,11,15,855.5,121.5,1.15,30.6,894.5,774.46,553.97
2018,8,7,11,30,859.0,123.0,1.2,30.7,912.0,814.32,579.07
2018,8,7,11,45,860.5,124.5,1.25,30.85,922.0,850.05,601.27
2018,8,7,12,0,862.0,126.0,1.3,31.0,932.0,883.06,621.69
2018,8,7,12,15,862.0,126.0,1.35,31.05,934.0,910.46,638.83
2018,8,7,12,30,862.0,126.0,1.4,31.1,936.0,934.78,654.13
2018,8,7,12,45,859.5,126.0,1.4,31.1,930.0,953.5,665.49
2018,8,7,13,0,857.0,126.0,1.4,31.1,924.0,968.84,674.89
2018,8,7,13,15,853.5,126.0,1.45,31.1,911.0,979.73,682.42
2018,8,7,13,30,850.0,126.0,1.5,31.1,898.0,987.09,687.96
2018,8,7,13,45,844.5,125.5,1.5,31.1,878.0,988.38,689.23
2018,8,7,14,0,839.0,125.0,1.5,31.1,858.0,986.11,688.5
2018,8,7,14,15,831.5,124.0,1.5,31.0,831.0,977.77,684.5
2018,8,7,14,30,824.0,123.0,1.5,30.9,804.0,965.99,678.54
2018,8,7,14,45,813.5,121.5,1.5,30.8,770.5,947.36,668.46
2018,8,7,15,0,803.0,120.0,1.5,30.7,737.0,935.92,662.99
2018,8,7,15,15,779.5,121.5,1.45,30.55,694.5,901.85,642.73
2018,8,7,15,30,756.0,123.0,1.4,30.4,652.0,865.46,621.12
2018,8,7,15,45,530.5,174.5,1.35,30.25,534.0,704.37,516.39
2018,8,7,16,0,305.0,226.0,1.3,30.1,416.0,523.95,390.34
2018,8,7,16,15,197.5,216.5,1.25,29.9,335.5,398.62,301.14
2018,8,7,16,30,90.0,207.0,1.2,29.7,255.0,281.88,214.05
2018,8,7,16,45,175.0,171.5,1.1,29.45,253.5,319.12,245.45
2018,8,7,17,0,260.0,136.0,1.0,29.2,252.0,347.07,268.52
2018,8,7,17,15,323.0,123.0,0.95,28.75,248.0,378.26,292.87
2018,8,7,17,30,386.0,110.0,0.9,28.3,244.0,387.7,300.48
2018,8,7,17,45,341.5,93.0,0.85,27.85,197.0,322.59,250.66
2018,8,7,18,0,297.0,76.0,0.8,27.4,150.0,261.24,202.53
2018,8,7,18,15,239.5,61.0,0.8,27.4,111.5,200.33,153.02
2018,8,7,18,30,182.0,46.0,0.8,27.4,73.0,145.54,107.45
2018,8,7,18,45,149.5,33.0,0.7,26.35,49.5,109.15,73.77
2018,8,7,19,0,117.0,20.0,0.6,25.3,26.0,66.75,0.0
2018,8,7,19,15,58.5,10.0,0.6,25.15,13.0,23.27,0.0
2018,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,15,10.0,2.0,0.65,20.95,2.0,0.0,0.0
2018,8,8,5,30,20.0,4.0,0.8,21.2,4.0,0.0,0.0
2018,8,8,5,45,52.5,16.0,0.9,21.5,19.5,14.55,0.0
2018,8,8,6,0,85.0,28.0,1.0,21.8,35.0,22.65,11.18
2018,8,8,6,15,88.5,47.0,1.0,22.15,59.0,38.27,26.62
2018,8,8,6,30,92.0,66.0,1.0,22.5,83.0,52.78,39.65
2018,8,8,6,45,135.5,85.5,1.0,22.85,119.5,67.44,52.56
2018,8,8,7,0,179.0,105.0,1.0,23.2,156.0,78.46,62.07
2018,8,8,7,15,186.0,126.5,1.05,23.8,189.0,92.57,73.86
2018,8,8,7,30,193.0,148.0,1.1,24.4,222.0,111.46,89.38
2018,8,8,7,45,334.0,145.5,1.1,25.05,296.0,104.89,83.34
2018,8,8,8,0,475.0,143.0,1.1,25.7,370.0,117.55,77.49
2018,8,8,8,15,597.5,124.5,1.15,26.3,442.5,150.59,90.24
2018,8,8,8,30,720.0,106.0,1.2,26.9,515.0,198.51,121.06
2018,8,8,8,45,740.0,109.5,1.25,27.5,561.0,258.37,169.29
2018,8,8,9,0,760.0,113.0,1.3,28.1,607.0,314.99,216.12
2018,8,8,9,15,775.5,115.5,1.3,28.5,649.0,370.86,262.22
2018,8,8,9,30,791.0,118.0,1.3,28.9,691.0,427.58,307.78
2018,8,8,9,45,803.5,119.5,1.3,29.3,728.0,482.62,350.7
2018,8,8,10,0,816.0,121.0,1.3,29.7,765.0,537.64,392.07
2018,8,8,10,15,823.5,123.0,1.3,29.95,795.5,590.23,430.55
2018,8,8,10,30,831.0,125.0,1.3,30.2,826.0,640.37,466.12
2018,8,8,10,45,836.0,127.0,1.25,30.45,850.0,687.48,498.14
2018,8,8,11,0,841.0,129.0,1.2,30.7,874.0,732.84,527.96
2018,8,8,11,15,844.5,130.0,1.25,30.8,891.0,774.21,554.5
2018,8,8,11,30,848.0,131.0,1.3,30.9,908.0,813.32,579.17
2018,8,8,11,45,849.5,132.0,1.35,31.05,918.0,848.32,600.97
2018,8,8,12,0,851.0,133.0,1.4,31.2,928.0,880.61,620.99
2018,8,8,12,15,851.5,133.0,1.45,31.2,930.0,908.25,638.45
2018,8,8,12,30,852.0,133.0,1.5,31.2,932.0,932.87,654.09
2018,8,8,12,45,851.0,132.5,1.55,31.25,927.0,952.43,666.55
2018,8,8,13,0,850.0,132.0,1.6,31.3,922.0,968.68,677.08
2018,8,8,13,15,660.0,205.0,1.65,31.25,813.0,887.51,627.32
2018,8,8,13,30,470.0,278.0,1.7,31.2,704.0,778.08,555.56
2018,8,8,13,45,479.0,275.5,1.75,31.15,701.0,790.99,566.18
2018,8,8,14,0,488.0,273.0,1.8,31.1,698.0,801.62,574.28
2018,8,8,14,15,629.5,210.0,1.85,30.95,740.5,885.51,632.95
2018,8,8,14,30,771.0,147.0,1.9,30.8,783.0,950.77,675.38
2018,8,8,14,45,678.0,179.0,1.9,30.7,721.0,894.02,639.97
2018,8,8,15,0,585.0,211.0,1.9,30.6,659.0,829.59,599.79
2018,8,8,15,15,501.5,239.0,1.85,30.4,609.0,763.94,556.3
2018,8,8,15,30,418.0,267.0,1.8,30.2,559.0,705.97,516.97
2018,8,8,15,45,495.0,220.0,1.75,30.0,543.5,715.3,527.41
2018,8,8,16,0,572.0,173.0,1.7,29.8,528.0,724.0,536.66
2018,8,8,16,15,612.0,145.5,1.65,29.4,497.0,709.03,528.97
2018,8,8,16,30,652.0,118.0,1.6,29.0,466.0,687.95,516.75
2018,8,8,16,45,542.0,129.0,1.5,28.65,398.5,589.34,448.21
2018,8,8,17,0,432.0,140.0,1.4,28.3,331.0,491.84,378.06
2018,8,8,17,15,238.0,120.5,1.3,27.8,223.5,303.62,237.03
2018,8,8,17,30,44.0,101.0,1.2,27.3,116.0,127.45,97.79
2018,8,8,17,45,22.0,55.0,1.1,26.8,62.5,64.02,47.0
2018,8,8,18,0,0.0,9.0,1.0,26.3,9.0,7.9,0.84
2018,8,8,18,15,0.0,7.5,1.0,26.3,7.5,6.58,0.0
2018,8,8,18,30,0.0,6.0,1.0,26.3,6.0,5.26,0.0
2018,8,8,18,45,0.0,4.5,0.95,25.45,4.5,3.94,0.0
2018,8,8,19,0,0.0,3.0,0.9,24.6,3.0,2.63,0.0
2018,8,8,19,15,0.0,1.5,0.95,24.4,1.5,1.36,0.0
2018,8,8,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.1,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,5,15,13.5,2.5,0.85,21.1,2.0,0.0,0.0
2018,8,9,5,30,27.0,5.0,1.0,21.3,4.0,0.0,0.0
2018,8,9,5,45,133.0,16.5,1.15,21.55,25.5,15.01,0.0
2018,8,9,6,0,239.0,28.0,1.3,21.8,47.0,23.15,11.16
2018,8,9,6,15,215.5,44.0,1.35,22.2,71.0,33.9,22.88
2018,8,9,6,30,192.0,60.0,1.4,22.6,95.0,47.09,34.76
2018,8,9,6,45,317.0,68.5,1.4,23.0,148.5,50.86,38.32
2018,8,9,7,0,442.0,77.0,1.4,23.4,202.0,56.51,43.26
2018,8,9,7,15,479.5,88.0,1.5,23.9,249.0,63.56,49.19
2018,8,9,7,30,517.0,99.0,1.6,24.4,296.0,69.49,54.02
2018,8,9,7,45,461.0,130.5,1.65,24.95,325.5,89.05,70.23
2018,8,9,8,0,405.0,162.0,1.7,25.5,355.0,127.3,87.2
2018,8,9,8,15,387.5,188.5,1.7,25.95,389.5,174.3,117.63
2018,8,9,8,30,370.0,215.0,1.7,26.4,424.0,224.73,156.11
2018,8,9,8,45,426.0,217.5,1.7,26.85,478.5,262.8,184.31
2018,8,9,9,0,482.0,220.0,1.7,27.3,533.0,312.43,222.6
2018,8,9,9,15,551.0,208.5,1.65,27.6,589.0,362.1,261.2
2018,8,9,9,30,620.0,197.0,1.6,27.9,645.0,418.59,304.83
2018,8,9,9,45,672.0,183.5,1.55,28.25,692.5,471.85,345.66
2018,8,9,10,0,724.0,170.0,1.5,28.6,740.0,529.42,388.63
2018,8,9,10,15,690.0,200.0,1.5,28.85,761.0,578.02,423.78
2018,8,9,10,30,656.0,230.0,1.5,29.1,782.0,622.05,454.43
2018,8,9,10,45,723.5,197.0,1.45,29.35,823.0,676.07,492.3
2018,8,9,11,0,791.0,164.0,1.4,29.6,864.0,731.92,530.5
2018,8,9,11,15,840.5,136.5,1.35,29.8,893.5,777.54,560.0
2018,8,9,11,30,890.0,109.0,1.3,30.0,923.0,828.21,590.83
2018,8,9,11,45,784.0,165.5,1.3,30.15,888.5,831.75,591.88
2018,8,9,12,0,678.0,222.0,1.3,30.3,854.0,826.33,587.48
2018,8,9,12,15,635.5,251.0,1.25,30.35,844.5,840.26,594.72
2018,8,9,12,30,593.0,280.0,1.2,30.4,835.0,849.47,598.61
2018,8,9,12,45,521.0,322.5,1.2,30.5,808.0,838.83,589.77
2018,8,9,13,0,449.0,365.0,1.2,30.6,781.0,824.78,578.89
2018,8,9,13,15,515.5,317.5,1.2,30.6,789.0,855.18,600.79
2018,8,9,13,30,582.0,270.0,1.2,30.6,797.0,886.3,622.55
2018,8,9,13,45,486.0,319.5,1.2,30.55,752.5,844.14,593.67
2018,8,9,14,0,390.0,369.0,1.2,30.5,708.0,788.0,556.54
2018,8,9,14,15,411.5,348.0,1.2,30.45,695.5,804.76,569.17
2018,8,9,14,30,433.0,327.0,1.2,30.4,683.0,804.99,570.88
2018,8,9,14,45,494.5,283.5,1.2,30.3,674.0,818.34,582.65
2018,8,9,15,0,556.0,240.0,1.2,30.2,665.0,826.42,591.02
2018,8,9,15,15,606.5,205.5,1.15,30.1,646.5,835.31,598.81
2018,8,9,15,30,657.0,171.0,1.1,30.0,628.0,832.96,598.33
2018,8,9,15,45,673.0,152.5,1.05,29.9,593.5,810.58,585.01
2018,8,9,16,0,689.0,134.0,1.0,29.8,559.0,784.18,569.3
2018,8,9,16,15,664.0,129.0,1.0,29.6,511.5,734.75,539.15
2018,8,9,16,30,639.0,124.0,1.0,29.4,464.0,684.54,508.07
2018,8,9,16,45,610.5,116.0,1.0,29.2,414.0,627.79,471.5
2018,8,9,17,0,582.0,108.0,1.0,29.0,364.0,571.28,433.38
2018,8,9,17,15,488.0,106.0,0.95,28.4,301.5,471.04,362.08
2018,8,9,17,30,394.0,104.0,0.9,27.8,239.0,386.03,299.41
2018,8,9,17,45,396.5,87.5,0.8,27.2,203.5,348.28,270.95
2018,8,9,18,0,399.0,71.0,0.7,26.6,168.0,309.26,239.62
2018,8,9,18,15,339.0,58.5,0.7,26.6,127.0,244.58,186.74
2018,8,9,18,30,279.0,46.0,0.7,26.6,86.0,186.38,137.68
2018,8,9,18,45,168.5,31.0,0.7,25.35,52.0,114.04,75.18
2018,8,9,19,0,58.0,16.0,0.7,24.1,18.0,31.8,0.0
2018,8,9,19,15,29.0,8.0,0.75,23.95,9.0,7.28,0.0
2018,8,9,19,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,10,5,15,3.0,1.0,0.95,20.3,1.0,0.0,0.0
2018,8,10,5,30,6.0,2.0,1.1,20.6,2.0,0.0,0.0
2018,8,10,5,45,83.5,15.5,1.25,20.9,22.0,14.1,0.0
2018,8,10,6,0,161.0,29.0,1.4,21.2,42.0,22.75,10.45
2018,8,10,6,15,257.0,42.5,1.4,21.65,80.5,32.86,22.02
2018,8,10,6,30,353.0,56.0,1.4,22.1,119.0,42.68,31.04
2018,8,10,6,45,422.5,65.5,1.35,22.6,166.0,50.29,37.9
2018,8,10,7,0,492.0,75.0,1.3,23.1,213.0,55.93,42.82
2018,8,10,7,15,539.5,83.0,1.35,23.8,263.0,60.0,46.17
2018,8,10,7,30,587.0,91.0,1.4,24.5,313.0,63.86,49.21
2018,8,10,7,45,622.0,96.5,1.45,25.15,363.0,65.55,50.35
2018,8,10,8,0,657.0,102.0,1.5,25.8,413.0,95.64,55.78
2018,8,10,8,15,682.5,107.0,1.5,26.25,462.0,146.87,84.07
2018,8,10,8,30,708.0,112.0,1.5,26.7,511.0,201.18,123.92
2018,8,10,8,45,671.0,137.0,1.5,27.15,541.5,259.23,172.86
2018,8,10,9,0,634.0,162.0,1.5,27.6,572.0,312.91,218.62
2018,8,10,9,15,653.5,168.0,1.45,27.85,615.5,366.78,262.36
2018,8,10,9,30,673.0,174.0,1.4,28.1,659.0,422.27,306.29
2018,8,10,9,45,643.5,199.5,1.3,28.4,683.5,472.12,344.69
2018,8,10,10,0,614.0,225.0,1.2,28.7,708.0,517.97,378.39
2018,8,10,10,15,549.5,270.0,1.1,28.95,715.5,555.63,404.48
2018,8,10,10,30,485.0,315.0,1.0,29.2,723.0,586.31,424.32
2018,8,10,10,45,502.0,320.0,0.9,29.4,753.0,632.01,454.53
2018,8,10,11,0,519.0,325.0,0.8,29.6,783.0,678.1,483.89
2018,8,10,11,15,599.5,283.5,0.75,29.75,823.0,731.68,519.52
2018,8,10,11,30,680.0,242.0,0.7,29.9,863.0,789.78,557.19
2018,8,10,11,45,634.0,272.0,0.65,30.05,856.0,808.27,566.18
2018,8,10,12,0,588.0,302.0,0.6,30.2,849.0,821.49,572.09
2018,8,10,12,15,664.0,254.0,0.55,30.25,873.5,869.91,603.12
2018,8,10,12,30,740.0,206.0,0.5,30.3,898.0,916.72,630.75
2018,8,10,12,45,789.5,174.5,0.5,30.4,908.5,947.03,648.07
2018,8,10,13,0,839.0,143.0,0.5,30.5,919.0,970.21,661.33
2018,8,10,13,15,835.0,142.5,0.45,30.45,905.5,980.04,666.15
2018,8,10,13,30,831.0,142.0,0.4,30.4,892.0,986.38,669.2
2018,8,10,13,45,824.5,141.5,0.4,30.4,871.5,986.68,669.83
2018,8,10,14,0,818.0,141.0,0.4,30.4,851.0,995.37,675.61
2018,8,10,14,15,804.5,142.0,0.4,30.3,821.5,983.25,669.43
2018,8,10,14,30,791.0,143.0,0.4,30.2,792.0,967.74,661.66
2018,8,10,14,45,786.5,137.5,0.4,30.05,760.0,950.82,653.28
2018,8,10,15,0,782.0,132.0,0.4,29.9,728.0,930.54,642.94
2018,8,10,15,15,769.5,129.5,0.4,29.85,689.5,902.71,627.82
2018,8,10,15,30,757.0,127.0,0.4,29.8,651.0,872.14,611.04
2018,8,10,15,45,741.0,122.5,0.4,29.75,607.5,833.63,589.2
2018,8,10,16,0,725.0,118.0,0.4,29.7,564.0,797.36,568.61
2018,8,10,16,15,703.0,113.5,0.4,29.75,516.5,749.85,540.21
2018,8,10,16,30,681.0,109.0,0.4,29.8,469.0,701.26,510.71
2018,8,10,16,45,583.0,117.0,0.4,29.8,403.0,607.88,449.87
2018,8,10,17,0,485.0,125.0,0.4,29.8,337.0,513.37,385.11
2018,8,10,17,15,353.0,124.0,0.4,29.2,267.5,400.42,304.92
2018,8,10,17,30,221.0,123.0,0.4,28.6,198.0,286.8,220.77
2018,8,10,17,45,259.5,100.5,0.45,28.0,173.5,272.72,211.41
2018,8,10,18,0,298.0,78.0,0.5,27.4,149.0,264.6,204.34
2018,8,10,18,15,226.5,63.0,0.5,27.4,109.0,197.23,149.7
2018,8,10,18,30,155.0,48.0,0.5,27.4,69.0,129.12,94.17
2018,8,10,18,45,103.0,31.5,0.5,26.5,43.0,83.87,53.02
2018,8,10,19,0,51.0,15.0,0.5,25.6,17.0,28.76,0.0
2018,8,10,19,15,25.5,7.5,0.5,25.5,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.4,21.35,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.4,21.6,2.0,0.0,0.0
2018,8,11,5,45,55.5,15.0,0.45,21.85,19.0,13.64,0.0
2018,8,11,6,0,105.0,28.0,0.5,22.1,36.0,22.6,9.78
2018,8,11,6,15,128.0,41.5,0.5,22.5,59.0,33.11,22.12
2018,8,11,6,30,151.0,55.0,0.5,22.9,82.0,43.34,31.49
2018,8,11,6,45,182.5,73.5,0.5,23.25,116.5,56.82,43.37
2018,8,11,7,0,214.0,92.0,0.5,23.6,151.0,69.84,54.6
2018,8,11,7,15,245.5,109.0,0.45,24.15,190.5,81.38,64.24
2018,8,11,7,30,277.0,126.0,0.4,24.7,230.0,92.5,73.27
2018,8,11,7,45,280.0,148.5,0.35,25.2,267.0,106.48,84.48
2018,8,11,8,0,283.0,171.0,0.3,25.7,304.0,134.34,95.21
2018,8,11,8,15,449.5,155.5,0.3,26.15,395.0,158.0,101.57
2018,8,11,8,30,616.0,140.0,0.3,26.6,486.0,206.99,131.07
2018,8,11,8,45,460.0,195.0,0.25,27.0,466.0,254.59,174.67
