Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,6,45,13.5,65.5,1.3,23.45,68.5,55.55,42.06
2018,8,21,7,0,25.0,85.0,1.4,23.7,91.0,69.59,54.32
2018,8,21,7,15,12.5,79.5,1.45,23.9,82.5,68.69,53.58
2018,8,21,7,30,0.0,74.0,1.5,24.1,74.0,65.06,50.38
2018,8,21,7,45,10.5,102.0,1.6,24.35,106.5,87.89,69.55
2018,8,21,8,0,21.0,130.0,1.7,24.6,139.0,107.37,81.2
2018,8,21,8,15,12.0,137.5,1.75,24.8,143.0,119.11,90.21
2018,8,21,8,30,3.0,145.0,1.8,25.0,147.0,125.49,95.23
2018,8,21,8,45,6.0,167.0,1.85,25.25,171.0,145.22,110.24
2018,8,21,9,0,9.0,189.0,1.9,25.5,195.0,165.54,125.57
2018,8,21,9,15,15.5,212.5,1.95,25.8,223.0,188.93,143.08
2018,8,21,9,30,22.0,236.0,2.0,26.1,251.0,213.36,161.27
2018,8,21,9,45,35.0,269.5,2.0,26.4,295.5,248.23,187.19
2018,8,21,10,0,48.0,303.0,2.0,26.7,340.0,287.71,216.3
2018,8,21,10,15,29.0,259.5,2.05,27.0,282.0,245.03,183.85
2018,8,21,10,30,10.0,216.0,2.1,27.3,224.0,197.3,147.43
2018,8,21,10,45,29.5,277.0,2.1,27.55,302.0,267.8,200.47
2018,8,21,11,0,49.0,338.0,2.1,27.8,380.0,340.31,253.57
2018,8,21,11,15,48.5,348.5,2.15,28.05,391.0,354.47,263.23
2018,8,21,11,30,48.0,359.0,2.2,28.3,402.0,368.64,273.11
2018,8,21,11,45,85.0,399.5,2.2,28.5,476.5,443.16,327.03
2018,8,21,12,0,122.0,440.0,2.2,28.7,551.0,530.9,388.73
2018,8,21,12,15,95.5,424.5,2.2,28.85,511.5,489.32,358.45
2018,8,21,12,30,69.0,409.0,2.2,29.0,472.0,455.03,333.69
2018,8,21,12,45,69.5,395.0,2.25,29.15,458.0,446.26,327.84
2018,8,21,13,0,70.0,381.0,2.3,29.3,444.0,436.81,321.39
2018,8,21,13,15,109.0,401.0,2.3,29.35,497.5,515.45,378.03
2018,8,21,13,30,148.0,421.0,2.3,29.4,551.0,580.55,423.99
2018,8,21,13,45,170.0,405.5,2.3,29.4,551.0,591.15,432.17
2018,8,21,14,0,192.0,390.0,2.3,29.4,551.0,600.72,440.05
2018,8,21,14,15,114.0,342.5,2.3,29.35,437.0,473.25,349.76
2018,8,21,14,30,36.0,295.0,2.3,29.3,323.0,328.21,244.1
2018,8,21,14,45,103.5,293.0,2.3,29.2,369.5,411.92,308.64
2018,8,21,15,0,171.0,291.0,2.3,29.1,416.0,476.47,357.64
2018,8,21,15,15,172.5,283.0,2.25,28.95,403.0,468.12,352.21
2018,8,21,15,30,174.0,275.0,2.2,28.8,390.0,459.06,346.67
2018,8,21,15,45,285.0,227.0,2.2,28.6,399.5,519.5,394.92
2018,8,21,16,0,396.0,179.0,2.2,28.4,409.0,572.32,436.73
2018,8,21,16,15,237.5,161.0,2.05,28.15,295.5,387.66,299.88
2018,8,21,16,30,79.0,143.0,1.9,27.9,182.0,217.62,168.4
2018,8,21,16,45,39.5,84.5,1.75,27.6,104.0,110.28,84.26
2018,8,21,17,0,0.0,26.0,1.6,27.3,26.0,22.9,13.05
2018,8,21,17,15,23.0,44.0,1.45,26.8,51.0,55.46,40.38
2018,8,21,17,30,46.0,62.0,1.3,26.3,76.0,95.37,73.22
2018,8,21,17,45,36.5,65.0,1.15,25.85,74.5,84.64,64.03
2018,8,21,18,0,27.0,68.0,1.0,25.4,73.0,85.55,64.05
2018,8,21,18,15,25.0,48.0,1.0,25.4,51.5,62.22,44.21
2018,8,21,18,30,23.0,28.0,1.0,25.4,30.0,38.02,22.77
2018,8,21,18,45,14.0,15.5,1.0,24.7,16.5,19.98,0.0
2018,8,21,19,0,5.0,3.0,1.0,24.0,3.0,4.16,0.0
2018,8,21,19,15,2.5,1.5,1.0,23.9,1.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,22,5,45,72.0,9.5,1.1,20.9,13.0,8.64,0.0
2018,8,22,6,0,144.0,19.0,1.2,21.1,26.0,15.04,0.0
2018,8,22,6,15,255.5,31.5,1.25,21.45,62.5,25.67,15.02
2018,8,22,6,30,367.0,44.0,1.3,21.8,99.0,35.08,24.25
2018,8,22,6,45,442.0,53.5,1.35,22.15,146.0,41.36,30.1
2018,8,22,7,0,517.0,63.0,1.4,22.5,193.0,47.42,35.53
2018,8,22,7,15,567.0,70.0,1.45,23.05,243.5,51.1,38.69
2018,8,22,7,30,617.0,77.0,1.5,23.6,294.0,54.64,41.58
2018,8,22,7,45,650.5,82.5,1.55,24.15,344.5,56.8,43.2
2018,8,22,8,0,684.0,88.0,1.6,24.7,395.0,88.22,49.48
2018,8,22,8,15,708.0,93.0,1.65,25.2,444.0,141.66,79.42
2018,8,22,8,30,732.0,98.0,1.7,25.7,493.0,202.64,125.05
2018,8,22,8,45,716.5,113.5,1.7,26.2,529.5,255.85,170.19
2018,8,22,9,0,701.0,129.0,1.7,26.7,566.0,311.64,217.89
2018,8,22,9,15,734.0,128.5,1.7,27.05,614.5,369.49,265.43
2018,8,22,9,30,767.0,128.0,1.7,27.4,663.0,433.23,316.29
2018,8,22,9,45,715.5,158.5,1.7,27.7,679.5,479.62,353.52
2018,8,22,10,0,664.0,189.0,1.7,28.0,696.0,522.47,386.3
2018,8,22,10,15,487.0,274.5,1.7,28.2,654.5,531.0,392.21
2018,8,22,10,30,310.0,360.0,1.7,28.4,613.0,519.52,382.37
2018,8,22,10,45,386.0,338.0,1.7,28.6,663.0,576.92,423.79
2018,8,22,11,0,462.0,316.0,1.7,28.8,713.0,638.11,466.83
2018,8,22,11,15,368.0,369.5,1.7,28.95,690.0,633.98,461.5
2018,8,22,11,30,274.0,423.0,1.7,29.1,667.0,627.16,454.31
2018,8,22,11,45,234.5,431.0,1.7,29.2,641.5,609.69,441.63
2018,8,22,12,0,195.0,439.0,1.7,29.3,616.0,595.38,430.94
2018,8,22,12,15,205.0,443.5,1.7,29.3,629.5,620.01,448.02
2018,8,22,12,30,215.0,448.0,1.7,29.3,643.0,644.37,464.56
2018,8,22,12,45,156.0,412.0,1.65,29.3,553.0,560.89,406.67
2018,8,22,13,0,97.0,376.0,1.6,29.3,463.0,473.22,345.3
2018,8,22,13,15,116.0,372.0,1.6,29.25,474.5,492.98,360.6
2018,8,22,13,30,135.0,368.0,1.6,29.2,486.0,512.47,375.03
2018,8,22,13,45,83.5,319.5,1.55,29.15,392.0,396.88,292.83
2018,8,22,14,0,32.0,271.0,1.5,29.1,298.0,296.39,219.54
2018,8,22,14,15,22.0,228.0,1.5,28.95,246.0,243.3,181.05
2018,8,22,14,30,12.0,185.0,1.5,28.8,194.0,180.4,134.17
2018,8,22,14,45,125.5,244.5,1.45,28.7,336.0,381.24,287.47
2018,8,22,15,0,239.0,304.0,1.4,28.6,478.0,575.62,426.62
2018,8,22,15,15,244.0,292.0,1.4,28.4,461.0,564.8,419.03
2018,8,22,15,30,249.0,280.0,1.4,28.2,444.0,552.58,412.13
2018,8,22,15,45,318.0,248.0,1.35,28.05,441.5,574.03,430.37
2018,8,22,16,0,387.0,216.0,1.3,27.9,439.0,589.74,444.21
2018,8,22,16,15,343.5,203.0,1.25,27.65,388.0,526.57,400.0
2018,8,22,16,30,300.0,190.0,1.2,27.4,337.0,465.34,356.77
2018,8,22,16,45,208.5,163.0,1.1,27.15,259.5,353.05,273.62
2018,8,22,17,0,117.0,136.0,1.0,26.9,182.0,234.62,183.03
2018,8,22,17,15,58.5,96.0,0.9,26.35,119.0,134.22,104.12
2018,8,22,17,30,0.0,56.0,0.8,25.8,56.0,49.45,34.93
2018,8,22,17,45,0.0,39.5,0.7,25.25,39.5,34.82,23.05
2018,8,22,18,0,0.0,23.0,0.6,24.7,23.0,20.23,10.97
2018,8,22,18,15,4.5,16.5,0.6,24.7,17.0,16.85,7.96
2018,8,22,18,30,9.0,10.0,0.6,24.7,11.0,12.55,3.62
2018,8,22,18,45,9.0,6.5,0.65,23.8,7.0,8.98,0.0
2018,8,22,19,0,9.0,3.0,0.7,22.9,3.0,2.73,0.0
2018,8,22,19,15,4.5,1.5,0.75,22.75,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,23,5,45,74.0,9.5,1.3,15.45,13.0,8.64,0.0
2018,8,23,6,0,148.0,19.0,1.4,15.7,26.0,15.06,0.0
2018,8,23,6,15,275.5,32.5,1.5,16.2,65.5,26.77,16.15
2018,8,23,6,30,403.0,46.0,1.6,16.7,105.0,37.13,26.55
2018,8,23,6,45,487.5,54.0,1.75,17.25,155.0,42.07,31.36
2018,8,23,7,0,572.0,62.0,1.9,17.8,205.0,46.94,35.83
2018,8,23,7,15,626.5,68.0,1.95,18.35,258.5,49.94,38.45
2018,8,23,7,30,681.0,74.0,2.0,18.9,312.0,52.87,40.88
2018,8,23,7,45,720.0,78.0,2.1,19.4,366.5,59.49,46.44
2018,8,23,8,0,759.0,82.0,2.2,19.9,421.0,92.7,52.28
2018,8,23,8,15,786.5,85.5,2.2,20.35,473.5,149.69,84.31
2018,8,23,8,30,814.0,89.0,2.2,20.8,526.0,209.97,130.1
2018,8,23,8,45,835.0,91.5,2.15,21.2,575.5,270.9,181.52
2018,8,23,9,0,856.0,94.0,2.1,21.6,625.0,333.75,235.7
2018,8,23,9,15,870.5,96.0,2.05,21.95,669.5,399.31,291.5
2018,8,23,9,30,885.0,98.0,2.0,22.3,714.0,460.78,342.7
2018,8,23,9,45,895.5,99.5,1.95,22.65,752.5,520.1,390.57
2018,8,23,10,0,906.0,101.0,1.9,23.0,791.0,578.86,436.18
2018,8,23,10,15,914.0,102.0,1.9,23.25,823.0,634.89,478.57
2018,8,23,10,30,922.0,103.0,1.9,23.5,855.0,689.57,518.59
2018,8,23,10,45,928.0,104.0,1.85,23.8,880.5,741.28,554.83
2018,8,23,11,0,934.0,105.0,1.8,24.1,906.0,790.98,587.28
2018,8,23,11,15,938.0,106.0,1.75,24.3,924.0,836.88,616.02
2018,8,23,11,30,942.0,107.0,1.7,24.5,942.0,880.18,642.6
2018,8,23,11,45,943.0,107.0,1.7,24.7,951.0,917.15,665.29
2018,8,23,12,0,944.0,107.0,1.7,24.9,960.0,950.92,685.82
2018,8,23,12,15,945.0,106.5,1.65,25.0,961.5,980.85,703.42
2018,8,23,12,30,946.0,106.0,1.6,25.1,963.0,1007.29,718.72
2018,8,23,12,45,944.5,106.0,1.6,25.25,956.5,1028.21,731.17
2018,8,23,13,0,943.0,106.0,1.6,25.4,950.0,1045.33,741.36
2018,8,23,13,15,939.5,104.5,1.55,25.4,934.5,1055.01,746.74
2018,8,23,13,30,936.0,103.0,1.5,25.4,919.0,1060.68,749.83
2018,8,23,13,45,931.5,102.0,1.5,25.45,897.0,1061.86,751.02
2018,8,23,14,0,927.0,101.0,1.5,25.5,875.0,1059.05,749.96
2018,8,23,14,15,920.0,99.5,1.45,25.45,845.0,1049.21,744.22
2018,8,23,14,30,913.0,98.0,1.4,25.4,815.0,1035.51,736.32
2018,8,23,14,45,903.0,96.0,1.4,25.3,778.0,1014.52,725.0
2018,8,23,15,0,893.0,94.0,1.4,25.2,741.0,989.99,711.59
2018,8,23,15,15,880.5,92.5,1.35,25.1,699.5,960.3,694.16
2018,8,23,15,30,868.0,91.0,1.3,25.0,658.0,927.6,674.82
2018,8,23,15,45,852.5,87.5,1.25,24.85,611.0,887.0,650.42
2018,8,23,16,0,837.0,84.0,1.2,24.7,564.0,852.16,629.64
2018,8,23,16,15,815.5,81.0,1.15,24.4,513.5,802.18,598.81
2018,8,23,16,30,794.0,78.0,1.1,24.1,463.0,750.8,566.59
2018,8,23,16,45,765.0,74.5,1.05,23.85,410.5,692.0,528.35
2018,8,23,17,0,736.0,71.0,1.0,23.6,358.0,633.12,489.02
2018,8,23,17,15,694.0,66.0,0.95,22.8,304.5,564.01,441.05
2018,8,23,17,30,652.0,61.0,0.9,22.0,251.0,500.3,393.8
2018,8,23,17,45,590.0,54.0,0.8,21.15,199.0,422.27,333.05
2018,8,23,18,0,528.0,47.0,0.7,20.3,147.0,349.52,273.56
2018,8,23,18,15,426.5,38.5,0.7,20.3,102.5,262.78,200.39
2018,8,23,18,30,325.0,30.0,0.7,20.3,58.0,186.96,125.96
2018,8,23,18,45,185.5,18.0,0.75,19.1,31.5,79.32,0.0
2018,8,23,19,0,46.0,6.0,0.8,17.9,5.0,0.0,0.0
2018,8,23,19,15,23.0,3.0,0.8,17.7,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,24,5,45,83.0,9.5,0.95,13.45,13.0,8.64,0.0
2018,8,24,6,0,166.0,19.0,1.0,14.0,26.0,16.04,0.0
2018,8,24,6,15,298.0,31.0,1.05,14.7,65.5,25.5,15.05
2018,8,24,6,30,430.0,43.0,1.1,15.4,105.0,34.56,24.46
2018,8,24,6,45,508.0,51.0,1.15,16.05,154.5,39.65,29.39
2018,8,24,7,0,586.0,59.0,1.2,16.7,204.0,44.62,33.96
2018,8,24,7,15,636.5,65.0,1.15,17.6,257.0,47.72,36.64
2018,8,24,7,30,687.0,71.0,1.1,18.5,310.0,50.73,39.1
2018,8,24,7,45,722.0,76.0,1.1,19.35,363.5,57.98,45.15
2018,8,24,8,0,757.0,81.0,1.1,20.2,417.0,92.1,51.67
2018,8,24,8,15,782.5,85.0,1.2,20.8,469.0,149.21,83.75
2018,8,24,8,30,808.0,89.0,1.3,21.4,521.0,209.35,129.19
2018,8,24,8,45,827.0,92.0,1.4,22.0,569.5,269.91,179.89
2018,8,24,9,0,846.0,95.0,1.5,22.6,618.0,332.15,233.09
2018,8,24,9,15,860.5,97.0,1.5,22.95,662.0,397.09,287.82
2018,8,24,9,30,875.0,99.0,1.5,23.3,706.0,458.04,338.09
2018,8,24,9,45,886.0,100.5,1.5,23.6,744.5,517.08,385.35
2018,8,24,10,0,897.0,102.0,1.5,23.9,783.0,575.63,430.51
2018,8,24,10,15,905.0,103.5,1.45,24.15,815.0,631.66,472.01
2018,8,24,10,30,913.0,105.0,1.4,24.4,847.0,686.38,511.04
2018,8,24,10,45,918.5,106.0,1.35,24.65,872.0,737.35,546.14
2018,8,24,11,0,924.0,107.0,1.3,24.9,897.0,786.28,577.55
2018,8,24,11,15,927.0,107.5,1.25,25.15,914.0,830.54,604.44
2018,8,24,11,30,930.0,108.0,1.2,25.4,931.0,872.11,629.15
2018,8,24,11,45,932.0,108.5,1.15,25.6,940.5,909.99,651.23
2018,8,24,12,0,934.0,109.0,1.1,25.8,950.0,944.77,671.09
2018,8,24,12,15,934.5,108.5,1.1,25.9,951.5,973.95,688.4
2018,8,24,12,30,935.0,108.0,1.1,26.0,953.0,999.65,703.58
2018,8,24,12,45,904.5,124.0,1.1,26.15,936.5,1008.39,708.31
2018,8,24,13,0,874.0,140.0,1.1,26.3,920.0,1012.46,710.52
2018,8,24,13,15,878.5,134.5,1.1,26.35,908.0,1025.64,718.75
2018,8,24,13,30,883.0,129.0,1.1,26.4,896.0,1035.09,724.7
2018,8,24,13,45,897.0,117.0,1.15,26.45,879.0,1043.46,731.12
2018,8,24,14,0,911.0,105.0,1.2,26.5,862.0,1047.59,735.13
2018,8,24,14,15,901.5,104.0,1.15,26.45,831.5,1035.8,728.07
2018,8,24,14,30,892.0,103.0,1.1,26.4,801.0,1020.27,719.06
2018,8,24,14,45,880.0,102.0,1.1,26.35,764.0,998.66,707.37
2018,8,24,15,0,868.0,101.0,1.1,26.3,727.0,973.68,693.7
2018,8,24,15,15,853.5,99.5,1.1,26.15,685.0,942.57,676.45
2018,8,24,15,30,839.0,98.0,1.1,26.0,643.0,917.87,663.26
2018,8,24,15,45,821.0,95.5,1.1,25.9,596.5,876.59,639.09
2018,8,24,16,0,803.0,93.0,1.1,25.8,550.0,833.12,613.34
2018,8,24,16,15,780.0,89.5,1.05,25.55,500.0,782.34,581.96
2018,8,24,16,30,757.0,86.0,1.0,25.3,450.0,730.34,549.2
2018,8,24,16,45,725.5,81.5,0.95,25.05,397.5,669.8,509.74
2018,8,24,17,0,694.0,77.0,0.9,24.8,345.0,613.05,471.88
2018,8,24,17,15,649.0,71.0,0.85,24.05,292.0,542.79,422.42
2018,8,24,17,30,604.0,65.0,0.8,23.3,239.0,475.05,372.28
2018,8,24,17,45,536.5,58.0,0.75,22.6,188.5,396.31,311.17
2018,8,24,18,0,469.0,51.0,0.7,21.9,138.0,323.37,251.79
2018,8,24,18,15,366.5,40.5,0.7,21.9,95.0,237.06,179.37
2018,8,24,18,30,264.0,30.0,0.7,21.9,52.0,160.73,103.8
2018,8,24,18,45,147.5,17.5,0.75,20.95,28.0,65.76,0.0
2018,8,24,19,0,31.0,5.0,0.8,20.0,4.0,0.0,0.0
2018,8,24,19,15,15.5,2.5,0.8,19.75,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.6,16.2,11.5,8.64,0.0
2018,8,25,6,0,101.0,19.0,0.6,16.6,23.0,17.28,0.0
2018,8,25,6,15,209.0,34.5,0.6,17.15,59.0,27.03,15.86
2018,8,25,6,30,317.0,50.0,0.6,17.7,95.0,38.62,27.67
2018,8,25,6,45,400.0,61.0,0.55,18.25,142.5,46.36,34.95
2018,8,25,7,0,483.0,72.0,0.5,18.8,190.0,55.34,43.02
2018,8,25,7,15,528.0,80.5,0.45,19.75,238.5,59.82,46.84
2018,8,25,7,30,573.0,89.0,0.4,20.7,287.0,64.1,50.3
2018,8,25,7,45,454.0,116.0,0.35,21.6,289.0,80.58,64.05
2018,8,25,8,0,335.0,143.0,0.3,22.5,291.0,113.33,78.59
2018,8,25,8,15,261.5,178.5,0.3,23.05,302.5,161.77,113.8
2018,8,25,8,30,188.0,214.0,0.3,23.6,314.0,200.55,145.77
2018,8,25,8,45,267.5,228.5,0.25,24.15,385.5,242.31,174.73
2018,8,25,9,0,347.0,243.0,0.2,24.7,457.0,298.88,215.7
2018,8,25,9,15,320.5,270.5,0.25,25.0,479.0,336.84,245.8
2018,8,25,9,30,294.0,298.0,0.3,25.3,501.0,371.87,272.83
2018,8,25,9,45,338.5,303.0,0.3,25.6,549.5,419.95,307.73
2018,8,25,10,0,383.0,308.0,0.3,25.9,598.0,472.41,345.05
2018,8,25,10,15,551.5,249.0,0.3,26.15,686.0,549.59,400.03
2018,8,25,10,30,720.0,190.0,0.3,26.4,774.0,640.84,463.41
2018,8,25,10,45,717.5,197.0,0.3,26.6,794.0,685.3,492.38
2018,8,25,11,0,715.0,204.0,0.3,26.8,814.0,727.72,519.75
2018,8,25,11,15,718.5,206.0,0.3,27.0,829.5,767.99,545.24
2018,8,25,11,30,722.0,208.0,0.3,27.2,845.0,806.3,568.95
2018,8,25,11,45,733.0,204.5,0.3,27.4,857.0,843.59,591.58
2018,8,25,12,0,744.0,201.0,0.3,27.6,869.0,878.86,612.08
2018,8,25,12,15,697.5,224.0,0.3,27.75,851.5,885.33,615.04
2018,8,25,12,30,651.0,247.0,0.3,27.9,834.0,886.6,614.72
2018,8,25,12,45,627.0,254.5,0.3,28.0,816.5,889.66,616.13
2018,8,25,13,0,603.0,262.0,0.3,28.1,799.0,889.06,615.31
2018,8,25,13,15,454.0,323.5,0.3,28.15,724.0,811.92,564.47
2018,8,25,13,30,305.0,385.0,0.3,28.2,649.0,719.41,503.77
2018,8,25,13,45,417.5,328.5,0.3,28.2,680.0,794.95,556.37
2018,8,25,14,0,530.0,272.0,0.3,28.2,711.0,853.64,595.69
2018,8,25,14,15,678.5,200.5,0.35,28.15,742.0,934.84,648.82
2018,8,25,14,30,827.0,129.0,0.4,28.1,773.0,995.28,686.05
2018,8,25,14,45,834.5,119.0,0.45,28.0,743.0,983.48,680.66
2018,8,25,15,0,842.0,109.0,0.5,27.9,713.0,957.43,667.86
2018,8,25,15,15,820.0,109.0,0.45,27.8,669.0,931.32,653.03
2018,8,25,15,30,798.0,109.0,0.4,27.7,625.0,892.54,630.36
2018,8,25,15,45,785.0,104.0,0.35,27.55,580.5,853.89,607.92
2018,8,25,16,0,772.0,99.0,0.3,27.4,536.0,812.85,583.73
2018,8,25,16,15,747.5,95.0,0.3,27.3,486.0,761.19,553.07
2018,8,25,16,30,723.0,91.0,0.3,27.2,436.0,712.25,523.63
2018,8,25,16,45,689.5,86.0,0.25,27.15,384.0,651.03,484.26
2018,8,25,17,0,656.0,81.0,0.2,27.1,332.0,590.4,444.24
2018,8,25,17,15,611.0,74.5,0.25,26.35,280.0,521.24,397.49
2018,8,25,17,30,566.0,68.0,0.3,25.6,228.0,454.68,350.09
2018,8,25,17,45,500.0,59.5,0.35,24.9,179.0,376.91,291.46
2018,8,25,18,0,434.0,51.0,0.4,24.2,130.0,304.96,234.23
2018,8,25,18,15,328.5,40.0,0.4,24.2,88.5,218.81,162.95
2018,8,25,18,30,223.0,29.0,0.4,24.2,47.0,142.26,86.2
2018,8,25,18,45,116.0,15.5,0.55,22.85,24.5,53.13,0.0
2018,8,25,19,0,9.0,2.0,0.7,21.5,2.0,0.0,0.0
2018,8,25,19,15,4.5,1.0,0.7,21.15,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,5,45,51.5,8.5,0.55,18.0,10.5,0.0,0.0
2018,8,26,6,0,103.0,17.0,0.5,18.4,21.0,15.46,0.0
2018,8,26,6,15,208.5,31.5,0.6,18.95,55.5,24.68,13.6
2018,8,26,6,30,314.0,46.0,0.7,19.5,90.0,35.54,24.78
2018,8,26,6,45,389.0,57.0,0.75,20.1,135.5,44.76,33.26
2018,8,26,7,0,464.0,68.0,0.8,20.7,181.0,51.91,39.68
2018,8,26,7,15,514.5,77.0,0.9,21.5,230.5,56.97,44.02
2018,8,26,7,30,565.0,86.0,1.0,22.3,280.0,61.79,47.99
2018,8,26,7,45,599.5,93.5,1.15,23.1,330.0,65.1,50.53
2018,8,26,8,0,634.0,101.0,1.3,23.9,380.0,96.75,57.55
2018,8,26,8,15,658.5,108.5,1.35,24.5,429.0,149.41,87.75
2018,8,26,8,30,683.0,116.0,1.4,25.1,478.0,205.12,129.29
2018,8,26,8,45,699.5,122.5,1.45,25.65,523.5,260.98,175.11
2018,8,26,9,0,716.0,129.0,1.5,26.2,569.0,318.43,223.07
2018,8,26,9,15,731.0,134.0,1.45,26.65,611.0,375.47,270.1
2018,8,26,9,30,746.0,139.0,1.4,27.1,653.0,433.41,316.43
2018,8,26,9,45,755.5,144.0,1.4,27.5,689.5,491.72,361.65
2018,8,26,10,0,765.0,149.0,1.4,27.9,726.0,546.73,402.94
2018,8,26,10,15,772.0,152.5,1.35,28.25,756.0,598.45,440.31
2018,8,26,10,30,779.0,156.0,1.3,28.6,786.0,649.15,475.63
2018,8,26,10,45,781.5,160.5,1.25,28.95,809.0,696.42,507.35
2018,8,26,11,0,784.0,165.0,1.2,29.3,832.0,741.83,536.82
2018,8,26,11,15,787.5,167.0,1.15,29.55,848.5,783.68,563.29
2018,8,26,11,30,791.0,169.0,1.1,29.8,865.0,823.37,586.75
2018,8,26,11,45,791.5,171.5,1.05,30.05,874.0,858.6,607.03
2018,8,26,12,0,792.0,174.0,1.0,30.3,883.0,891.11,625.36
2018,8,26,12,15,724.5,211.0,1.0,30.45,860.5,898.16,628.86
2018,8,26,12,30,657.0,248.0,1.0,30.6,838.0,894.06,625.24
2018,8,26,12,45,528.0,313.0,1.0,30.75,785.0,849.83,594.35
2018,8,26,13,0,399.0,378.0,1.0,30.9,732.0,789.22,553.28
2018,8,26,13,15,498.0,321.5,1.0,30.95,756.0,854.5,598.08
2018,8,26,13,30,597.0,265.0,1.0,31.0,780.0,908.66,634.15
2018,8,26,13,45,657.0,227.5,1.0,31.05,781.0,938.07,653.47
2018,8,26,14,0,717.0,190.0,1.0,31.1,782.0,962.54,668.63
2018,8,26,14,15,630.0,221.0,1.0,31.05,727.5,907.98,635.88
2018,8,26,14,30,543.0,252.0,1.0,31.0,673.0,845.19,596.56
2018,8,26,14,45,420.5,281.0,1.05,30.95,598.0,750.82,535.88
2018,8,26,15,0,298.0,310.0,1.1,30.9,523.0,641.98,463.92
2018,8,26,15,15,359.0,272.5,1.05,30.75,514.0,654.47,476.24
2018,8,26,15,30,420.0,235.0,1.0,30.6,505.0,679.86,495.62
2018,8,26,15,45,395.0,221.0,1.0,30.5,460.0,631.07,463.74
2018,8,26,16,0,370.0,207.0,1.0,30.4,415.0,565.24,420.58
2018,8,26,16,15,439.5,172.5,0.95,30.15,397.0,589.06,440.32
2018,8,26,16,30,509.0,138.0,0.9,29.9,379.0,588.4,442.46
2018,8,26,16,45,429.5,134.5,0.9,29.65,321.0,503.4,382.66
2018,8,26,17,0,350.0,131.0,0.9,29.4,263.0,423.77,325.39
2018,8,26,17,15,343.0,110.0,0.85,28.6,223.0,378.26,293.17
2018,8,26,17,30,336.0,89.0,0.8,27.8,183.0,332.2,258.8
2018,8,26,17,45,302.5,74.0,0.75,27.0,145.0,278.29,216.4
2018,8,26,18,0,269.0,59.0,0.7,26.2,107.0,227.46,174.63
2018,8,26,18,15,193.0,43.0,0.7,26.2,71.5,159.69,117.77
2018,8,26,18,30,117.0,27.0,0.7,26.2,36.0,96.41,52.98
2018,8,26,18,45,61.5,14.5,0.75,25.25,19.0,33.79,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.1,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.55,20.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.55,21.25,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.6,18.0,14.55,0.0
2018,8,27,6,15,148.5,33.0,0.65,22.1,50.0,25.81,13.93
2018,8,27,6,30,232.0,50.0,0.7,22.6,82.0,38.5,26.85
2018,8,27,6,45,303.5,65.0,0.7,23.1,126.0,49.17,36.55
2018,8,27,7,0,375.0,80.0,0.7,23.6,170.0,59.45,45.62
2018,8,27,7,15,427.5,91.5,0.7,24.35,218.5,66.7,51.77
2018,8,27,7,30,480.0,103.0,0.7,25.1,267.0,73.64,57.45
2018,8,27,7,45,519.0,112.5,0.7,25.85,316.5,78.81,61.46
2018,8,27,8,0,558.0,122.0,0.7,26.6,366.0,109.91,69.1
2018,8,27,8,15,587.0,130.0,0.65,27.3,414.5,158.73,96.63
2018,8,27,8,30,616.0,138.0,0.6,28.0,463.0,211.3,134.56
2018,8,27,8,45,637.5,144.5,0.55,28.65,508.5,264.39,176.34
2018,8,27,9,0,659.0,151.0,0.5,29.3,554.0,319.8,220.45
2018,8,27,9,15,675.5,156.0,0.45,29.7,595.5,374.23,263.45
2018,8,27,9,30,692.0,161.0,0.4,30.1,637.0,429.85,305.95
2018,8,27,9,45,703.5,166.0,0.35,30.55,673.0,483.99,345.78
2018,8,27,10,0,715.0,171.0,0.3,31.0,709.0,538.23,384.03
2018,8,27,10,15,724.0,175.0,0.35,31.25,739.5,589.99,420.48
2018,8,27,10,30,733.0,179.0,0.4,31.5,770.0,641.09,455.44
2018,8,27,10,45,738.0,183.0,0.45,31.7,793.5,688.54,487.17
2018,8,27,11,0,743.0,187.0,0.5,31.9,817.0,734.5,517.23
2018,8,27,11,15,748.5,188.5,0.55,32.05,834.0,776.8,544.54
2018,8,27,11,30,754.0,190.0,0.6,32.2,851.0,813.29,567.71
2018,8,27,11,45,692.5,223.5,0.65,32.3,836.0,828.89,576.54
2018,8,27,12,0,631.0,257.0,0.7,32.4,821.0,833.88,578.78
2018,8,27,12,15,609.5,267.0,0.7,32.4,812.5,847.41,586.8
2018,8,27,12,30,588.0,277.0,0.7,32.4,804.0,857.36,592.47
2018,8,27,12,45,686.5,224.0,0.75,32.45,834.5,918.44,632.62
2018,8,27,13,0,785.0,171.0,0.8,32.5,865.0,969.95,663.77
2018,8,27,13,15,782.0,169.0,0.8,32.5,851.0,978.52,668.54
2018,8,27,13,30,779.0,167.0,0.8,32.5,837.0,983.54,671.91
2018,8,27,13,45,774.0,165.0,0.8,32.5,816.0,983.0,672.15
2018,8,27,14,0,769.0,163.0,0.8,32.5,795.0,978.91,670.49
2018,8,27,14,15,761.5,159.5,0.8,32.4,766.5,967.2,664.73
2018,8,27,14,30,754.0,156.0,0.8,32.3,738.0,952.09,657.11
2018,8,27,14,45,743.5,152.0,0.8,32.2,703.5,936.83,649.52
2018,8,27,15,0,733.0,148.0,0.8,32.1,669.0,911.82,636.04
2018,8,27,15,15,708.5,146.5,0.8,32.0,625.5,873.47,614.36
2018,8,27,15,30,684.0,145.0,0.8,31.9,582.0,833.09,591.31
2018,8,27,15,45,625.5,151.0,0.75,31.8,527.5,768.7,551.77
2018,8,27,16,0,567.0,157.0,0.7,31.7,473.0,704.49,511.62
2018,8,27,16,15,508.5,154.5,0.7,31.5,418.0,626.09,461.02
2018,8,27,16,30,450.0,152.0,0.7,31.3,363.0,557.52,415.42
2018,8,27,16,45,486.0,128.5,0.65,31.1,331.5,539.07,404.83
2018,8,27,17,0,522.0,105.0,0.6,30.9,300.0,521.51,393.59
2018,8,27,17,15,459.0,96.0,0.55,30.2,248.0,438.52,334.39
2018,8,27,17,30,396.0,87.0,0.5,29.5,196.0,366.62,281.31
2018,8,27,17,45,287.0,73.0,0.5,28.8,143.0,268.32,206.1
2018,8,27,18,0,178.0,59.0,0.5,28.1,90.0,170.76,129.22
2018,8,27,18,15,147.5,42.5,0.5,28.1,62.0,129.19,93.49
2018,8,27,18,30,117.0,26.0,0.5,28.1,34.0,93.98,45.64
2018,8,27,18,45,61.5,13.5,0.55,27.2,17.5,32.79,0.0
2018,8,27,19,0,6.0,1.0,0.6,26.3,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.6,26.1,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,5,45,31.0,7.5,0.65,21.95,8.5,0.0,0.0
2018,8,28,6,0,62.0,15.0,0.7,22.3,17.0,13.64,0.0
2018,8,28,6,15,147.0,32.0,0.7,22.85,48.5,25.05,12.93
2018,8,28,6,30,232.0,49.0,0.7,23.4,80.0,37.77,26.09
2018,8,28,6,45,306.0,63.5,0.75,23.9,124.0,48.09,35.48
2018,8,28,7,0,380.0,78.0,0.8,24.4,168.0,58.05,44.25
2018,8,28,7,15,435.5,89.0,0.85,25.15,217.0,65.0,50.15
2018,8,28,7,30,491.0,100.0,0.9,25.9,266.0,71.67,55.6
2018,8,28,7,45,533.0,108.0,0.95,26.7,316.0,76.31,59.17
2018,8,28,8,0,575.0,116.0,1.0,27.5,366.0,106.33,65.58
2018,8,28,8,15,605.0,123.0,1.0,28.15,415.0,155.63,93.33
2018,8,28,8,30,635.0,130.0,1.0,28.8,464.0,208.76,131.89
2018,8,28,8,45,658.0,136.0,1.05,29.45,510.5,263.01,175.02
2018,8,28,9,0,681.0,142.0,1.1,30.1,557.0,319.72,220.86
2018,8,28,9,15,701.0,144.5,1.1,30.45,599.0,374.64,265.16
2018,8,28,9,30,721.0,147.0,1.1,30.8,641.0,431.04,309.43
2018,8,28,9,45,737.0,149.0,1.1,31.15,678.5,486.3,351.54
2018,8,28,10,0,753.0,151.0,1.1,31.5,716.0,543.58,393.56
2018,8,28,10,15,763.0,154.0,1.1,31.75,747.0,596.06,431.05
2018,8,28,10,30,773.0,157.0,1.1,32.0,778.0,647.85,466.88
2018,8,28,10,45,780.0,158.5,1.1,32.2,802.0,695.26,498.87
2018,8,28,11,0,787.0,160.0,1.1,32.4,826.0,741.17,529.04
2018,8,28,11,15,792.0,161.5,1.1,32.55,843.0,783.8,556.19
2018,8,28,11,30,797.0,163.0,1.1,32.7,860.0,824.34,580.71
2018,8,28,11,45,781.5,173.0,1.1,32.85,862.5,853.11,597.64
2018,8,28,12,0,766.0,183.0,1.1,33.0,865.0,878.16,612.31
2018,8,28,12,15,780.0,177.0,1.1,33.1,872.5,911.3,632.07
2018,8,28,12,30,794.0,171.0,1.1,33.2,880.0,941.96,650.12
2018,8,28,12,45,785.5,175.0,1.1,33.25,872.0,958.14,659.53
2018,8,28,13,0,777.0,179.0,1.1,33.3,864.0,970.76,667.05
2018,8,28,13,15,765.0,181.5,1.05,33.3,846.5,974.8,668.85
2018,8,28,13,30,753.0,184.0,1.0,33.3,829.0,975.2,668.67
2018,8,28,13,45,747.5,181.0,1.0,33.3,807.5,981.03,672.79
2018,8,28,14,0,742.0,178.0,1.0,33.3,786.0,975.5,670.18
2018,8,28,14,15,742.5,171.0,1.0,33.2,760.5,968.1,666.99
2018,8,28,14,30,743.0,164.0,1.0,33.1,735.0,957.18,661.81
2018,8,28,14,45,732.0,160.0,1.0,33.0,700.5,934.84,649.82
2018,8,28,15,0,721.0,156.0,1.0,32.9,666.0,909.48,636.12
2018,8,28,15,15,575.5,189.5,0.95,32.75,581.0,794.22,564.93
2018,8,28,15,30,430.0,223.0,0.9,32.6,496.0,676.29,487.53
2018,8,28,15,45,491.5,189.0,0.9,32.5,478.5,682.67,496.19
2018,8,28,16,0,553.0,155.0,0.9,32.4,461.0,682.38,499.13
2018,8,28,16,15,536.0,146.0,0.85,32.1,419.5,639.04,471.2
2018,8,28,16,30,519.0,137.0,0.8,31.8,378.0,594.96,442.58
2018,8,28,16,45,431.5,129.0,0.75,31.5,313.0,498.22,375.39
2018,8,28,17,0,344.0,121.0,0.7,31.2,248.0,407.67,310.6
2018,8,28,17,15,380.0,103.0,0.65,30.4,222.5,394.35,302.63
2018,8,28,17,30,416.0,85.0,0.6,29.6,197.0,376.28,289.29
2018,8,28,17,45,353.0,71.5,0.55,28.75,152.0,303.48,232.89
2018,8,28,18,0,290.0,58.0,0.5,27.9,107.0,236.98,179.5
2018,8,28,18,15,187.0,40.5,0.5,27.9,67.5,154.28,111.47
2018,8,28,18,30,84.0,23.0,0.5,27.9,28.0,68.34,26.23
2018,8,28,18,45,42.0,11.5,0.55,26.85,14.0,24.41,0.0
2018,8,28,19,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,5,45,28.0,6.5,0.75,21.35,7.5,0.0,0.0
2018,8,29,6,0,56.0,13.0,0.8,21.7,15.0,11.82,0.0
2018,8,29,6,15,143.0,30.5,0.8,22.2,46.5,23.88,11.71
2018,8,29,6,30,230.0,48.0,0.8,22.7,78.0,37.03,25.5
2018,8,29,6,45,306.0,62.0,0.85,23.2,122.0,47.0,34.63
2018,8,29,7,0,382.0,76.0,0.9,23.7,166.0,56.63,43.16
2018,8,29,7,15,439.0,86.5,0.9,24.45,215.0,63.27,48.83
2018,8,29,7,30,496.0,97.0,0.9,25.2,264.0,69.65,54.07
2018,8,29,7,45,539.5,104.5,0.95,25.9,314.0,73.72,57.2
2018,8,29,8,0,583.0,112.0,1.0,26.6,364.0,103.97,63.67
2018,8,29,8,15,615.5,117.5,1.0,27.4,413.0,152.93,91.08
2018,8,29,8,30,648.0,123.0,1.0,28.2,462.0,206.0,129.64
2018,8,29,8,45,673.0,126.5,0.95,29.0,508.0,259.54,172.2
2018,8,29,9,0,698.0,130.0,0.9,29.8,554.0,315.69,217.46
2018,8,29,9,15,717.5,133.0,0.9,30.3,596.5,371.77,262.56
2018,8,29,9,30,737.0,136.0,0.9,30.8,639.0,429.24,307.4
2018,8,29,9,45,753.0,138.0,0.9,31.25,677.0,487.53,351.35
2018,8,29,10,0,769.0,140.0,0.9,31.7,715.0,543.3,392.0
2018,8,29,10,15,777.5,143.0,0.95,31.95,745.5,595.67,429.64
2018,8,29,10,30,786.0,146.0,1.0,32.2,776.0,647.14,465.56
2018,8,29,10,45,791.0,149.0,1.05,32.5,799.5,695.04,498.03
2018,8,29,11,0,796.0,152.0,1.1,32.8,823.0,741.26,528.6
2018,8,29,11,15,800.0,153.5,1.15,32.9,839.5,783.39,555.79
2018,8,29,11,30,804.0,155.0,1.2,33.0,856.0,823.31,580.68
2018,8,29,11,45,805.0,156.5,1.25,33.15,865.0,858.26,602.19
2018,8,29,12,0,806.0,158.0,1.3,33.3,874.0,890.45,621.92
2018,8,29,12,15,811.0,155.0,1.3,33.4,876.0,918.9,638.79
2018,8,29,12,30,816.0,152.0,1.3,33.5,878.0,944.38,653.82
2018,8,29,12,45,820.0,147.5,1.35,33.55,872.5,964.17,666.3
2018,8,29,13,0,824.0,143.0,1.4,33.6,867.0,980.56,676.87
2018,8,29,13,15,810.0,147.5,1.4,33.6,849.0,985.1,679.82
2018,8,29,13,30,796.0,152.0,1.4,33.6,831.0,985.86,680.75
2018,8,29,13,45,798.5,146.0,1.45,33.55,812.0,988.39,683.8
2018,8,29,14,0,801.0,140.0,1.5,33.5,793.0,987.24,684.72
2018,8,29,14,15,707.5,172.0,1.5,33.35,733.5,934.13,653.46
2018,8,29,14,30,614.0,204.0,1.5,33.2,674.0,872.21,616.71
2018,8,29,14,45,325.5,205.0,1.5,33.1,453.0,573.73,418.27
2018,8,29,15,0,37.0,206.0,1.5,33.0,232.0,238.73,175.68
2018,8,29,15,15,35.0,197.0,1.45,32.8,220.5,227.75,169.17
2018,8,29,15,30,33.0,188.0,1.4,32.6,209.0,216.73,161.47
2018,8,29,15,45,181.0,201.0,1.35,32.4,302.0,381.13,287.7
2018,8,29,16,0,329.0,214.0,1.3,32.2,395.0,538.34,402.25
2018,8,29,16,15,295.0,195.0,1.3,31.9,345.5,478.03,359.57
2018,8,29,16,30,261.0,176.0,1.3,31.6,296.0,419.05,318.4
2018,8,29,16,45,271.5,148.5,1.25,31.3,260.0,385.0,295.3
2018,8,29,17,0,282.0,121.0,1.2,31.0,224.0,348.74,269.65
2018,8,29,17,15,342.0,99.0,1.05,30.15,204.0,364.15,282.36
2018,8,29,17,30,402.0,77.0,0.9,29.3,184.0,357.45,277.15
2018,8,29,17,45,355.5,65.5,0.8,28.5,144.0,297.11,229.21
2018,8,29,18,0,309.0,54.0,0.7,27.7,104.0,241.39,183.21
2018,8,29,18,15,215.5,38.5,0.7,27.7,67.0,164.62,118.58
2018,8,29,18,30,122.0,23.0,0.7,27.7,30.0,89.66,25.69
2018,8,29,18,45,61.0,11.5,0.7,26.75,15.0,30.63,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,30,5,45,38.5,7.0,0.65,21.9,8.0,0.0,0.0
2018,8,30,6,0,77.0,14.0,0.7,22.2,16.0,12.73,0.0
2018,8,30,6,15,185.0,28.5,0.75,22.6,48.5,22.38,10.14
2018,8,30,6,30,293.0,43.0,0.8,23.0,81.0,33.31,22.31
2018,8,30,6,45,374.5,54.0,0.8,23.45,126.0,42.55,30.78
2018,8,30,7,0,456.0,65.0,0.8,23.9,171.0,49.81,37.29
2018,8,30,7,15,513.5,72.5,0.85,24.65,221.0,53.75,40.67
2018,8,30,7,30,571.0,80.0,0.9,25.4,271.0,57.57,43.78
2018,8,30,7,45,613.0,85.5,0.9,26.15,322.0,59.62,45.27
2018,8,30,8,0,655.0,91.0,0.9,26.9,373.0,91.69,51.9
2018,8,30,8,15,684.0,95.5,0.9,27.7,422.5,144.05,81.22
2018,8,30,8,30,713.0,100.0,0.9,28.5,472.0,199.91,122.19
2018,8,30,8,45,735.0,103.5,0.9,29.3,518.5,260.73,170.87
2018,8,30,9,0,757.0,107.0,0.9,30.1,565.0,319.02,218.33
2018,8,30,9,15,749.0,120.0,0.85,30.6,601.0,376.42,265.01
2018,8,30,9,30,741.0,133.0,0.8,31.1,637.0,431.99,308.53
2018,8,30,9,45,585.0,206.0,0.7,31.6,618.0,463.23,332.87
2018,8,30,10,0,429.0,279.0,0.6,32.1,599.0,477.32,342.55
2018,8,30,10,15,485.0,268.0,0.65,32.4,644.0,530.33,380.19
2018,8,30,10,30,541.0,257.0,0.7,32.7,689.0,587.58,419.71
2018,8,30,10,45,681.5,197.0,0.75,32.95,758.5,664.77,473.21
2018,8,30,11,0,822.0,137.0,0.8,33.2,828.0,747.25,529.06
2018,8,30,11,15,825.0,139.0,0.85,33.35,844.5,789.98,555.22
2018,8,30,11,30,828.0,141.0,0.9,33.5,861.0,830.35,579.97
2018,8,30,11,45,829.0,142.0,0.95,33.65,869.5,865.47,601.32
2018,8,30,12,0,830.0,143.0,1.0,33.8,878.0,897.71,620.87
2018,8,30,12,15,796.0,161.5,1.0,33.8,867.0,912.28,629.28
2018,8,30,12,30,762.0,180.0,1.0,33.8,856.0,921.93,634.98
2018,8,30,12,45,485.5,264.5,1.05,33.8,694.0,762.19,533.63
2018,8,30,13,0,209.0,349.0,1.1,33.8,532.0,574.39,407.07
2018,8,30,13,15,105.0,221.5,1.1,33.7,313.5,329.66,240.12
2018,8,30,13,30,1.0,94.0,1.1,33.6,95.0,84.77,59.0
2018,8,30,13,45,1.5,110.0,1.15,33.5,111.5,99.81,70.87
2018,8,30,14,0,2.0,126.0,1.2,33.4,128.0,115.0,82.45
2018,8,30,14,15,8.5,150.0,1.2,33.25,156.5,143.94,104.64
2018,8,30,14,30,15.0,174.0,1.2,33.1,185.0,173.29,127.0
2018,8,30,14,45,30.5,222.5,1.2,33.0,244.0,249.28,183.86
2018,8,30,15,0,46.0,271.0,1.2,32.9,303.0,318.24,234.43
2018,8,30,15,15,263.0,221.0,1.15,32.8,387.5,504.91,373.81
2018,8,30,15,30,480.0,171.0,1.1,32.7,472.0,663.72,486.46
2018,8,30,15,45,568.5,148.5,1.05,32.6,478.5,713.98,520.35
2018,8,30,16,0,657.0,126.0,1.0,32.5,485.0,747.63,543.32
2018,8,30,16,15,628.5,120.5,0.95,32.15,437.0,694.43,509.56
2018,8,30,16,30,600.0,115.0,0.9,31.8,389.0,640.87,475.73
2018,8,30,16,45,562.0,107.5,0.85,31.45,339.0,577.86,433.75
2018,8,30,17,0,524.0,100.0,0.8,31.1,289.0,516.08,390.99
2018,8,30,17,15,468.5,90.5,0.75,30.4,239.0,437.29,334.75
2018,8,30,17,30,413.0,81.0,0.7,29.7,189.0,369.06,283.85
2018,8,30,17,45,343.0,68.5,0.7,29.05,144.0,293.91,225.55
2018,8,30,18,0,273.0,56.0,0.7,28.4,99.0,225.97,170.6
2018,8,30,18,15,181.0,38.5,0.7,28.4,62.5,149.67,106.36
2018,8,30,18,30,89.0,21.0,0.7,28.4,26.0,66.61,6.55
2018,8,30,18,45,44.5,10.5,0.7,27.85,13.0,24.2,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.2,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.3,24.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.3,24.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,22.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
