Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,7,30,0.0,36.0,1.1,20.3,36.0,31.72,22.25
2018,9,10,7,45,0.0,49.0,1.1,20.75,49.0,43.24,32.21
2018,9,10,8,0,0.0,62.0,1.1,21.2,62.0,54.78,40.01
2018,9,10,8,15,0.0,64.5,1.05,21.85,64.5,57.01,41.58
2018,9,10,8,30,0.0,67.0,1.0,22.5,67.0,59.24,43.14
2018,9,10,8,45,0.0,72.5,1.0,23.15,72.5,64.15,46.84
2018,9,10,9,0,0.0,78.0,1.0,23.8,78.0,69.07,50.5
2018,9,10,9,15,0.0,98.0,1.0,24.4,98.0,86.79,64.36
2018,9,10,9,30,0.0,118.0,1.0,25.0,118.0,104.29,77.81
2018,9,10,9,45,1.0,138.0,0.95,25.6,138.5,122.39,91.53
2018,9,10,10,0,2.0,158.0,0.9,26.2,159.0,140.76,105.27
2018,9,10,10,15,3.0,166.0,0.9,26.65,168.0,148.84,111.05
2018,9,10,10,30,4.0,174.0,0.9,27.1,177.0,157.08,116.97
2018,9,10,10,45,5.0,175.5,0.95,27.5,179.5,159.67,118.63
2018,9,10,11,0,6.0,177.0,1.0,27.9,182.0,162.33,120.38
2018,9,10,11,15,5.0,169.0,1.0,28.15,173.0,154.9,114.51
2018,9,10,11,30,4.0,161.0,1.0,28.4,164.0,147.3,108.56
2018,9,10,11,45,3.0,154.0,1.0,28.6,156.5,140.44,103.22
2018,9,10,12,0,2.0,147.0,1.0,28.8,149.0,133.45,97.78
2018,9,10,12,15,1.5,143.5,1.05,28.9,145.0,130.0,95.13
2018,9,10,12,30,1.0,140.0,1.1,29.0,141.0,126.49,92.43
2018,9,10,12,45,2.0,145.0,1.1,29.15,147.0,132.18,96.78
2018,9,10,13,0,3.0,150.0,1.1,29.3,153.0,137.92,101.16
2018,9,10,13,15,4.0,164.5,1.1,29.3,168.0,152.57,112.35
2018,9,10,13,30,5.0,179.0,1.1,29.3,183.0,167.43,123.66
2018,9,10,13,45,6.0,185.5,1.15,29.35,190.0,174.9,129.43
2018,9,10,14,0,7.0,192.0,1.2,29.4,197.0,182.5,135.34
2018,9,10,14,15,6.0,185.5,1.15,29.25,190.0,175.61,130.35
2018,9,10,14,30,5.0,179.0,1.1,29.1,183.0,168.72,125.4
2018,9,10,14,45,3.0,164.0,1.1,28.95,166.5,152.57,113.39
2018,9,10,15,0,1.0,149.0,1.1,28.8,150.0,136.46,101.33
2018,9,10,15,15,0.5,134.5,1.1,28.6,135.0,122.32,90.78
2018,9,10,15,30,0.0,120.0,1.1,28.4,120.0,108.2,80.14
2018,9,10,15,45,19.5,137.5,1.05,28.2,147.0,152.58,115.89
2018,9,10,16,0,39.0,155.0,1.0,28.0,174.0,189.79,145.67
2018,9,10,16,15,94.0,155.5,0.95,27.75,195.5,251.16,194.91
2018,9,10,16,30,149.0,156.0,0.9,27.5,217.0,294.63,229.67
2018,9,10,16,45,260.0,128.0,0.85,27.2,216.0,352.53,276.12
2018,9,10,17,0,371.0,100.0,0.8,26.9,215.0,399.28,312.42
2018,9,10,17,15,227.0,80.5,0.7,26.4,146.5,251.26,197.45
2018,9,10,17,30,83.0,61.0,0.6,25.9,78.0,121.11,93.09
2018,9,10,17,45,41.5,37.5,0.55,25.45,46.0,66.52,48.24
2018,9,10,18,0,0.0,14.0,0.5,25.0,14.0,12.3,3.87
2018,9,10,18,15,1.5,8.5,0.5,25.0,8.5,8.1,0.0
2018,9,10,18,30,3.0,3.0,0.5,25.0,3.0,3.83,0.0
2018,9,10,18,45,1.5,1.5,0.45,24.5,1.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.35,21.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,45,3.0,2.0,0.55,21.2,2.0,0.0,0.0
2018,9,11,6,0,6.0,4.0,0.6,21.3,4.0,3.64,0.0
2018,9,11,6,15,8.0,17.5,0.65,21.85,18.0,15.12,0.0
2018,9,11,6,30,10.0,31.0,0.7,22.4,32.0,26.51,15.66
2018,9,11,6,45,63.5,51.5,0.75,22.95,64.0,41.83,29.85
2018,9,11,7,0,117.0,72.0,0.8,23.5,96.0,57.46,43.67
2018,9,11,7,15,167.0,91.5,0.75,24.2,136.5,69.26,53.9
2018,9,11,7,30,217.0,111.0,0.7,24.9,177.0,82.65,65.16
2018,9,11,7,45,139.0,130.5,0.65,25.55,175.5,99.55,79.06
2018,9,11,8,0,61.0,150.0,0.6,26.2,174.0,122.58,91.61
2018,9,11,8,15,66.5,174.0,0.65,26.45,203.5,147.96,110.01
2018,9,11,8,30,72.0,198.0,0.7,26.7,233.0,174.56,129.9
2018,9,11,8,45,80.0,217.0,0.7,26.95,260.0,199.2,148.34
2018,9,11,9,0,88.0,236.0,0.7,27.2,287.0,225.02,167.7
2018,9,11,9,15,90.0,262.0,0.7,27.45,317.5,255.3,190.35
2018,9,11,9,30,92.0,288.0,0.7,27.7,348.0,286.29,213.09
2018,9,11,9,45,62.0,278.5,0.75,27.95,320.0,272.68,203.02
2018,9,11,10,0,32.0,269.0,0.8,28.2,292.0,254.61,189.45
2018,9,11,10,15,30.5,277.0,0.85,28.35,299.5,264.96,196.94
2018,9,11,10,30,29.0,285.0,0.9,28.5,307.0,275.13,204.11
2018,9,11,10,45,27.5,284.0,0.9,28.6,305.5,276.97,205.14
2018,9,11,11,0,26.0,283.0,0.9,28.7,304.0,278.43,205.94
2018,9,11,11,15,40.0,325.0,0.95,28.8,358.0,332.2,245.01
2018,9,11,11,30,54.0,367.0,1.0,28.9,412.0,388.31,284.85
2018,9,11,11,45,77.0,383.5,1.0,29.0,448.5,429.44,313.85
2018,9,11,12,0,100.0,400.0,1.0,29.1,485.0,472.35,343.84
2018,9,11,12,15,181.0,402.5,1.05,29.15,556.0,569.32,412.32
2018,9,11,12,30,262.0,405.0,1.1,29.2,627.0,671.91,482.3
2018,9,11,12,45,242.0,405.0,1.1,29.2,608.5,663.52,475.49
2018,9,11,13,0,222.0,405.0,1.1,29.2,590.0,637.17,458.11
2018,9,11,13,15,217.5,396.0,1.1,29.15,574.5,630.09,454.12
2018,9,11,13,30,213.0,387.0,1.1,29.1,559.0,621.68,449.09
2018,9,11,13,45,267.0,363.5,1.1,29.1,572.5,673.12,485.54
2018,9,11,14,0,321.0,340.0,1.1,29.1,586.0,705.38,508.75
2018,9,11,14,15,290.5,332.0,1.05,29.0,548.0,667.84,483.42
2018,9,11,14,30,260.0,324.0,1.0,28.9,510.0,629.25,457.86
2018,9,11,14,45,301.5,288.0,1.0,28.8,492.5,628.48,460.52
2018,9,11,15,0,343.0,252.0,1.0,28.7,475.0,624.35,460.6
2018,9,11,15,15,344.0,227.0,0.95,28.6,438.0,591.16,439.28
2018,9,11,15,30,345.0,202.0,0.9,28.5,401.0,556.08,416.68
2018,9,11,15,45,411.0,175.0,0.9,28.4,392.0,593.25,445.53
2018,9,11,16,0,477.0,148.0,0.9,28.3,383.0,605.41,456.62
2018,9,11,16,15,393.0,146.5,0.85,28.05,326.0,518.33,394.84
2018,9,11,16,30,309.0,145.0,0.8,27.8,269.0,420.57,324.46
2018,9,11,16,45,276.5,127.0,0.75,27.5,226.0,363.54,283.08
2018,9,11,17,0,244.0,109.0,0.7,27.2,183.0,308.51,241.55
2018,9,11,17,15,155.0,91.0,0.65,26.75,134.5,219.63,171.73
2018,9,11,17,30,66.0,73.0,0.6,26.3,86.0,128.65,98.53
2018,9,11,17,45,107.0,53.5,0.55,25.85,67.5,135.65,102.85
2018,9,11,18,0,148.0,34.0,0.5,25.4,49.0,137.75,98.04
2018,9,11,18,15,81.5,19.0,0.5,25.4,26.5,64.53,0.0
2018,9,11,18,30,15.0,4.0,0.5,25.4,4.0,9.12,0.0
2018,9,11,18,45,7.5,2.0,0.5,24.95,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.45,22.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,5,45,19.5,3.0,0.9,21.6,3.0,0.0,0.0
2018,9,12,6,0,39.0,6.0,1.0,21.7,6.0,5.46,0.0
2018,9,12,6,15,122.0,15.0,1.05,22.05,25.0,11.84,0.0
2018,9,12,6,30,205.0,24.0,1.1,22.4,44.0,18.85,9.37
2018,9,12,6,45,281.5,33.0,1.2,22.7,79.0,25.26,15.82
2018,9,12,7,0,358.0,42.0,1.3,23.0,114.0,31.43,21.46
2018,9,12,7,15,179.0,31.5,1.3,23.4,67.5,23.03,14.35
2018,9,12,7,30,0.0,21.0,1.3,23.8,21.0,18.47,10.4
2018,9,12,7,45,0.0,42.5,1.3,24.25,42.5,37.48,26.77
2018,9,12,8,0,0.0,64.0,1.3,24.7,64.0,56.55,40.87
2018,9,12,8,15,0.0,75.0,1.3,25.2,75.0,66.34,48.56
2018,9,12,8,30,0.0,86.0,1.3,25.7,86.0,76.08,56.11
2018,9,12,8,45,0.0,91.5,1.3,26.15,91.5,80.94,59.67
2018,9,12,9,0,0.0,97.0,1.3,26.6,97.0,85.81,63.21
2018,9,12,9,15,0.0,91.0,1.3,27.0,91.0,80.67,58.84
2018,9,12,9,30,0.0,85.0,1.3,27.4,85.0,75.35,54.4
2018,9,12,9,45,1.0,111.5,1.35,27.8,112.0,99.25,72.9
2018,9,12,10,0,2.0,138.0,1.4,28.2,139.0,123.25,91.2
2018,9,12,10,15,5.0,161.0,1.4,28.4,164.5,145.67,108.17
2018,9,12,10,30,8.0,184.0,1.4,28.6,190.0,168.61,125.39
2018,9,12,10,45,5.5,149.5,1.4,28.8,153.5,136.85,100.9
2018,9,12,11,0,3.0,115.0,1.4,29.0,117.0,104.56,76.0
2018,9,12,11,15,1.5,107.0,1.35,29.1,108.0,96.42,69.65
2018,9,12,11,30,0.0,99.0,1.3,29.2,99.0,88.11,63.13
2018,9,12,11,45,1.0,103.5,1.3,29.35,104.5,93.07,66.92
2018,9,12,12,0,2.0,108.0,1.3,29.5,110.0,98.1,70.75
2018,9,12,12,15,15.0,199.5,1.25,29.6,212.5,194.03,143.81
2018,9,12,12,30,28.0,291.0,1.2,29.7,315.0,305.77,225.82
2018,9,12,12,45,45.0,297.5,1.15,29.8,335.0,331.35,244.24
2018,9,12,13,0,62.0,304.0,1.1,29.9,355.0,357.54,263.38
2018,9,12,13,15,229.0,296.5,1.0,29.95,481.0,551.66,403.61
2018,9,12,13,30,396.0,289.0,0.9,30.0,607.0,734.53,526.56
2018,9,12,13,45,357.0,299.0,0.85,30.0,579.5,693.16,496.89
2018,9,12,14,0,318.0,309.0,0.8,30.0,552.0,668.05,479.82
2018,9,12,14,15,441.0,242.0,0.8,29.95,563.5,737.2,529.88
2018,9,12,14,30,564.0,175.0,0.8,29.9,575.0,791.0,568.03
2018,9,12,14,45,660.0,138.5,0.8,29.85,582.5,837.24,598.22
2018,9,12,15,0,756.0,102.0,0.8,29.8,590.0,871.09,620.56
2018,9,12,15,15,768.0,95.0,0.85,29.7,562.0,858.88,615.04
2018,9,12,15,30,780.0,88.0,0.9,29.6,534.0,842.8,607.67
2018,9,12,15,45,757.5,85.0,0.9,29.45,487.5,797.18,580.49
2018,9,12,16,0,735.0,82.0,0.9,29.3,441.0,749.97,552.06
2018,9,12,16,15,688.5,81.5,0.9,29.0,388.5,688.63,513.68
2018,9,12,16,30,642.0,81.0,0.9,28.7,336.0,625.06,472.64
2018,9,12,16,45,523.0,74.5,0.9,28.4,262.5,502.05,387.1
2018,9,12,17,0,404.0,68.0,0.9,28.1,189.0,388.0,302.95
2018,9,12,17,15,430.0,60.0,0.85,27.45,166.0,374.9,293.05
2018,9,12,17,30,456.0,52.0,0.8,26.8,143.0,357.91,277.45
2018,9,12,17,45,357.5,42.0,0.7,26.1,100.0,268.29,204.29
2018,9,12,18,0,259.0,32.0,0.6,25.4,57.0,188.92,132.79
2018,9,12,18,15,142.0,18.5,0.6,25.4,31.0,94.71,0.0
2018,9,12,18,30,25.0,5.0,0.6,25.4,5.0,4.55,0.0
2018,9,12,18,45,12.5,2.5,0.65,24.75,2.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.25,20.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,13,5,45,6.5,1.5,1.55,20.9,1.5,0.0,0.0
2018,9,13,6,0,13.0,3.0,1.6,21.0,3.0,2.73,0.0
2018,9,13,6,15,16.0,17.5,1.75,21.4,18.5,15.92,0.0
2018,9,13,6,30,19.0,32.0,1.9,21.8,34.0,27.08,15.73
2018,9,13,6,45,38.5,52.0,2.05,22.15,58.5,43.02,30.84
2018,9,13,7,0,58.0,72.0,2.2,22.5,83.0,58.73,44.88
2018,9,13,7,15,41.0,83.5,2.35,23.05,92.5,68.42,53.45
2018,9,13,7,30,24.0,95.0,2.5,23.6,102.0,77.82,61.48
2018,9,13,7,45,15.0,90.0,2.6,24.15,94.5,77.64,61.12
2018,9,13,8,0,6.0,85.0,2.7,24.7,87.0,74.8,55.55
2018,9,13,8,15,6.0,98.0,2.75,25.2,100.5,86.41,64.56
2018,9,13,8,30,6.0,111.0,2.8,25.7,114.0,98.11,73.57
2018,9,13,8,45,16.5,161.5,2.85,26.25,170.5,143.35,108.68
2018,9,13,9,0,27.0,212.0,2.9,26.8,227.0,187.75,142.54
2018,9,13,9,15,22.0,213.5,2.95,27.2,226.5,192.95,146.18
2018,9,13,9,30,17.0,215.0,3.0,27.6,226.0,194.76,147.19
2018,9,13,9,45,15.0,220.0,3.0,27.95,230.0,200.19,150.91
2018,9,13,10,0,13.0,225.0,3.0,28.3,234.0,205.28,154.33
2018,9,13,10,15,16.0,237.5,3.0,28.6,249.0,219.66,164.86
2018,9,13,10,30,19.0,250.0,3.0,28.9,264.0,234.44,175.63
2018,9,13,10,45,75.0,309.0,3.05,29.15,368.5,333.54,250.16
2018,9,13,11,0,131.0,368.0,3.1,29.4,473.0,443.37,330.42
2018,9,13,11,15,95.5,366.5,3.1,29.6,444.0,415.94,309.14
2018,9,13,11,30,60.0,365.0,3.1,29.8,415.0,392.12,290.76
2018,9,13,11,45,82.0,382.5,3.1,29.95,451.0,433.63,321.1
2018,9,13,12,0,104.0,400.0,3.1,30.1,487.0,476.88,352.15
2018,9,13,12,15,71.0,364.0,3.1,30.15,423.5,416.28,307.93
2018,9,13,12,30,38.0,328.0,3.1,30.2,360.0,352.89,261.42
2018,9,13,12,45,29.5,311.5,3.15,30.3,336.0,330.9,245.4
2018,9,13,13,0,21.0,295.0,3.2,30.4,312.0,293.65,217.96
2018,9,13,13,15,73.5,308.0,3.15,30.35,367.0,376.35,280.8
2018,9,13,13,30,126.0,321.0,3.1,30.3,422.0,463.16,345.06
2018,9,13,13,45,158.0,339.5,3.1,30.25,462.0,519.38,386.0
2018,9,13,14,0,190.0,358.0,3.1,30.2,502.0,575.79,426.79
2018,9,13,14,15,187.0,342.5,3.1,30.0,479.5,558.04,415.11
2018,9,13,14,30,184.0,327.0,3.1,29.8,457.0,539.26,403.05
2018,9,13,14,45,121.0,280.5,3.1,29.6,364.0,424.61,320.23
2018,9,13,15,0,58.0,234.0,3.1,29.4,271.0,293.5,222.78
2018,9,13,15,15,67.0,232.5,3.05,29.2,272.5,301.77,230.4
2018,9,13,15,30,76.0,231.0,3.0,29.0,274.0,309.97,237.61
2018,9,13,15,45,117.5,214.0,2.95,28.75,274.0,344.41,265.84
2018,9,13,16,0,159.0,197.0,2.9,28.5,274.0,358.9,278.99
2018,9,13,16,15,139.5,177.5,2.85,28.2,239.5,316.95,247.59
2018,9,13,16,30,120.0,158.0,2.8,27.9,205.0,275.98,216.53
2018,9,13,16,45,83.5,130.0,2.7,27.6,160.5,199.85,156.87
2018,9,13,17,0,47.0,102.0,2.6,27.3,116.0,140.07,108.82
2018,9,13,17,15,25.0,77.0,2.55,26.95,84.5,96.37,73.17
2018,9,13,17,30,3.0,52.0,2.5,26.6,53.0,49.78,34.77
2018,9,13,17,45,1.5,37.0,2.4,26.25,37.5,34.51,21.93
2018,9,13,18,0,0.0,22.0,2.3,25.9,22.0,19.39,8.53
2018,9,13,18,15,6.0,12.5,2.3,25.9,12.5,13.87,0.0
2018,9,13,18,30,12.0,3.0,2.3,25.9,3.0,0.0,0.0
2018,9,13,18,45,6.0,1.5,2.35,25.4,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.45,24.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.55,24.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,23.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.75,23.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.85,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.9,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.9,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,23.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.05,23.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,3.15,22.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,3.2,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,3.25,22.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,3.3,22.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,3.35,22.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,3.45,22.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,3.5,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,3.55,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,3.65,22.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,3.7,22.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,3.75,22.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,3.85,22.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,3.95,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,5,45,8.5,1.5,4.05,22.65,1.5,0.0,0.0
2018,9,14,6,0,17.0,3.0,4.1,22.7,3.0,0.0,0.0
2018,9,14,6,15,73.5,14.0,4.15,22.9,20.0,12.73,0.0
2018,9,14,6,30,130.0,25.0,4.2,23.1,37.0,19.39,9.4
2018,9,14,6,45,215.5,38.0,4.2,23.3,73.5,29.07,18.89
2018,9,14,7,0,301.0,51.0,4.2,23.5,110.0,38.46,27.36
2018,9,14,7,15,157.0,66.0,4.3,23.8,97.5,51.38,38.69
2018,9,14,7,30,13.0,81.0,4.4,24.1,85.0,69.64,54.4
2018,9,14,7,45,32.5,113.0,4.45,24.4,125.0,91.46,72.87
2018,9,14,8,0,52.0,145.0,4.5,24.7,165.0,118.73,89.88
2018,9,14,8,15,31.5,140.0,4.55,25.05,152.5,119.74,90.41
2018,9,14,8,30,11.0,135.0,4.6,25.4,140.0,118.61,89.96
2018,9,14,8,45,6.5,123.0,4.7,25.8,126.0,109.17,82.23
2018,9,14,9,0,2.0,111.0,4.8,26.2,112.0,98.44,73.47
2018,9,14,9,15,2.5,123.5,4.8,26.4,125.0,109.74,82.18
2018,9,14,9,30,3.0,136.0,4.8,26.6,138.0,121.2,90.93
2018,9,14,9,45,8.0,177.5,4.85,26.85,183.0,160.17,121.13
2018,9,14,10,0,13.0,219.0,4.9,27.1,228.0,200.12,151.71
2018,9,14,10,15,7.0,177.5,4.9,27.2,182.5,161.48,121.5
2018,9,14,10,30,1.0,136.0,4.9,27.3,137.0,121.46,90.14
2018,9,14,10,45,4.0,163.0,4.9,27.4,166.5,147.9,110.62
2018,9,14,11,0,7.0,190.0,4.9,27.5,196.0,174.89,131.33
2018,9,14,11,15,7.0,191.0,4.9,27.6,197.0,176.48,132.37
2018,9,14,11,30,7.0,192.0,4.9,27.7,198.0,178.05,133.44
2018,9,14,11,45,9.0,209.5,4.85,27.75,217.0,196.46,147.5
2018,9,14,12,0,11.0,227.0,4.8,27.8,236.0,215.21,161.75
2018,9,14,12,15,9.5,212.5,4.8,27.75,220.5,201.12,150.99
2018,9,14,12,30,8.0,198.0,4.8,27.7,205.0,186.8,140.08
2018,9,14,12,45,8.5,202.5,4.75,27.7,209.5,192.02,144.15
2018,9,14,13,0,9.0,207.0,4.7,27.7,214.0,197.28,148.25
2018,9,14,13,15,15.5,247.5,4.7,27.6,259.5,243.21,183.62
2018,9,14,13,30,22.0,288.0,4.7,27.5,305.0,290.56,219.77
2018,9,14,13,45,16.5,256.5,4.65,27.4,269.0,254.86,192.84
2018,9,14,14,0,11.0,225.0,4.6,27.3,233.0,219.03,165.73
2018,9,14,14,15,6.5,188.0,4.55,27.15,192.5,178.84,135.07
2018,9,14,14,30,2.0,151.0,4.5,27.0,152.0,138.94,104.27
2018,9,14,14,45,1.5,142.5,4.5,26.85,143.5,130.56,98.02
2018,9,14,15,0,1.0,134.0,4.5,26.7,135.0,122.18,91.72
2018,9,14,15,15,0.5,113.0,4.45,26.5,113.5,101.82,75.92
2018,9,14,15,30,0.0,92.0,4.4,26.3,92.0,81.61,60.09
2018,9,14,15,45,7.0,111.0,4.35,26.05,114.5,106.32,80.44
2018,9,14,16,0,14.0,130.0,4.3,25.8,137.0,131.99,101.57
2018,9,14,16,15,16.5,115.5,4.25,25.55,122.5,119.89,92.36
2018,9,14,16,30,19.0,101.0,4.2,25.3,108.0,114.95,88.83
2018,9,14,16,45,9.5,59.0,4.15,25.05,62.5,59.06,43.26
2018,9,14,17,0,0.0,17.0,4.1,24.8,17.0,14.94,6.72
2018,9,14,17,15,0.0,14.5,4.05,24.55,14.5,12.74,4.88
2018,9,14,17,30,0.0,12.0,4.0,24.3,12.0,10.53,2.99
2018,9,14,17,45,0.0,8.5,4.0,24.05,8.5,7.46,0.34
2018,9,14,18,0,0.0,5.0,4.0,23.8,5.0,4.38,0.0
2018,9,14,18,15,2.5,3.5,4.0,23.8,3.5,4.22,0.0
2018,9,14,18,30,5.0,2.0,4.0,23.8,2.0,0.0,0.0
2018,9,14,18,45,2.5,1.0,4.05,23.5,1.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.1,23.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.15,23.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.25,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.3,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.3,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.3,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.35,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.45,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.5,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.5,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.55,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.6,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.55,22.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.5,22.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.5,22.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.5,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.5,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.5,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.45,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.4,21.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.4,21.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.35,21.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.3,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.3,21.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,5,45,4.0,1.5,4.3,21.8,1.5,0.0,0.0
2018,9,15,6,0,8.0,3.0,4.3,21.8,3.0,0.0,0.0
2018,9,15,6,15,4.0,12.5,4.3,21.85,12.5,11.37,0.0
2018,9,15,6,30,0.0,22.0,4.3,21.9,22.0,19.39,9.25
2018,9,15,6,45,0.0,37.5,4.3,21.95,37.5,32.69,22.03
2018,9,15,7,0,0.0,53.0,4.3,22.0,53.0,45.81,33.84
2018,9,15,7,15,1.0,59.0,4.35,22.1,59.5,51.5,39.07
2018,9,15,7,30,2.0,65.0,4.4,22.2,66.0,57.06,43.97
2018,9,15,7,45,1.0,50.0,4.4,22.25,50.5,44.13,32.73
2018,9,15,8,0,0.0,35.0,4.4,22.3,35.0,30.85,20.02
2018,9,15,8,15,0.0,31.0,4.4,22.45,31.0,27.33,17.02
2018,9,15,8,30,0.0,27.0,4.4,22.6,27.0,23.8,14.03
2018,9,15,8,45,0.0,47.5,4.4,22.7,47.5,41.96,28.87
2018,9,15,9,0,0.0,68.0,4.4,22.8,68.0,60.17,43.59
2018,9,15,9,15,0.0,106.0,4.4,22.95,106.0,93.71,70.52
2018,9,15,9,30,0.0,144.0,4.4,23.1,144.0,126.82,96.73
2018,9,15,9,45,1.5,150.0,4.4,23.25,151.0,133.13,101.42
2018,9,15,10,0,3.0,156.0,4.4,23.4,158.0,139.63,106.3
2018,9,15,10,15,13.5,205.5,4.35,23.6,215.5,190.11,145.77
2018,9,15,10,30,24.0,255.0,4.3,23.8,273.0,245.77,188.66
2018,9,15,10,45,14.5,214.5,4.3,23.95,225.5,201.41,153.88
2018,9,15,11,0,5.0,174.0,4.3,24.1,178.0,159.02,120.54
2018,9,15,11,15,4.5,154.5,4.25,24.3,158.0,141.52,106.73
2018,9,15,11,30,4.0,135.0,4.2,24.5,138.0,123.84,92.76
2018,9,15,11,45,5.5,161.0,4.2,24.65,165.5,149.05,112.42
2018,9,15,12,0,7.0,187.0,4.2,24.8,193.0,174.66,132.23
2018,9,15,12,15,10.0,214.0,4.2,24.95,222.5,203.04,154.11
2018,9,15,12,30,13.0,241.0,4.2,25.1,252.0,232.02,176.31
2018,9,15,12,45,7.5,191.5,4.2,25.2,198.0,180.78,136.72
2018,9,15,13,0,2.0,142.0,4.2,25.3,144.0,129.59,96.87
2018,9,15,13,15,1.0,107.0,4.15,25.3,108.0,96.48,71.01
2018,9,15,13,30,0.0,72.0,4.1,25.3,72.0,63.93,45.34
2018,9,15,13,45,0.0,83.5,4.05,25.3,83.5,74.15,53.52
2018,9,15,14,0,0.0,95.0,4.0,25.3,95.0,84.42,61.73
2018,9,15,14,15,0.5,116.5,4.0,25.2,117.0,104.75,77.96
2018,9,15,14,30,1.0,138.0,4.0,25.1,139.0,125.58,94.58
2018,9,15,14,45,0.5,134.5,3.95,25.0,135.0,121.95,91.92
2018,9,15,15,0,0.0,131.0,3.9,24.9,131.0,118.38,89.33
2018,9,15,15,15,6.5,150.0,3.85,24.75,153.5,143.56,109.9
2018,9,15,15,30,13.0,169.0,3.8,24.6,176.0,169.64,131.16
2018,9,15,15,45,7.5,142.0,3.8,24.4,146.0,137.92,106.19
2018,9,15,16,0,2.0,115.0,3.8,24.2,116.0,106.6,81.28
2018,9,15,16,15,1.0,72.0,3.8,24.0,72.5,64.48,47.38
2018,9,15,16,30,0.0,29.0,3.8,23.8,29.0,25.55,15.51
2018,9,15,16,45,0.0,28.5,3.75,23.6,28.5,25.09,15.2
2018,9,15,17,0,0.0,28.0,3.7,23.4,28.0,24.65,14.85
2018,9,15,17,15,0.0,19.5,3.7,23.2,19.5,17.14,8.58
2018,9,15,17,30,0.0,11.0,3.7,23.0,11.0,9.66,2.29
2018,9,15,17,45,0.0,8.5,3.7,22.8,8.5,7.46,0.35
2018,9,15,18,0,0.0,6.0,3.7,22.6,6.0,5.26,0.0
2018,9,15,18,15,0.0,3.0,3.7,22.6,3.0,2.73,0.0
2018,9,15,18,30,0.0,0.0,3.7,22.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,22.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,22.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.85,21.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.9,21.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.9,21.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.9,21.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.9,21.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.95,21.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.0,21.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,4.0,21.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,4.0,21.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,4.05,21.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,4.1,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,4.1,21.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,4.15,21.05,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,4.2,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,4.15,21.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,4.05,21.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,4.0,21.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.95,21.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,9,16,5,45,3.5,1.0,3.65,21.0,1.0,0.0,0.0
2018,9,16,6,0,7.0,2.0,3.6,21.0,2.0,0.0,0.0
2018,9,16,6,15,3.5,5.0,3.6,21.1,5.0,4.55,0.0
2018,9,16,6,30,0.0,8.0,3.6,21.2,8.0,7.02,0.0
2018,9,16,6,45,0.0,13.5,3.65,21.25,13.5,11.86,4.41
2018,9,16,7,0,0.0,19.0,3.7,21.3,19.0,16.7,8.81
2018,9,16,7,15,0.0,25.0,3.7,21.45,25.0,21.99,13.55
2018,9,16,7,30,0.0,31.0,3.7,21.6,31.0,27.3,18.22
2018,9,16,7,45,1.0,65.0,3.7,21.75,65.5,57.45,44.37
2018,9,16,8,0,2.0,99.0,3.7,21.9,100.0,85.67,65.31
2018,9,16,8,15,1.0,95.5,3.75,22.1,96.0,83.71,63.45
2018,9,16,8,30,0.0,92.0,3.8,22.3,92.0,81.11,61.1
2018,9,16,8,45,0.0,69.5,3.8,22.45,69.5,61.48,44.86
2018,9,16,9,0,0.0,47.0,3.8,22.6,47.0,41.53,28.43
2018,9,16,9,15,0.0,66.0,3.85,22.8,66.0,58.41,42.04
2018,9,16,9,30,0.0,85.0,3.9,23.0,85.0,75.34,55.54
2018,9,16,9,45,2.0,119.0,3.9,23.2,120.5,106.32,80.15
2018,9,16,10,0,4.0,153.0,3.9,23.4,156.0,137.56,104.69
2018,9,16,10,15,8.5,189.0,3.95,23.55,195.5,172.59,131.99
2018,9,16,10,30,13.0,225.0,4.0,23.7,235.0,208.51,159.72
2018,9,16,10,45,8.5,195.0,4.0,23.85,201.5,179.76,137.01
2018,9,16,11,0,4.0,165.0,4.0,24.0,168.0,150.19,113.68
2018,9,16,11,15,6.0,182.5,4.0,24.1,187.5,168.06,127.57
2018,9,16,11,30,8.0,200.0,4.0,24.2,207.0,186.26,141.61
2018,9,16,11,45,8.5,201.5,4.05,24.3,208.5,188.76,143.43
2018,9,16,12,0,9.0,203.0,4.1,24.4,210.0,191.27,145.32
2018,9,16,12,15,7.0,189.5,4.05,24.4,195.0,177.52,134.6
2018,9,16,12,30,5.0,176.0,4.0,24.4,180.0,163.55,123.72
2018,9,16,12,45,4.0,161.5,4.0,24.4,164.5,149.44,112.77
2018,9,16,13,0,3.0,147.0,4.0,24.4,149.0,135.21,101.71
2018,9,16,13,15,4.0,156.0,4.0,24.35,159.0,144.76,109.33
2018,9,16,13,30,5.0,165.0,4.0,24.3,169.0,154.42,117.05
2018,9,16,13,45,4.0,152.5,4.0,24.25,155.5,141.84,107.31
2018,9,16,14,0,3.0,140.0,4.0,24.2,142.0,129.2,97.52
2018,9,16,14,15,1.5,95.5,4.05,24.1,96.5,86.33,63.72
2018,9,16,14,30,0.0,51.0,4.1,24.0,51.0,45.16,30.85
2018,9,16,14,45,0.0,56.0,4.1,23.9,56.0,49.58,34.52
2018,9,16,15,0,0.0,61.0,4.1,23.8,61.0,53.99,38.19
2018,9,16,15,15,0.0,65.0,4.15,23.7,65.0,57.52,41.18
2018,9,16,15,30,0.0,69.0,4.2,23.6,69.0,61.05,44.19
2018,9,16,15,45,0.5,60.5,4.2,23.45,60.5,53.92,38.58
2018,9,16,16,0,1.0,52.0,4.2,23.3,52.0,46.77,32.91
2018,9,16,16,15,1.5,65.0,4.25,23.2,65.5,58.66,42.84
2018,9,16,16,30,2.0,78.0,4.3,23.1,79.0,71.12,53.25
2018,9,16,16,45,1.0,50.5,4.3,22.95,51.0,45.29,32.03
2018,9,16,17,0,0.0,23.0,4.3,22.8,23.0,20.23,11.21
2018,9,16,17,15,0.0,21.0,4.3,22.75,21.0,18.46,9.69
2018,9,16,17,30,0.0,19.0,4.3,22.7,19.0,16.7,8.09
2018,9,16,17,45,0.5,13.5,4.3,22.6,13.5,12.12,4.08
2018,9,16,18,0,1.0,8.0,4.3,22.5,8.0,7.49,0.0
2018,9,16,18,15,1.0,4.0,4.3,22.5,4.0,4.05,0.0
2018,9,16,18,30,1.0,0.0,4.3,22.5,0.0,0.0,0.0
2018,9,16,18,45,0.5,0.0,4.35,22.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,4.35,22.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,4.3,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,4.25,22.3,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,4.2,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,4.15,22.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,4.1,22.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,4.05,22.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,4.0,22.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,3.9,22.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,3.8,22.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,3.7,22.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,3.6,22.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,3.5,22.45,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,3.25,22.6,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.1,23.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,23.4,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,5,45,1.0,1.0,2.0,23.55,1.0,0.0,0.0
2018,9,17,6,0,2.0,2.0,2.0,23.6,2.0,0.0,0.0
2018,9,17,6,15,23.5,15.5,2.05,23.7,17.5,14.1,0.0
2018,9,17,6,30,45.0,29.0,2.1,23.8,33.0,24.07,12.04
2018,9,17,6,45,73.0,48.0,2.15,23.95,59.5,38.97,26.99
2018,9,17,7,0,101.0,67.0,2.2,24.1,86.0,53.57,40.07
2018,9,17,7,15,143.0,87.5,2.25,24.3,123.5,68.89,53.51
2018,9,17,7,30,185.0,108.0,2.3,24.5,161.0,80.5,63.52
2018,9,17,7,45,196.5,126.0,2.35,24.7,192.5,92.29,73.44
2018,9,17,8,0,208.0,144.0,2.4,24.9,224.0,118.47,84.95
2018,9,17,8,15,133.5,127.5,2.45,25.15,181.5,119.84,86.04
2018,9,17,8,30,59.0,111.0,2.5,25.4,139.0,104.47,76.59
2018,9,17,8,45,41.5,123.0,2.6,25.65,143.5,116.7,87.04
2018,9,17,9,0,24.0,135.0,2.7,25.9,148.0,124.86,93.95
2018,9,17,9,15,81.0,175.0,2.75,26.25,225.0,182.29,137.91
2018,9,17,9,30,138.0,215.0,2.8,26.6,302.0,248.01,188.19
2018,9,17,9,45,164.0,231.0,2.9,26.9,340.5,285.55,216.98
2018,9,17,10,0,190.0,247.0,3.0,27.2,379.0,328.27,249.53
2018,9,17,10,15,223.5,243.5,3.05,27.45,405.5,359.74,273.65
2018,9,17,10,30,257.0,240.0,3.1,27.7,432.0,393.89,299.69
2018,9,17,10,45,173.0,266.0,3.1,27.95,397.0,370.08,280.46
2018,9,17,11,0,89.0,292.0,3.1,28.2,362.0,342.78,258.15
2018,9,17,11,15,215.5,280.0,3.1,28.35,454.0,446.4,337.19
2018,9,17,11,30,342.0,268.0,3.1,28.5,546.0,563.0,423.18
2018,9,17,11,45,233.5,257.0,3.15,28.65,447.5,463.49,349.44
2018,9,17,12,0,125.0,246.0,3.2,28.8,349.0,355.45,268.36
2018,9,17,12,15,292.5,237.5,3.15,28.85,479.0,533.81,402.63
2018,9,17,12,30,460.0,229.0,3.1,28.9,609.0,694.87,518.59
2018,9,17,12,45,357.0,248.5,3.1,28.95,541.5,629.19,469.63
2018,9,17,13,0,254.0,268.0,3.1,29.0,474.0,541.03,405.54
2018,9,17,13,15,417.5,231.0,3.05,29.0,561.5,687.93,513.65
2018,9,17,13,30,581.0,194.0,3.0,29.0,649.0,825.62,610.44
2018,9,17,13,45,677.0,167.0,2.95,29.0,681.0,896.86,657.42
2018,9,17,14,0,773.0,140.0,2.9,29.0,713.0,957.77,697.43
2018,9,17,14,15,764.5,136.5,2.8,28.9,683.0,943.1,687.91
2018,9,17,14,30,756.0,133.0,2.7,28.8,653.0,925.07,676.95
2018,9,17,14,45,694.5,136.0,2.6,28.7,593.0,865.91,638.77
2018,9,17,15,0,633.0,139.0,2.5,28.6,533.0,799.6,595.59
2018,9,17,15,15,619.5,134.5,2.4,28.45,497.5,768.88,576.37
2018,9,17,15,30,606.0,130.0,2.3,28.3,462.0,736.06,555.29
2018,9,17,15,45,624.0,118.0,2.15,28.15,433.0,720.23,545.62
2018,9,17,16,0,642.0,106.0,2.0,28.0,404.0,700.6,533.09
2018,9,17,16,15,596.0,100.5,1.9,27.75,352.0,633.17,486.97
2018,9,17,16,30,550.0,95.0,1.8,27.5,300.0,566.97,440.81
2018,9,17,16,45,509.0,87.0,1.7,27.25,254.0,503.23,394.03
2018,9,17,17,0,468.0,79.0,1.6,27.0,208.0,441.26,346.8
2018,9,17,17,15,396.0,68.5,1.5,26.65,161.0,356.17,280.01
2018,9,17,17,30,324.0,58.0,1.4,26.3,114.0,282.81,219.85
2018,9,17,17,45,227.0,43.0,1.3,25.95,75.5,197.92,148.49
2018,9,17,18,0,130.0,28.0,1.2,25.6,37.0,116.98,59.75
2018,9,17,18,15,67.0,14.5,1.2,25.6,19.0,40.58,0.0
2018,9,17,18,30,4.0,1.0,1.2,25.6,1.0,0.0,0.0
2018,9,17,18,45,2.0,0.5,1.25,25.35,0.5,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.3,25.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.3,25.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.35,24.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.45,24.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.5,24.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.5,24.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.45,23.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.4,23.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,1.35,21.1,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,1.4,21.1,1.0,0.0,0.0
2018,9,18,6,15,0.0,6.5,1.5,21.3,6.5,5.91,0.0
2018,9,18,6,30,0.0,12.0,1.6,21.5,12.0,10.54,1.98
2018,9,18,6,45,0.0,22.0,1.7,21.75,22.0,19.36,10.71
2018,9,18,7,0,0.0,32.0,1.8,22.0,32.0,28.19,18.67
2018,9,18,7,15,8.0,55.5,1.8,22.4,58.0,48.63,36.53
2018,9,18,7,30,16.0,79.0,1.8,22.8,84.0,67.89,53.17
2018,9,18,7,45,76.5,116.0,1.85,23.15,144.5,93.34,74.8
2018,9,18,8,0,137.0,153.0,1.9,23.5,205.0,124.8,92.54
2018,9,18,8,15,186.5,173.5,1.95,23.95,255.0,159.05,115.51
2018,9,18,8,30,236.0,194.0,2.0,24.4,305.0,197.28,143.17
2018,9,18,8,45,211.5,212.0,2.0,24.85,319.5,227.16,168.14
2018,9,18,9,0,187.0,230.0,2.0,25.3,334.0,251.26,188.32
2018,9,18,9,15,139.5,247.5,2.0,25.6,328.5,263.37,199.15
2018,9,18,9,30,92.0,265.0,2.0,25.9,323.0,269.08,204.12
2018,9,18,9,45,152.0,288.0,2.0,26.2,390.5,328.28,248.55
2018,9,18,10,0,212.0,311.0,2.0,26.5,458.0,393.88,297.17
2018,9,18,10,15,157.0,326.5,1.95,26.7,438.0,390.41,293.8
2018,9,18,10,30,102.0,342.0,1.9,26.9,418.0,376.09,282.27
2018,9,18,10,45,152.5,359.0,1.9,27.05,476.5,441.76,330.57
2018,9,18,11,0,203.0,376.0,1.9,27.2,535.0,507.16,377.56
2018,9,18,11,15,177.5,384.0,1.85,27.35,525.0,508.22,376.96
2018,9,18,11,30,152.0,392.0,1.8,27.5,515.0,506.75,374.86
2018,9,18,11,45,112.0,377.5,1.8,27.65,468.5,468.13,346.51
2018,9,18,12,0,72.0,363.0,1.8,27.8,422.0,413.15,306.4
2018,9,18,12,15,48.5,334.0,1.8,27.85,374.0,366.94,272.82
2018,9,18,12,30,25.0,305.0,1.8,27.9,326.0,318.73,237.23
2018,9,18,12,45,31.5,313.5,1.75,28.0,339.5,336.47,250.55
2018,9,18,13,0,38.0,322.0,1.7,28.1,353.0,354.61,263.83
2018,9,18,13,15,121.0,344.5,1.7,28.1,439.5,481.52,357.62
2018,9,18,13,30,204.0,367.0,1.7,28.1,526.0,594.05,437.96
2018,9,18,13,45,233.0,353.0,1.7,28.15,529.0,612.11,451.01
2018,9,18,14,0,262.0,339.0,1.7,28.2,532.0,647.52,476.37
2018,9,18,14,15,345.0,300.0,1.65,28.15,542.5,688.16,507.12
2018,9,18,14,30,428.0,261.0,1.6,28.1,553.0,743.48,547.0
2018,9,18,14,45,501.5,216.5,1.6,28.05,540.5,761.47,562.26
2018,9,18,15,0,575.0,172.0,1.6,28.0,528.0,781.1,578.49
2018,9,18,15,15,611.0,146.5,1.5,27.85,500.0,774.29,574.62
2018,9,18,15,30,647.0,121.0,1.4,27.7,472.0,761.92,567.33
2018,9,18,15,45,664.5,106.0,1.35,27.6,438.0,740.43,554.32
2018,9,18,16,0,682.0,91.0,1.3,27.5,404.0,714.8,538.45
2018,9,18,16,15,553.5,100.5,1.25,27.15,335.0,597.98,458.69
2018,9,18,16,30,425.0,110.0,1.2,26.8,266.0,481.6,374.99
2018,9,18,16,45,439.5,91.0,1.1,26.45,230.0,450.84,353.57
2018,9,18,17,0,454.0,72.0,1.0,26.1,194.0,423.17,332.36
2018,9,18,17,15,447.0,58.5,0.95,25.45,156.5,379.69,297.84
2018,9,18,17,30,440.0,45.0,0.9,24.8,119.0,335.81,260.59
2018,9,18,17,45,323.0,34.5,0.8,24.15,78.0,238.33,178.56
2018,9,18,18,0,206.0,24.0,0.7,23.5,37.0,144.54,61.55
2018,9,18,18,15,103.0,12.0,0.7,23.5,18.5,52.83,0.0
2018,9,18,18,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,0.75,17.95,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,0.8,18.1,2.0,0.0,0.0
2018,9,19,6,15,93.5,17.0,0.95,18.65,24.0,15.46,0.0
2018,9,19,6,30,179.0,32.0,1.1,19.2,46.0,25.18,12.17
2018,9,19,6,45,284.0,45.5,1.2,19.75,87.5,35.25,24.27
2018,9,19,7,0,389.0,59.0,1.3,20.3,129.0,45.05,33.35
2018,9,19,7,15,460.0,67.5,1.25,20.9,177.5,52.05,39.71
2018,9,19,7,30,531.0,76.0,1.2,21.5,226.0,56.83,43.89
2018,9,19,7,45,578.5,83.0,1.15,22.15,276.5,60.13,46.61
2018,9,19,8,0,626.0,90.0,1.1,22.8,327.0,98.99,57.42
2018,9,19,8,15,659.5,95.5,1.05,23.6,376.5,151.71,89.67
2018,9,19,8,30,693.0,101.0,1.0,24.4,426.0,208.54,132.98
2018,9,19,8,45,716.5,105.0,1.0,25.15,472.0,265.48,179.95
2018,9,19,9,0,740.0,109.0,1.0,25.9,518.0,324.7,229.12
2018,9,19,9,15,757.5,112.5,1.0,26.3,559.5,385.98,279.35
2018,9,19,9,30,775.0,116.0,1.0,26.7,601.0,444.97,326.39
2018,9,19,9,45,787.0,119.0,0.95,27.15,637.0,501.51,369.71
2018,9,19,10,0,799.0,122.0,0.9,27.6,673.0,557.84,411.09
2018,9,19,10,15,807.5,125.0,0.9,27.8,702.5,611.58,449.87
2018,9,19,10,30,816.0,128.0,0.9,28.0,732.0,664.21,486.62
2018,9,19,10,45,821.5,130.0,0.9,28.25,754.5,712.43,519.21
2018,9,19,11,0,827.0,132.0,0.9,28.5,777.0,758.75,549.44
2018,9,19,11,15,830.0,133.0,0.9,28.65,791.5,800.0,574.81
2018,9,19,11,30,833.0,134.0,0.9,28.8,806.0,838.71,598.33
2018,9,19,11,45,833.5,135.5,0.9,28.95,813.0,873.06,618.9
2018,9,19,12,0,834.0,137.0,0.9,29.1,820.0,904.38,637.49
2018,9,19,12,15,832.5,137.5,0.9,29.2,818.5,929.64,652.41
2018,9,19,12,30,831.0,138.0,0.9,29.3,817.0,951.48,665.31
2018,9,19,12,45,827.5,137.5,0.9,29.4,807.5,966.82,674.33
2018,9,19,13,0,824.0,137.0,0.9,29.5,798.0,978.5,681.31
2018,9,19,13,15,818.0,136.0,0.9,29.5,781.0,983.46,684.67
2018,9,19,13,30,812.0,135.0,0.9,29.5,764.0,984.69,685.99
2018,9,19,13,45,803.0,134.0,0.9,29.55,739.5,979.2,683.31
2018,9,19,14,0,794.0,133.0,0.9,29.6,715.0,970.07,678.63
2018,9,19,14,15,782.0,131.0,0.85,29.55,683.5,953.28,668.77
2018,9,19,14,30,770.0,129.0,0.8,29.5,652.0,933.13,657.03
2018,9,19,14,45,754.0,126.5,0.8,29.45,614.5,905.31,641.56
2018,9,19,15,0,738.0,124.0,0.8,29.4,577.0,880.69,628.13
2018,9,19,15,15,717.5,120.0,0.75,29.45,534.0,841.61,604.33
2018,9,19,15,30,697.0,116.0,0.7,29.5,491.0,800.44,579.16
2018,9,19,15,45,670.0,111.0,0.65,29.6,444.5,750.58,547.91
2018,9,19,16,0,643.0,106.0,0.6,29.7,398.0,699.7,515.54
2018,9,19,16,15,606.0,100.0,0.6,29.4,349.0,638.89,477.11
2018,9,19,16,30,569.0,94.0,0.6,29.1,300.0,578.59,437.76
2018,9,19,16,45,516.5,85.5,0.6,28.8,250.0,505.16,386.37
2018,9,19,17,0,464.0,77.0,0.6,28.5,200.0,434.55,334.7
2018,9,19,17,15,390.0,66.5,0.6,28.0,153.5,349.08,269.61
2018,9,19,17,30,316.0,56.0,0.6,27.5,107.0,275.33,210.47
2018,9,19,17,45,215.5,40.0,0.6,27.0,69.0,188.33,137.89
2018,9,19,18,0,115.0,24.0,0.6,26.5,31.0,101.18,26.92
2018,9,19,18,15,57.5,12.0,0.6,26.5,15.5,34.21,0.0
2018,9,19,18,30,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,24.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,20,5,45,3.0,1.0,0.45,20.45,1.0,0.0,0.0
2018,9,20,6,0,6.0,2.0,0.4,20.5,2.0,0.0,0.0
2018,9,20,6,15,71.0,16.5,0.4,20.9,21.5,15.01,0.0
2018,9,20,6,30,136.0,31.0,0.4,21.3,41.0,24.36,10.82
2018,9,20,6,45,227.5,47.0,0.4,21.75,80.5,36.35,24.93
2018,9,20,7,0,319.0,63.0,0.4,22.2,120.0,47.94,35.54
2018,9,20,7,15,388.0,74.5,0.35,22.8,167.0,55.69,42.5
2018,9,20,7,30,457.0,86.0,0.3,23.4,214.0,63.18,48.96
2018,9,20,7,45,474.5,98.0,0.25,24.0,254.5,70.47,55.01
2018,9,20,8,0,492.0,110.0,0.2,24.6,295.0,106.92,67.02
2018,9,20,8,15,534.0,118.0,0.3,25.2,345.0,154.37,96.01
2018,9,20,8,30,576.0,126.0,0.4,25.8,395.0,208.07,135.93
2018,9,20,8,45,502.0,155.5,0.5,26.45,407.5,252.91,175.61
2018,9,20,9,0,428.0,185.0,0.6,27.1,420.0,289.77,208.37
2018,9,20,9,15,501.5,182.5,0.65,27.4,479.0,346.34,251.85
