Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,9,30,575.0,180.0,0.7,27.7,538.0,412.88,302.23
2018,9,20,9,45,675.0,154.5,0.7,28.05,599.5,477.41,350.23
2018,9,20,10,0,775.0,129.0,0.7,28.4,661.0,551.65,404.17
2018,9,20,10,15,783.5,132.0,0.7,28.6,690.0,604.17,441.53
2018,9,20,10,30,792.0,135.0,0.7,28.8,719.0,655.63,477.13
2018,9,20,10,45,797.5,137.5,0.7,29.0,741.5,703.23,509.09
2018,9,20,11,0,803.0,140.0,0.7,29.2,764.0,749.01,539.01
2018,9,20,11,15,807.0,141.5,0.7,29.35,779.0,790.6,564.54
2018,9,20,11,30,811.0,143.0,0.7,29.5,794.0,829.81,588.17
2018,9,20,11,45,778.5,157.5,0.7,29.6,787.0,848.03,598.6
2018,9,20,12,0,746.0,172.0,0.7,29.7,780.0,866.41,609.43
2018,9,20,12,15,698.0,191.5,0.7,29.75,760.0,867.31,609.59
2018,9,20,12,30,650.0,211.0,0.7,29.8,740.0,862.9,606.79
2018,9,20,12,45,606.0,230.5,0.65,29.85,719.5,857.32,601.86
2018,9,20,13,0,562.0,250.0,0.6,29.9,699.0,842.42,591.1
2018,9,20,13,15,614.0,223.5,0.55,29.9,704.5,882.04,616.76
2018,9,20,13,30,666.0,197.0,0.5,29.9,710.0,913.65,635.46
2018,9,20,13,45,696.0,179.0,0.45,29.9,700.0,928.72,643.88
2018,9,20,14,0,726.0,161.0,0.4,29.9,690.0,939.88,650.27
2018,9,20,14,15,724.5,154.0,0.4,29.8,662.0,928.37,644.47
2018,9,20,14,30,723.0,147.0,0.4,29.7,634.0,913.45,637.04
2018,9,20,14,45,718.5,139.0,0.4,29.6,600.0,891.09,625.15
2018,9,20,15,0,714.0,131.0,0.4,29.5,566.0,865.56,611.41
2018,9,20,15,15,692.0,127.5,0.4,29.4,523.5,826.16,588.88
2018,9,20,15,30,670.0,124.0,0.4,29.3,481.0,784.81,564.96
2018,9,20,15,45,640.5,119.5,0.45,29.25,435.0,734.06,535.15
2018,9,20,16,0,611.0,115.0,0.5,29.2,389.0,682.47,504.01
2018,9,20,16,15,571.5,108.0,0.55,28.8,340.0,619.48,464.65
2018,9,20,16,30,532.0,101.0,0.6,28.4,291.0,557.23,423.7
2018,9,20,16,45,478.0,92.0,0.6,27.95,242.0,478.89,368.49
2018,9,20,17,0,424.0,83.0,0.6,27.5,193.0,410.42,317.92
2018,9,20,17,15,351.5,70.0,0.6,26.8,147.0,329.51,255.68
2018,9,20,17,30,279.0,57.0,0.6,26.1,101.0,255.57,196.08
2018,9,20,17,45,186.0,40.0,0.6,25.35,64.5,173.61,126.52
2018,9,20,18,0,93.0,23.0,0.6,24.6,28.0,81.39,3.85
2018,9,20,18,15,46.5,11.5,0.6,24.6,14.0,29.21,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,21,5,45,1.5,0.5,0.7,20.7,0.5,0.0,0.0
2018,9,21,6,0,3.0,1.0,0.7,20.8,1.0,0.0,0.0
2018,9,21,6,15,45.5,15.5,0.85,21.2,18.5,14.1,0.0
2018,9,21,6,30,88.0,30.0,1.0,21.6,36.0,23.99,9.74
2018,9,21,6,45,168.0,49.5,1.15,22.05,74.5,38.94,26.94
2018,9,21,7,0,248.0,69.0,1.3,22.5,113.0,53.54,40.19
2018,9,21,7,15,187.0,72.5,1.4,22.95,112.0,56.13,42.81
2018,9,21,7,30,126.0,76.0,1.5,23.4,111.0,58.26,44.75
2018,9,21,7,45,77.5,97.5,1.55,23.85,120.5,77.1,60.78
2018,9,21,8,0,29.0,119.0,1.6,24.3,130.0,99.45,74.99
2018,9,21,8,15,95.0,145.5,1.6,24.7,188.5,128.71,94.9
2018,9,21,8,30,161.0,172.0,1.6,25.1,247.0,170.61,124.95
2018,9,21,8,45,289.5,177.5,1.6,25.55,329.0,219.04,158.86
2018,9,21,9,0,418.0,183.0,1.6,26.0,411.0,285.52,208.4
2018,9,21,9,15,384.0,199.5,1.6,26.3,422.0,317.01,235.3
2018,9,21,9,30,350.0,216.0,1.6,26.6,433.0,342.54,256.68
2018,9,21,9,45,503.5,196.5,1.6,26.9,529.0,428.31,321.14
2018,9,21,10,0,657.0,177.0,1.6,27.2,625.0,530.4,396.32
2018,9,21,10,15,691.0,174.0,1.6,27.45,664.0,587.84,438.06
2018,9,21,10,30,725.0,171.0,1.6,27.7,703.0,646.93,480.14
2018,9,21,10,45,733.5,172.5,1.6,27.9,725.5,693.65,512.55
2018,9,21,11,0,742.0,174.0,1.6,28.1,748.0,738.98,543.32
2018,9,21,11,15,747.5,175.0,1.55,28.25,763.0,779.83,570.07
2018,9,21,11,30,753.0,176.0,1.5,28.4,778.0,818.58,594.33
2018,9,21,11,45,755.5,176.5,1.5,28.55,785.0,851.92,614.97
2018,9,21,12,0,758.0,177.0,1.5,28.7,792.0,882.55,633.8
2018,9,21,12,15,763.0,173.5,1.5,28.75,792.0,902.5,646.04
2018,9,21,12,30,768.0,170.0,1.5,28.8,792.0,925.05,660.09
2018,9,21,12,45,771.5,165.5,1.5,28.85,784.5,942.01,670.63
2018,9,21,13,0,775.0,161.0,1.5,28.9,777.0,955.63,679.23
2018,9,21,13,15,770.0,159.0,1.45,28.9,760.0,960.04,681.64
2018,9,21,13,30,765.0,157.0,1.4,28.9,743.0,960.85,682.03
2018,9,21,13,45,757.0,155.0,1.4,28.85,719.0,962.17,683.79
2018,9,21,14,0,749.0,153.0,1.4,28.8,695.0,953.15,679.23
2018,9,21,14,15,737.0,150.5,1.4,28.65,664.0,936.17,670.15
2018,9,21,14,30,725.0,148.0,1.4,28.5,633.0,915.98,659.19
2018,9,21,14,45,690.5,149.0,1.4,28.4,589.5,875.02,634.76
2018,9,21,15,0,656.0,150.0,1.4,28.3,546.0,831.93,608.87
2018,9,21,15,15,570.5,150.5,1.35,28.1,476.5,739.07,548.9
2018,9,21,15,30,485.0,151.0,1.3,27.9,407.0,639.94,482.78
2018,9,21,15,45,423.5,142.0,1.25,27.7,350.5,562.06,429.25
2018,9,21,16,0,362.0,133.0,1.2,27.5,294.0,486.42,375.56
2018,9,21,16,15,320.5,127.0,1.1,27.2,256.5,433.54,337.26
2018,9,21,16,30,279.0,121.0,1.0,26.9,219.0,366.86,287.75
2018,9,21,16,45,258.0,97.5,0.95,26.55,176.5,312.0,246.53
2018,9,21,17,0,237.0,74.0,0.9,26.2,134.0,272.82,215.67
2018,9,21,17,15,250.5,65.5,0.85,25.65,115.5,260.64,204.78
2018,9,21,17,30,264.0,57.0,0.8,25.1,97.0,247.09,190.63
2018,9,21,17,45,171.5,38.5,0.75,24.55,60.5,164.53,118.75
2018,9,21,18,0,79.0,20.0,0.7,24.0,24.0,69.27,0.0
2018,9,21,18,15,39.5,10.0,0.7,24.0,12.0,24.95,0.0
2018,9,21,18,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,45,3.5,1.0,0.7,19.25,1.0,0.0,0.0
2018,9,22,6,0,7.0,2.0,0.7,19.3,2.0,0.0,0.0
2018,9,22,6,15,84.5,15.5,0.8,19.75,21.0,14.1,0.0
2018,9,22,6,30,162.0,29.0,0.9,20.2,40.0,22.87,8.19
2018,9,22,6,45,261.0,43.0,1.0,20.65,79.5,33.38,22.39
2018,9,22,7,0,360.0,57.0,1.1,21.1,119.0,43.58,31.89
2018,9,22,7,15,429.0,67.5,1.1,21.6,166.5,50.75,38.43
2018,9,22,7,30,498.0,78.0,1.1,22.1,214.0,58.85,45.51
2018,9,22,7,45,545.5,85.5,1.1,22.65,263.5,62.44,48.5
2018,9,22,8,0,593.0,93.0,1.1,23.2,313.0,101.05,59.7
2018,9,22,8,15,626.0,99.5,1.05,23.85,361.5,152.47,91.6
2018,9,22,8,30,659.0,106.0,1.0,24.5,410.0,207.98,134.04
2018,9,22,8,45,683.0,111.5,0.95,25.15,455.5,264.25,180.3
2018,9,22,9,0,707.0,117.0,0.9,25.8,501.0,322.94,228.73
2018,9,22,9,15,732.0,118.0,0.8,26.3,543.5,380.21,275.13
2018,9,22,9,30,757.0,119.0,0.7,26.8,586.0,441.44,322.73
2018,9,22,9,45,779.0,117.5,0.6,27.35,623.0,497.72,364.84
2018,9,22,10,0,801.0,116.0,0.5,27.9,660.0,554.79,405.59
2018,9,22,10,15,809.0,118.5,0.45,28.2,689.0,607.68,442.5
2018,9,22,10,30,817.0,121.0,0.4,28.5,718.0,659.38,477.17
2018,9,22,10,45,822.0,123.5,0.35,28.85,740.0,707.54,508.13
2018,9,22,11,0,827.0,126.0,0.3,29.2,762.0,753.76,536.38
2018,9,22,11,15,829.5,128.0,0.35,29.4,776.5,795.36,561.98
2018,9,22,11,30,832.0,130.0,0.4,29.6,791.0,834.4,585.85
2018,9,22,11,45,831.5,131.5,0.45,29.75,797.5,867.59,606.12
2018,9,22,12,0,831.0,133.0,0.5,29.9,804.0,897.69,624.54
2018,9,22,12,15,822.0,137.5,0.5,29.95,800.5,919.92,637.47
2018,9,22,12,30,813.0,142.0,0.5,30.0,797.0,938.45,648.32
2018,9,22,12,45,673.0,199.0,0.55,30.05,737.0,889.41,619.34
2018,9,22,13,0,533.0,256.0,0.6,30.1,677.0,820.51,576.2
2018,9,22,13,15,343.5,298.5,0.6,30.0,567.5,670.81,478.14
2018,9,22,13,30,154.0,341.0,0.6,29.9,458.0,516.89,372.77
2018,9,22,13,45,325.5,284.0,0.65,29.85,521.0,646.9,467.75
2018,9,22,14,0,497.0,227.0,0.7,29.8,584.0,776.03,556.16
2018,9,22,14,15,612.5,185.0,0.7,29.7,605.5,851.03,605.33
2018,9,22,14,30,728.0,143.0,0.7,29.6,627.0,912.35,644.08
2018,9,22,14,45,711.5,139.5,0.75,29.5,590.0,883.47,627.78
2018,9,22,15,0,695.0,136.0,0.8,29.4,553.0,851.91,610.83
2018,9,22,15,15,673.0,131.5,0.75,29.3,510.5,811.63,586.46
2018,9,22,15,30,651.0,127.0,0.7,29.2,468.0,769.47,560.69
2018,9,22,15,45,614.0,123.0,0.7,29.15,420.0,713.21,525.78
2018,9,22,16,0,577.0,119.0,0.7,29.1,372.0,656.61,489.89
2018,9,22,16,15,546.5,109.5,0.7,28.6,325.5,599.2,453.18
2018,9,22,16,30,516.0,100.0,0.7,28.1,279.0,536.2,410.54
2018,9,22,16,45,463.5,90.0,0.75,27.6,230.5,464.79,359.84
2018,9,22,17,0,411.0,80.0,0.8,27.1,182.0,396.93,309.25
2018,9,22,17,15,337.5,66.5,0.75,26.45,137.0,315.73,245.63
2018,9,22,17,30,264.0,53.0,0.7,25.8,92.0,241.7,185.05
2018,9,22,17,45,171.0,36.0,0.6,25.15,57.0,161.16,113.87
2018,9,22,18,0,78.0,19.0,0.5,24.5,22.0,66.83,0.0
2018,9,22,18,15,39.0,9.5,0.5,24.5,11.0,8.64,0.0
2018,9,22,18,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.45,20.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,2.0,0.5,0.3,19.85,0.5,0.0,0.0
2018,9,23,6,0,4.0,1.0,0.3,19.9,1.0,0.0,0.0
2018,9,23,6,15,60.5,14.5,0.4,20.15,18.5,13.19,0.0
2018,9,23,6,30,117.0,28.0,0.5,20.4,36.0,22.49,6.86
2018,9,23,6,45,204.5,45.0,0.6,20.65,74.0,34.88,23.58
2018,9,23,7,0,292.0,62.0,0.7,20.9,112.0,47.28,35.06
2018,9,23,7,15,253.5,57.5,0.75,21.2,111.5,42.67,31.49
2018,9,23,7,30,215.0,53.0,0.8,21.5,111.0,38.33,27.85
2018,9,23,7,45,107.5,49.5,0.8,21.75,78.5,38.67,28.14
2018,9,23,8,0,0.0,46.0,0.8,22.0,46.0,40.58,28.22
2018,9,23,8,15,0.0,42.5,0.8,22.2,42.5,37.49,25.55
2018,9,23,8,30,0.0,39.0,0.8,22.4,39.0,34.41,22.89
2018,9,23,8,45,3.0,48.5,0.8,22.6,50.0,43.59,30.22
2018,9,23,9,0,6.0,58.0,0.8,22.8,61.0,53.16,37.84
2018,9,23,9,15,3.5,70.0,0.75,23.05,72.0,63.27,45.95
2018,9,23,9,30,1.0,82.0,0.7,23.3,83.0,73.09,53.68
2018,9,23,9,45,2.5,107.0,0.7,23.6,109.0,96.04,71.75
2018,9,23,10,0,4.0,132.0,0.7,23.9,135.0,119.16,89.69
2018,9,23,10,15,4.0,149.5,0.7,24.1,152.5,135.09,101.83
2018,9,23,10,30,4.0,167.0,0.7,24.3,170.0,151.18,114.0
2018,9,23,10,45,7.0,180.5,0.65,24.5,186.0,165.94,125.09
2018,9,23,11,0,10.0,194.0,0.6,24.7,202.0,181.1,136.42
2018,9,23,11,15,8.0,187.0,0.65,24.85,193.5,173.97,130.74
2018,9,23,11,30,6.0,180.0,0.7,25.0,185.0,166.56,124.96
2018,9,23,11,45,5.5,175.5,0.7,25.15,180.0,162.5,121.76
2018,9,23,12,0,5.0,171.0,0.7,25.3,175.0,158.35,118.49
2018,9,23,12,15,4.0,150.5,0.7,25.35,153.5,138.86,103.52
2018,9,23,12,30,3.0,130.0,0.7,25.4,132.0,119.27,88.45
2018,9,23,12,45,6.0,152.5,0.7,25.45,157.0,143.13,107.05
2018,9,23,13,0,9.0,175.0,0.7,25.5,182.0,167.44,125.74
2018,9,23,13,15,10.0,190.5,0.75,25.45,198.0,183.58,138.15
2018,9,23,13,30,11.0,206.0,0.8,25.4,214.0,200.05,150.83
2018,9,23,13,45,10.5,201.0,0.8,25.35,208.5,195.27,147.34
2018,9,23,14,0,10.0,196.0,0.8,25.3,203.0,190.46,143.94
2018,9,23,14,15,16.0,198.5,0.85,25.15,209.5,199.56,151.56
2018,9,23,14,30,22.0,201.0,0.9,25.0,216.0,221.99,169.33
2018,9,23,14,45,14.0,178.0,0.95,24.85,187.5,178.41,136.05
2018,9,23,15,0,6.0,155.0,1.0,24.7,159.0,148.3,112.9
2018,9,23,15,15,18.0,136.5,1.05,24.45,146.5,150.91,116.07
2018,9,23,15,30,30.0,118.0,1.1,24.2,134.0,142.31,110.29
2018,9,23,15,45,23.0,109.0,1.15,23.95,120.5,126.59,97.96
2018,9,23,16,0,16.0,100.0,1.2,23.7,107.0,104.06,80.0
2018,9,23,16,15,8.5,89.0,1.25,23.3,92.5,87.28,66.5
2018,9,23,16,30,1.0,78.0,1.3,22.9,78.0,71.1,53.26
2018,9,23,16,45,27.5,76.5,1.35,22.5,83.0,96.24,74.87
2018,9,23,17,0,54.0,75.0,1.4,22.1,88.0,114.55,90.27
2018,9,23,17,15,62.0,60.5,1.4,21.65,72.0,112.74,88.1
2018,9,23,17,30,70.0,46.0,1.4,21.2,56.0,99.45,75.74
2018,9,23,17,45,36.5,27.5,1.4,20.7,32.5,56.99,37.09
2018,9,23,18,0,3.0,9.0,1.4,20.2,9.0,9.54,0.0
2018,9,23,18,15,1.5,4.5,1.4,20.2,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.45,19.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,6,15,4.5,2.5,1.3,16.3,3.0,2.27,0.0
2018,9,24,6,30,9.0,5.0,1.4,16.5,6.0,4.6,0.0
2018,9,24,6,45,4.5,6.5,1.5,16.75,7.0,5.82,0.0
2018,9,24,7,0,0.0,8.0,1.6,17.0,8.0,7.02,0.49
2018,9,24,7,15,0.0,13.0,1.6,17.35,13.0,11.42,4.46
2018,9,24,7,30,0.0,18.0,1.6,17.7,18.0,15.82,8.41
2018,9,24,7,45,0.0,41.0,1.6,18.1,41.0,36.14,26.38
2018,9,24,8,0,0.0,64.0,1.6,18.5,64.0,56.55,42.06
2018,9,24,8,15,0.0,79.0,1.55,18.95,79.0,69.76,52.83
2018,9,24,8,30,0.0,94.0,1.5,19.4,94.0,82.69,63.2
2018,9,24,8,45,1.5,119.5,1.5,19.9,120.5,104.94,80.97
2018,9,24,9,0,3.0,145.0,1.5,20.4,147.0,127.6,98.77
2018,9,24,9,15,1.5,137.5,1.45,20.8,138.5,121.43,93.38
2018,9,24,9,30,0.0,130.0,1.4,21.2,130.0,114.75,87.66
2018,9,24,9,45,0.5,124.0,1.35,21.65,124.5,109.99,83.5
2018,9,24,10,0,1.0,118.0,1.3,22.1,119.0,105.16,79.33
2018,9,24,10,15,0.5,108.0,1.3,22.45,108.5,96.15,71.91
2018,9,24,10,30,0.0,98.0,1.3,22.8,98.0,87.01,64.43
2018,9,24,10,45,1.0,108.5,1.25,23.1,109.5,97.13,72.32
2018,9,24,11,0,2.0,119.0,1.2,23.4,121.0,107.41,80.26
2018,9,24,11,15,4.5,159.5,1.2,23.65,163.5,146.2,110.47
2018,9,24,11,30,7.0,200.0,1.2,23.9,206.0,185.8,140.79
2018,9,24,11,45,6.5,193.5,1.2,24.15,199.0,180.01,136.02
2018,9,24,12,0,6.0,187.0,1.2,24.4,192.0,174.09,131.33
2018,9,24,12,15,6.0,184.0,1.2,24.5,189.0,171.78,129.53
2018,9,24,12,30,6.0,181.0,1.2,24.6,186.0,169.41,127.71
2018,9,24,12,45,4.0,155.5,1.15,24.75,159.0,144.01,108.03
2018,9,24,13,0,2.0,130.0,1.1,24.9,132.0,118.55,88.27
2018,9,24,13,15,2.5,139.5,1.1,24.9,141.5,127.99,95.76
2018,9,24,13,30,3.0,149.0,1.1,24.9,151.0,137.55,103.29
2018,9,24,13,45,3.5,153.5,1.1,24.9,156.0,142.52,107.27
2018,9,24,14,0,4.0,158.0,1.1,24.9,161.0,147.58,111.37
2018,9,24,14,15,3.0,148.0,1.1,24.85,150.0,137.25,103.51
2018,9,24,14,30,2.0,138.0,1.1,24.8,139.0,126.92,95.64
2018,9,24,14,45,1.0,110.5,1.1,24.7,111.0,99.86,74.55
2018,9,24,15,0,0.0,83.0,1.1,24.6,83.0,73.53,53.8
2018,9,24,15,15,0.0,72.0,1.1,24.45,72.0,63.72,46.15
2018,9,24,15,30,0.0,61.0,1.1,24.3,61.0,53.93,38.41
2018,9,24,15,45,0.0,58.0,1.1,24.1,58.0,51.25,36.41
2018,9,24,16,0,0.0,55.0,1.1,23.9,55.0,48.57,34.38
2018,9,24,16,15,0.0,45.0,1.05,23.6,45.0,39.7,27.24
2018,9,24,16,30,0.0,35.0,1.0,23.3,35.0,30.84,20.02
2018,9,24,16,45,154.0,43.0,0.95,22.95,79.5,178.01,144.58
2018,9,24,17,0,308.0,51.0,0.9,22.6,124.0,287.41,232.09
2018,9,24,17,15,300.5,49.5,0.8,22.05,106.0,268.68,213.76
2018,9,24,17,30,293.0,48.0,0.7,21.5,88.0,251.15,194.73
2018,9,24,17,45,188.5,32.0,0.65,20.9,53.5,164.5,111.78
2018,9,24,18,0,84.0,16.0,0.6,20.3,19.0,52.29,0.0
2018,9,24,18,15,42.0,8.0,0.6,20.3,9.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,25,6,15,73.0,11.0,0.7,18.6,15.5,10.01,0.0
2018,9,25,6,30,146.0,22.0,0.8,19.2,31.0,17.33,1.7
2018,9,25,6,45,147.0,27.5,0.85,19.75,44.0,21.16,12.04
2018,9,25,7,0,148.0,33.0,0.9,20.3,57.0,24.84,15.81
2018,9,25,7,15,75.0,50.0,0.9,20.9,62.5,41.88,30.84
2018,9,25,7,30,2.0,67.0,0.9,21.5,68.0,58.18,45.04
2018,9,25,7,45,7.5,79.0,0.9,22.15,82.0,68.45,53.78
2018,9,25,8,0,13.0,91.0,0.9,22.8,96.0,79.65,59.8
2018,9,25,8,15,6.5,75.5,0.9,23.25,78.0,67.58,49.79
2018,9,25,8,30,0.0,60.0,0.9,23.7,60.0,53.01,37.97
2018,9,25,8,45,0.0,76.5,0.9,24.2,76.5,67.69,49.67
2018,9,25,9,0,0.0,93.0,0.9,24.7,93.0,82.28,61.08
2018,9,25,9,15,5.0,140.5,0.85,25.0,143.5,125.33,94.82
2018,9,25,9,30,10.0,188.0,0.8,25.3,194.0,169.24,128.46
2018,9,25,9,45,16.0,208.0,0.8,25.65,218.5,190.99,144.57
2018,9,25,10,0,22.0,228.0,0.8,26.0,243.0,213.63,161.31
2018,9,25,10,15,27.0,252.0,0.8,26.25,271.0,243.53,183.36
2018,9,25,10,30,32.0,276.0,0.8,26.5,299.0,272.22,204.22
2018,9,25,10,45,40.5,294.5,0.8,26.7,324.5,299.27,223.78
2018,9,25,11,0,49.0,313.0,0.8,26.9,350.0,327.46,244.01
2018,9,25,11,15,91.5,343.0,0.75,27.05,414.0,394.72,292.7
2018,9,25,11,30,134.0,373.0,0.7,27.2,478.0,476.77,350.15
2018,9,25,11,45,123.5,372.5,0.7,27.35,470.0,476.52,348.8
2018,9,25,12,0,113.0,372.0,0.7,27.5,462.0,474.98,347.29
2018,9,25,12,15,84.0,354.5,0.7,27.55,421.5,423.33,310.73
2018,9,25,12,30,55.0,337.0,0.7,27.6,381.0,382.55,281.58
2018,9,25,12,45,82.5,345.0,0.65,27.7,409.5,421.37,309.98
2018,9,25,13,0,110.0,353.0,0.6,27.8,438.0,478.07,349.62
2018,9,25,13,15,248.0,318.0,0.6,27.8,505.0,598.5,435.82
2018,9,25,13,30,386.0,283.0,0.6,27.8,572.0,720.03,518.95
2018,9,25,13,45,366.0,276.0,0.6,27.75,542.5,678.61,491.18
2018,9,25,14,0,346.0,269.0,0.6,27.7,513.0,653.19,475.35
2018,9,25,14,15,524.0,201.0,0.55,27.6,551.5,771.82,558.55
2018,9,25,14,30,702.0,133.0,0.5,27.5,590.0,872.66,622.58
2018,9,25,14,45,686.0,122.0,0.45,27.4,546.5,835.22,598.13
2018,9,25,15,0,670.0,111.0,0.4,27.3,503.0,795.04,573.75
2018,9,25,15,15,712.5,98.0,0.35,27.2,486.0,799.42,578.08
2018,9,25,15,30,755.0,85.0,0.3,27.1,469.0,803.53,581.72
2018,9,25,15,45,712.5,84.5,0.3,27.05,418.5,743.86,544.64
2018,9,25,16,0,670.0,84.0,0.3,27.0,368.0,688.71,510.49
2018,9,25,16,15,661.0,74.5,0.3,26.7,324.5,644.75,483.34
2018,9,25,16,30,652.0,65.0,0.3,26.4,281.0,599.09,453.8
2018,9,25,16,45,600.0,59.5,0.3,26.1,231.5,527.03,404.06
2018,9,25,17,0,548.0,54.0,0.3,25.8,182.0,457.87,352.83
2018,9,25,17,15,465.5,46.5,0.35,25.25,135.5,370.95,285.87
2018,9,25,17,30,383.0,39.0,0.4,24.7,89.0,291.14,220.45
2018,9,25,17,45,249.5,26.5,0.45,24.1,53.5,185.81,118.81
2018,9,25,18,0,116.0,14.0,0.5,23.5,18.0,64.6,0.0
2018,9,25,18,15,58.0,7.0,0.5,23.5,9.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.35,20.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.35,20.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,26,6,15,93.5,11.5,0.75,18.7,17.0,10.46,0.0
2018,9,26,6,30,187.0,23.0,0.9,19.3,34.0,18.2,0.39
2018,9,26,6,45,302.5,34.0,1.0,19.85,73.5,27.57,17.27
2018,9,26,7,0,418.0,45.0,1.1,20.4,113.0,35.58,25.0
2018,9,26,7,15,489.5,53.0,1.15,21.0,160.5,40.62,29.7
2018,9,26,7,30,561.0,61.0,1.2,21.6,208.0,45.54,34.08
2018,9,26,7,45,608.0,66.5,1.3,22.2,257.5,48.23,36.35
2018,9,26,8,0,655.0,72.0,1.4,22.8,307.0,89.76,48.38
2018,9,26,8,15,687.0,76.5,1.55,23.4,355.0,143.26,81.97
2018,9,26,8,30,719.0,81.0,1.7,24.0,403.0,203.98,129.45
2018,9,26,8,45,741.5,85.0,1.9,24.65,448.5,261.58,178.13
2018,9,26,9,0,764.0,89.0,2.1,25.3,494.0,321.27,229.11
2018,9,26,9,15,779.5,92.0,2.15,25.65,534.5,379.21,278.35
2018,9,26,9,30,795.0,95.0,2.2,26.0,575.0,437.79,326.73
2018,9,26,9,45,730.0,127.5,2.25,26.4,589.0,483.0,363.62
2018,9,26,10,0,665.0,160.0,2.3,26.8,603.0,521.78,393.79
2018,9,26,10,15,661.0,169.0,2.3,27.05,626.0,567.44,428.01
2018,9,26,10,30,657.0,178.0,2.3,27.3,649.0,611.2,459.8
2018,9,26,10,45,638.0,184.5,2.3,27.6,653.5,640.04,480.14
2018,9,26,11,0,619.0,191.0,2.3,27.9,658.0,665.35,497.52
2018,9,26,11,15,356.5,274.5,2.25,28.05,544.5,566.01,422.73
2018,9,26,11,30,94.0,358.0,2.2,28.2,431.0,418.52,311.44
2018,9,26,11,45,121.5,364.0,2.15,28.4,459.5,466.69,346.98
2018,9,26,12,0,149.0,370.0,2.1,28.6,488.0,505.52,374.6
2018,9,26,12,15,157.5,333.0,2.1,28.65,457.5,483.18,359.37
2018,9,26,12,30,166.0,296.0,2.1,28.7,427.0,459.56,343.57
2018,9,26,12,45,163.0,320.0,2.05,28.8,447.5,488.51,363.82
2018,9,26,13,0,160.0,344.0,2.0,28.9,468.0,517.53,383.66
2018,9,26,13,15,172.5,349.0,2.0,28.85,479.5,540.93,400.62
2018,9,26,13,30,185.0,354.0,2.0,28.8,491.0,564.07,417.42
2018,9,26,13,45,202.5,327.5,2.0,28.75,473.0,555.74,413.01
2018,9,26,14,0,220.0,301.0,2.0,28.7,455.0,545.95,407.85
2018,9,26,14,15,267.5,281.5,1.95,28.5,460.0,591.21,441.83
2018,9,26,14,30,315.0,262.0,1.9,28.3,465.0,615.24,460.79
2018,9,26,14,45,477.0,201.5,1.85,28.15,488.5,717.84,536.99
2018,9,26,15,0,639.0,141.0,1.8,28.0,512.0,801.45,596.07
2018,9,26,15,15,548.0,154.0,1.7,27.65,454.5,710.51,534.75
2018,9,26,15,30,457.0,167.0,1.6,27.3,397.0,631.63,480.35
2018,9,26,15,45,293.0,168.0,1.45,27.0,310.0,460.96,356.29
2018,9,26,16,0,129.0,169.0,1.3,26.7,223.0,303.81,236.61
2018,9,26,16,15,67.0,130.0,1.2,26.3,158.0,189.96,148.57
2018,9,26,16,30,5.0,91.0,1.1,25.9,93.0,88.6,66.7
2018,9,26,16,45,2.5,68.5,0.95,25.5,69.5,64.16,47.08
2018,9,26,17,0,0.0,46.0,0.8,25.1,46.0,40.6,27.72
2018,9,26,17,15,0.0,34.5,0.75,24.8,34.5,30.41,19.18
2018,9,26,17,30,0.0,23.0,0.7,24.5,23.0,20.25,10.51
2018,9,26,17,45,1.5,14.5,0.6,24.15,14.5,13.51,2.98
2018,9,26,18,0,3.0,6.0,0.5,23.8,6.0,6.79,0.0
2018,9,26,18,15,1.5,3.0,0.5,23.8,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.35,21.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,20.85,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,9,27,6,15,1.5,5.0,1.35,20.4,5.0,4.55,0.0
2018,9,27,6,30,3.0,10.0,1.4,20.5,10.0,8.96,0.0
2018,9,27,6,45,1.5,21.0,1.45,20.55,21.0,18.49,9.61
2018,9,27,7,0,0.0,32.0,1.5,20.6,32.0,28.21,18.62
2018,9,27,7,15,2.5,50.5,1.5,20.75,51.0,44.22,32.83
2018,9,27,7,30,5.0,69.0,1.5,20.9,70.0,59.62,46.38
2018,9,27,7,45,5.0,58.5,1.5,21.05,60.0,51.7,39.53
2018,9,27,8,0,5.0,48.0,1.5,21.2,50.0,42.64,29.88
2018,9,27,8,15,3.0,65.0,1.5,21.35,66.0,57.81,42.37
2018,9,27,8,30,1.0,82.0,1.5,21.5,82.0,72.69,54.5
2018,9,27,8,45,2.5,110.0,1.5,21.7,111.0,97.17,74.13
2018,9,27,9,0,4.0,138.0,1.5,21.9,140.0,122.02,93.78
2018,9,27,9,15,2.0,121.0,1.45,22.15,122.0,107.42,81.74
2018,9,27,9,30,0.0,104.0,1.4,22.4,104.0,92.07,69.19
2018,9,27,9,45,0.5,120.0,1.35,22.65,120.5,106.49,80.48
2018,9,27,10,0,1.0,136.0,1.3,22.9,137.0,121.09,91.76
2018,9,27,10,15,3.5,164.0,1.25,23.15,166.5,147.76,112.44
2018,9,27,10,30,6.0,192.0,1.2,23.4,196.0,175.02,133.29
2018,9,27,10,45,5.5,186.5,1.1,23.65,190.5,170.45,129.32
2018,9,27,11,0,5.0,181.0,1.0,23.9,185.0,165.72,125.36
2018,9,27,11,15,15.5,230.0,1.0,24.15,242.0,219.57,166.6
2018,9,27,11,30,26.0,279.0,1.0,24.4,299.0,284.73,215.24
2018,9,27,11,45,18.0,212.5,1.0,24.6,226.5,207.71,156.85
2018,9,27,12,0,10.0,146.0,1.0,24.8,154.0,139.85,104.89
2018,9,27,12,15,14.0,171.0,1.0,24.95,182.0,167.11,126.17
2018,9,27,12,30,18.0,196.0,1.0,25.1,210.0,204.01,154.32
2018,9,27,12,45,22.0,213.0,1.05,25.2,230.0,226.33,171.25
2018,9,27,13,0,26.0,230.0,1.1,25.3,250.0,249.19,188.59
2018,9,27,13,15,33.0,212.5,1.1,25.3,237.5,239.54,181.78
2018,9,27,13,30,40.0,195.0,1.1,25.3,225.0,229.68,174.96
2018,9,27,13,45,114.5,231.0,1.15,25.3,312.0,359.83,275.11
2018,9,27,14,0,189.0,267.0,1.2,25.3,399.0,476.44,361.5
2018,9,27,14,15,281.0,245.5,1.2,25.25,431.0,562.68,425.19
2018,9,27,14,30,373.0,224.0,1.2,25.2,463.0,646.74,486.16
2018,9,27,14,45,200.5,194.0,1.2,25.15,321.5,422.57,323.89
2018,9,27,15,0,28.0,164.0,1.2,25.1,180.0,190.25,145.78
2018,9,27,15,15,14.0,109.0,1.2,25.0,117.0,110.94,84.25
2018,9,27,15,30,0.0,54.0,1.2,24.9,54.0,47.71,33.28
2018,9,27,15,45,2.5,62.5,1.15,24.75,63.5,57.39,41.46
2018,9,27,16,0,5.0,71.0,1.1,24.6,73.0,66.91,49.47
2018,9,27,16,15,15.0,66.5,1.05,24.35,71.5,74.96,56.58
2018,9,27,16,30,25.0,62.0,1.0,24.1,70.0,77.82,59.36
2018,9,27,16,45,12.5,43.0,1.0,23.9,47.0,48.31,34.73
2018,9,27,17,0,0.0,24.0,1.0,23.7,24.0,21.11,11.84
2018,9,27,17,15,31.5,22.0,0.95,23.45,26.0,43.33,30.49
2018,9,27,17,30,63.0,20.0,0.9,23.2,28.0,65.94,47.6
2018,9,27,17,45,44.5,14.0,0.9,22.95,18.5,45.72,20.8
2018,9,27,18,0,26.0,8.0,0.9,22.7,9.0,18.79,0.0
2018,9,27,18,15,13.0,4.0,0.9,22.7,4.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,28,6,15,1.5,1.5,0.75,20.7,1.5,1.36,0.0
2018,9,28,6,30,3.0,3.0,0.9,20.8,3.0,2.68,0.0
2018,9,28,6,45,1.5,5.0,1.0,20.95,5.0,4.47,0.0
2018,9,28,7,0,0.0,7.0,1.1,21.1,7.0,6.14,0.0
2018,9,28,7,15,0.0,11.0,1.1,21.2,11.0,9.66,2.77
2018,9,28,7,30,0.0,15.0,1.1,21.3,15.0,13.18,5.91
2018,9,28,7,45,8.0,51.0,1.15,21.4,54.0,45.05,33.76
2018,9,28,8,0,16.0,87.0,1.2,21.5,93.0,76.55,57.55
2018,9,28,8,15,20.0,119.0,1.25,21.75,127.5,104.67,79.89
2018,9,28,8,30,24.0,151.0,1.3,22.0,162.0,131.69,101.19
2018,9,28,8,45,27.5,169.5,1.3,22.25,183.0,151.16,116.31
2018,9,28,9,0,31.0,188.0,1.3,22.5,204.0,171.35,131.93
2018,9,28,9,15,63.0,223.5,1.3,22.85,260.0,217.06,166.83
2018,9,28,9,30,95.0,259.0,1.3,23.2,316.0,267.5,205.04
2018,9,28,9,45,174.0,273.5,1.3,23.55,385.5,330.24,252.21
2018,9,28,10,0,253.0,288.0,1.3,23.9,455.0,403.93,307.05
2018,9,28,10,15,451.0,236.0,1.25,24.2,549.5,500.02,378.67
2018,9,28,10,30,649.0,184.0,1.2,24.5,644.0,612.25,460.07
2018,9,28,10,45,499.5,251.0,1.2,24.75,611.5,602.87,450.51
2018,9,28,11,0,350.0,318.0,1.2,25.0,579.0,574.5,427.92
2018,9,28,11,15,277.5,341.5,1.15,25.2,551.0,560.14,416.12
2018,9,28,11,30,205.0,365.0,1.1,25.4,523.0,528.82,392.18
2018,9,28,11,45,188.0,362.0,1.05,25.6,508.0,522.75,387.35
2018,9,28,12,0,171.0,359.0,1.0,25.8,493.0,514.66,380.87
2018,9,28,12,15,122.0,352.5,0.95,25.9,448.0,471.71,349.25
2018,9,28,12,30,73.0,346.0,0.9,26.0,403.0,410.18,304.41
2018,9,28,12,45,85.0,346.5,0.8,26.1,412.0,426.62,316.53
2018,9,28,13,0,97.0,347.0,0.7,26.2,421.0,443.22,328.1
2018,9,28,13,15,97.5,341.0,0.65,26.25,414.0,441.34,326.64
2018,9,28,13,30,98.0,335.0,0.6,26.3,407.0,439.06,325.12
2018,9,28,13,45,91.0,321.0,0.55,26.3,386.0,419.82,311.56
2018,9,28,14,0,84.0,307.0,0.5,26.3,365.0,400.07,297.75
2018,9,28,14,15,157.0,294.0,0.5,26.25,396.0,478.44,356.31
2018,9,28,14,30,230.0,281.0,0.5,26.2,427.0,536.25,398.84
2018,9,28,14,45,205.5,266.0,0.45,26.15,390.5,495.18,369.65
2018,9,28,15,0,181.0,251.0,0.4,26.1,354.0,454.01,341.07
2018,9,28,15,15,172.5,229.0,0.4,26.0,321.0,419.06,317.54
2018,9,28,15,30,164.0,207.0,0.4,25.9,288.0,383.61,293.16
2018,9,28,15,45,224.5,180.0,0.4,25.85,278.5,417.27,320.57
2018,9,28,16,0,285.0,153.0,0.4,25.8,269.0,428.45,330.97
2018,9,28,16,15,317.0,129.0,0.4,25.45,242.0,415.18,323.08
2018,9,28,16,30,349.0,105.0,0.4,25.1,215.0,413.83,323.25
2018,9,28,16,45,295.5,89.5,0.35,24.75,171.0,342.87,268.98
2018,9,28,17,0,242.0,74.0,0.3,24.4,127.0,262.03,205.97
2018,9,28,17,15,162.0,56.5,0.35,24.0,88.0,181.94,141.24
2018,9,28,17,30,82.0,39.0,0.4,23.6,49.0,109.54,80.68
2018,9,28,17,45,67.5,24.0,0.4,23.15,29.5,75.55,30.52
2018,9,28,18,0,53.0,9.0,0.4,22.7,10.0,31.56,0.0
2018,9,28,18,15,26.5,4.5,0.4,22.7,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.55,19.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,6,15,16.5,8.0,0.8,15.9,9.0,7.28,0.0
2018,9,29,6,30,33.0,16.0,0.9,16.2,18.0,13.73,0.0
2018,9,29,6,45,62.5,35.0,1.0,16.55,43.0,28.89,18.24
2018,9,29,7,0,92.0,54.0,1.1,16.9,68.0,43.7,32.3
2018,9,29,7,15,98.0,70.5,1.05,17.55,90.5,56.42,43.89
2018,9,29,7,30,104.0,87.0,1.0,18.2,113.0,68.83,54.91
2018,9,29,7,45,116.0,112.0,0.95,18.85,147.5,86.44,70.12
2018,9,29,8,0,128.0,137.0,0.9,19.5,182.0,114.42,85.58
2018,9,29,8,15,212.5,154.0,0.9,20.3,241.5,147.53,106.68
2018,9,29,8,30,297.0,171.0,0.9,21.1,301.0,194.89,140.54
2018,9,29,8,45,339.5,183.0,0.85,21.85,347.5,238.56,174.4
2018,9,29,9,0,382.0,195.0,0.8,22.6,394.0,287.3,212.56
2018,9,29,9,15,451.0,192.5,0.8,23.1,446.5,340.03,253.46
2018,9,29,9,30,520.0,190.0,0.8,23.6,499.0,399.66,299.21
2018,9,29,9,45,502.5,209.5,0.75,24.05,523.0,442.87,332.08
2018,9,29,10,0,485.0,229.0,0.7,24.5,547.0,483.53,361.75
2018,9,29,10,15,411.0,265.0,0.65,24.75,543.0,502.38,374.53
2018,9,29,10,30,337.0,301.0,0.6,25.0,539.0,507.65,377.0
2018,9,29,10,45,234.5,318.0,0.6,25.3,486.0,473.1,351.14
2018,9,29,11,0,132.0,335.0,0.6,25.6,433.0,420.29,311.89
2018,9,29,11,15,96.5,330.5,0.55,25.75,403.0,387.82,288.06
2018,9,29,11,30,61.0,326.0,0.5,25.9,373.0,360.54,267.43
2018,9,29,11,45,124.5,345.5,0.5,26.05,442.0,451.85,333.73
2018,9,29,12,0,188.0,365.0,0.5,26.2,511.0,536.39,392.61
2018,9,29,12,15,161.5,364.5,0.45,26.25,490.0,520.96,380.09
2018,9,29,12,30,135.0,364.0,0.4,26.3,469.0,503.47,367.18
2018,9,29,12,45,112.0,344.5,0.4,26.35,431.0,467.02,341.94
2018,9,29,13,0,89.0,325.0,0.4,26.4,393.0,411.81,303.55
2018,9,29,13,15,115.5,299.0,0.4,26.4,385.0,430.45,318.5
2018,9,29,13,30,142.0,273.0,0.4,26.4,377.0,431.51,320.65
2018,9,29,13,45,308.0,252.5,0.4,26.4,467.0,594.23,438.18
2018,9,29,14,0,474.0,232.0,0.4,26.4,557.0,756.99,548.06
2018,9,29,14,15,532.5,205.0,0.45,26.3,554.0,783.16,566.38
2018,9,29,14,30,591.0,178.0,0.5,26.2,551.0,813.13,588.44
2018,9,29,14,45,610.0,162.0,0.55,26.1,526.0,806.03,585.86
2018,9,29,15,0,629.0,146.0,0.6,26.0,501.0,795.13,581.41
2018,9,29,15,15,369.5,164.5,0.65,25.8,369.0,557.78,420.53
2018,9,29,15,30,110.0,183.0,0.7,25.6,237.0,305.8,235.29
2018,9,29,15,45,284.5,153.5,0.7,25.4,273.0,435.15,338.9
2018,9,29,16,0,459.0,124.0,0.7,25.2,309.0,552.36,427.11
2018,9,29,16,15,474.5,110.0,0.7,24.85,278.5,531.05,412.1
2018,9,29,16,30,490.0,96.0,0.7,24.5,248.0,506.8,395.51
2018,9,29,16,45,391.5,84.5,0.7,24.1,191.5,403.24,317.51
2018,9,29,17,0,293.0,73.0,0.7,23.7,135.0,307.84,242.94
2018,9,29,17,15,243.5,57.5,0.65,23.05,99.5,245.76,191.98
2018,9,29,17,30,194.0,42.0,0.6,22.4,64.0,188.96,141.57
2018,9,29,17,45,112.0,25.5,0.6,21.8,36.5,107.89,31.12
2018,9,29,18,0,30.0,9.0,0.6,21.2,9.0,21.36,0.0
2018,9,29,18,15,15.0,4.5,0.6,21.2,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,6,15,52.0,9.5,0.6,16.15,12.0,8.64,0.0
2018,9,30,6,30,104.0,19.0,0.7,16.7,24.0,15.01,0.0
2018,9,30,6,45,224.0,35.0,0.8,17.2,63.5,27.34,16.74
2018,9,30,7,0,344.0,51.0,0.9,17.7,103.0,39.33,28.4
2018,9,30,7,15,383.0,60.5,0.9,18.35,139.5,45.79,34.48
2018,9,30,7,30,422.0,70.0,0.9,19.0,176.0,52.01,40.09
2018,9,30,7,45,255.0,86.0,0.85,19.65,154.0,61.55,48.37
2018,9,30,8,0,88.0,102.0,0.8,20.3,132.0,87.8,64.8
2018,9,30,8,15,190.5,121.0,0.85,20.95,200.0,120.51,85.6
2018,9,30,8,30,293.0,140.0,0.9,21.6,268.0,170.51,121.27
2018,9,30,8,45,442.5,138.0,0.9,22.2,355.0,228.05,162.93
2018,9,30,9,0,592.0,136.0,0.9,22.8,442.0,307.03,223.0
2018,9,30,9,15,678.0,125.0,0.9,23.2,503.5,369.75,272.78
2018,9,30,9,30,764.0,114.0,0.9,23.6,565.0,443.08,329.95
2018,9,30,9,45,775.0,118.5,0.85,24.0,600.0,499.54,373.52
2018,9,30,10,0,786.0,123.0,0.8,24.4,635.0,555.68,415.17
2018,9,30,10,15,794.5,126.0,0.75,24.6,663.5,608.3,453.06
2018,9,30,10,30,803.0,129.0,0.7,24.8,692.0,659.78,488.76
2018,9,30,10,45,807.0,132.0,0.7,25.05,713.0,706.75,520.7
