Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,11,0,811.0,135.0,0.7,25.3,734.0,751.69,550.45
2018,9,30,11,15,626.5,201.0,0.7,25.4,669.0,712.06,520.79
2018,9,30,11,30,442.0,267.0,0.7,25.5,604.0,649.44,475.82
2018,9,30,11,45,281.5,314.5,0.65,25.65,530.0,567.67,416.94
2018,9,30,12,0,121.0,362.0,0.6,25.8,456.0,474.12,348.24
2018,9,30,12,15,110.0,345.5,0.65,25.9,430.5,454.2,335.36
2018,9,30,12,30,99.0,329.0,0.7,26.0,405.0,417.34,309.83
2018,9,30,12,45,72.0,308.0,0.7,26.1,363.0,373.62,278.28
2018,9,30,13,0,45.0,287.0,0.7,26.2,321.0,328.33,245.15
2018,9,30,13,15,28.0,244.5,0.7,26.25,265.5,268.72,201.49
2018,9,30,13,30,11.0,202.0,0.7,26.3,210.0,196.78,147.64
2018,9,30,13,45,6.0,170.5,0.75,26.3,175.0,161.63,121.27
2018,9,30,14,0,1.0,139.0,0.8,26.3,140.0,126.65,94.44
2018,9,30,14,15,5.5,159.5,0.8,26.2,163.0,151.27,114.03
2018,9,30,14,30,10.0,180.0,0.8,26.1,186.0,176.73,134.04
2018,9,30,14,45,12.0,186.0,0.85,26.0,193.0,185.81,141.42
2018,9,30,15,0,14.0,192.0,0.9,25.9,200.0,195.46,149.35
2018,9,30,15,15,7.5,158.5,0.9,25.7,162.5,155.44,118.58
2018,9,30,15,30,1.0,125.0,0.9,25.5,125.0,115.97,87.82
2018,9,30,15,45,1.0,113.0,0.95,25.3,113.0,104.75,79.34
2018,9,30,16,0,1.0,101.0,1.0,25.1,101.0,93.56,70.7
2018,9,30,16,15,0.5,80.5,0.95,24.65,80.5,73.09,54.41
2018,9,30,16,30,0.0,60.0,0.9,24.2,60.0,53.01,38.17
2018,9,30,16,45,0.0,45.0,0.85,23.75,45.0,39.7,27.26
2018,9,30,17,0,0.0,30.0,0.8,23.3,30.0,26.42,16.21
2018,9,30,17,15,48.5,25.5,0.75,22.65,30.5,58.2,42.75
2018,9,30,17,30,97.0,21.0,0.7,22.0,31.0,100.14,73.29
2018,9,30,17,45,72.0,15.0,0.7,21.35,20.0,69.15,4.01
2018,9,30,18,0,47.0,9.0,0.7,20.7,9.0,28.73,0.0
2018,9,30,18,15,23.5,4.5,0.7,20.7,4.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,6,15,71.0,9.5,0.55,16.3,13.0,8.64,0.0
2018,10,1,6,30,142.0,19.0,0.6,16.9,26.0,15.07,0.0
2018,10,1,6,45,269.0,32.0,0.65,17.5,64.5,26.29,15.67
2018,10,1,7,0,396.0,45.0,0.7,18.1,103.0,36.2,25.62
2018,10,1,7,15,475.0,52.5,0.75,18.7,150.0,40.76,30.04
2018,10,1,7,30,554.0,60.0,0.8,19.3,197.0,45.3,34.18
2018,10,1,7,45,605.5,65.5,0.85,19.95,247.0,48.02,36.54
2018,10,1,8,0,657.0,71.0,0.9,20.6,297.0,91.08,49.47
2018,10,1,8,15,691.5,75.5,0.9,21.2,345.5,145.02,83.83
2018,10,1,8,30,726.0,80.0,0.9,21.8,394.0,206.37,131.97
2018,10,1,8,45,750.0,83.5,0.95,22.45,439.5,264.27,180.84
2018,10,1,9,0,774.0,87.0,1.0,23.1,485.0,324.39,231.88
2018,10,1,9,15,794.5,89.0,0.95,23.5,527.0,383.74,281.45
2018,10,1,9,30,815.0,91.0,0.9,23.9,569.0,444.24,330.21
2018,10,1,9,45,830.5,92.0,0.85,24.3,605.0,502.17,375.26
2018,10,1,10,0,846.0,93.0,0.8,24.7,641.0,559.57,418.08
2018,10,1,10,15,854.5,95.0,0.75,25.0,670.0,613.01,456.55
2018,10,1,10,30,863.0,97.0,0.7,25.3,699.0,665.1,492.6
2018,10,1,10,45,868.0,98.5,0.65,25.6,720.5,712.67,524.28
2018,10,1,11,0,873.0,100.0,0.6,25.9,742.0,758.08,551.98
2018,10,1,11,15,876.0,101.0,0.6,26.1,756.0,799.06,577.07
2018,10,1,11,30,879.0,102.0,0.6,26.3,770.0,837.33,600.19
2018,10,1,11,45,880.0,102.5,0.6,26.5,776.0,870.48,619.88
2018,10,1,12,0,881.0,103.0,0.6,26.7,782.0,900.46,637.52
2018,10,1,12,15,877.5,105.5,0.6,26.8,780.0,925.17,652.14
2018,10,1,12,30,874.0,108.0,0.6,26.9,778.0,946.31,664.65
2018,10,1,12,45,868.0,108.5,0.65,26.95,767.0,959.25,673.44
2018,10,1,13,0,862.0,109.0,0.7,27.0,756.0,968.42,680.18
2018,10,1,13,15,857.0,109.0,0.7,27.0,739.0,974.26,684.19
2018,10,1,13,30,852.0,109.0,0.7,27.0,722.0,976.38,686.13
2018,10,1,13,45,843.5,107.5,0.75,27.0,696.5,980.16,690.35
2018,10,1,14,0,835.0,106.0,0.8,27.0,671.0,969.79,686.0
2018,10,1,14,15,823.0,104.5,0.8,26.9,639.0,952.36,676.85
2018,10,1,14,30,811.0,103.0,0.8,26.8,607.0,931.51,665.71
2018,10,1,14,45,795.0,100.5,0.85,26.7,568.5,902.37,650.31
2018,10,1,15,0,779.0,98.0,0.9,26.6,530.0,870.33,632.93
2018,10,1,15,15,756.5,95.0,0.85,26.4,486.5,829.09,607.96
2018,10,1,15,30,734.0,92.0,0.8,26.2,443.0,790.65,584.61
2018,10,1,15,45,703.5,88.0,0.8,26.05,395.5,737.88,551.78
2018,10,1,16,0,673.0,84.0,0.8,25.9,348.0,684.36,517.67
2018,10,1,16,15,631.0,78.5,0.75,25.45,299.0,619.6,474.5
2018,10,1,16,30,589.0,73.0,0.7,25.0,250.0,555.86,430.45
2018,10,1,16,45,526.5,65.5,0.65,24.55,201.0,476.91,372.21
2018,10,1,17,0,464.0,58.0,0.6,24.1,152.0,401.79,313.7
2018,10,1,17,15,369.5,47.0,0.6,23.45,108.0,308.25,238.64
2018,10,1,17,30,275.0,36.0,0.6,22.8,64.0,224.83,164.73
2018,10,1,17,45,160.5,22.0,0.6,22.1,36.0,123.49,0.0
2018,10,1,18,0,46.0,8.0,0.6,21.4,8.0,27.3,0.0
2018,10,1,18,15,23.0,4.0,0.6,21.4,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,2,6,15,4.5,6.0,0.75,16.9,6.0,5.46,0.0
2018,10,2,6,30,9.0,12.0,0.9,17.5,12.0,10.91,0.0
2018,10,2,6,45,21.0,31.0,1.0,18.05,33.5,26.35,15.42
2018,10,2,7,0,33.0,50.0,1.1,18.6,55.0,41.58,30.1
2018,10,2,7,15,65.0,71.0,1.15,19.15,85.5,56.38,43.47
2018,10,2,7,30,97.0,92.0,1.2,19.7,116.0,71.83,57.12
2018,10,2,7,45,296.0,93.5,1.2,20.2,189.5,67.38,53.28
2018,10,2,8,0,495.0,95.0,1.2,20.7,263.0,100.25,62.05
2018,10,2,8,15,392.5,128.5,1.35,21.35,275.0,149.49,100.34
2018,10,2,8,30,290.0,162.0,1.5,22.0,287.0,187.44,134.94
2018,10,2,8,45,297.0,184.0,1.6,22.65,324.0,229.45,169.14
2018,10,2,9,0,304.0,206.0,1.7,23.3,361.0,272.59,204.15
2018,10,2,9,15,485.5,171.5,1.75,23.7,443.5,336.28,252.11
2018,10,2,9,30,667.0,137.0,1.8,24.1,526.0,420.45,316.81
2018,10,2,9,45,670.0,146.0,1.85,24.45,557.5,472.4,358.07
2018,10,2,10,0,673.0,155.0,1.9,24.8,589.0,523.48,397.49
2018,10,2,10,15,678.5,161.0,1.9,25.05,615.5,572.2,433.99
2018,10,2,10,30,684.0,167.0,1.9,25.3,642.0,619.86,468.67
2018,10,2,10,45,708.5,159.5,1.9,25.55,665.0,666.36,502.09
2018,10,2,11,0,733.0,152.0,1.9,25.8,688.0,712.54,534.56
2018,10,2,11,15,619.5,201.0,1.9,25.95,660.0,706.67,528.11
2018,10,2,11,30,506.0,250.0,1.9,26.1,632.0,685.53,511.22
2018,10,2,11,45,492.5,260.5,1.9,26.25,635.0,706.8,525.55
2018,10,2,12,0,479.0,271.0,1.9,26.4,638.0,725.47,537.6
2018,10,2,12,15,468.0,282.0,1.85,26.45,640.0,744.36,549.59
2018,10,2,12,30,457.0,293.0,1.8,26.5,642.0,760.82,559.86
2018,10,2,12,45,389.5,314.0,1.8,26.55,608.5,716.55,528.65
2018,10,2,13,0,322.0,335.0,1.8,26.6,575.0,684.12,505.34
2018,10,2,13,15,316.0,327.0,1.8,26.55,558.0,676.99,501.35
2018,10,2,13,30,310.0,319.0,1.8,26.5,541.0,668.1,495.99
2018,10,2,13,45,307.5,306.5,1.75,26.45,520.0,655.83,488.25
2018,10,2,14,0,305.0,294.0,1.7,26.4,499.0,641.89,479.42
2018,10,2,14,15,342.5,269.5,1.7,26.3,489.0,651.32,488.52
2018,10,2,14,30,380.0,245.0,1.7,26.2,479.0,658.02,495.63
2018,10,2,14,45,381.5,226.0,1.65,26.1,448.5,633.93,480.12
2018,10,2,15,0,383.0,207.0,1.6,26.0,418.0,607.85,463.37
2018,10,2,15,15,518.0,156.5,1.55,25.8,416.5,682.09,520.4
2018,10,2,15,30,653.0,106.0,1.5,25.6,415.0,735.8,558.92
2018,10,2,15,45,642.5,96.5,1.4,25.4,373.5,695.59,531.51
2018,10,2,16,0,632.0,87.0,1.3,25.2,332.0,653.5,503.18
2018,10,2,16,15,554.5,85.0,1.2,24.75,278.0,566.95,442.39
2018,10,2,16,30,477.0,83.0,1.1,24.3,224.0,483.9,381.35
2018,10,2,16,45,380.0,74.0,1.0,23.85,172.5,379.95,301.53
2018,10,2,17,0,283.0,65.0,0.9,23.4,121.0,290.16,229.57
2018,10,2,17,15,254.5,49.0,0.85,22.8,88.0,240.53,187.45
2018,10,2,17,30,226.0,33.0,0.8,22.2,55.0,193.89,140.39
2018,10,2,17,45,130.0,19.5,0.8,21.6,30.5,103.43,0.0
2018,10,2,18,0,34.0,6.0,0.8,21.0,6.0,5.46,0.0
2018,10,2,18,15,17.0,3.0,0.8,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,6,15,62.5,9.0,0.6,18.05,11.5,0.0,0.0
2018,10,3,6,30,125.0,18.0,0.7,18.6,23.0,16.37,0.0
2018,10,3,6,45,247.0,31.0,0.85,19.15,59.5,25.59,14.45
2018,10,3,7,0,369.0,44.0,1.0,19.7,96.0,35.51,24.73
2018,10,3,7,15,449.0,52.0,0.95,20.25,142.0,40.51,29.56
2018,10,3,7,30,529.0,60.0,0.9,20.8,188.0,45.45,34.06
2018,10,3,7,45,578.0,67.0,0.85,21.3,236.5,49.32,37.45
2018,10,3,8,0,627.0,74.0,0.8,21.8,285.0,92.36,51.1
2018,10,3,8,15,663.0,78.5,0.75,22.65,333.0,144.58,84.18
2018,10,3,8,30,699.0,83.0,0.7,23.5,381.0,201.08,127.93
2018,10,3,8,45,729.0,85.5,0.7,24.35,427.0,261.32,177.64
2018,10,3,9,0,759.0,88.0,0.7,25.2,473.0,321.08,227.22
2018,10,3,9,15,770.0,93.5,0.65,25.65,512.0,379.1,275.04
2018,10,3,9,30,781.0,99.0,0.6,26.1,551.0,437.27,321.16
2018,10,3,9,45,807.5,96.0,0.6,26.6,589.0,494.9,365.31
2018,10,3,10,0,834.0,93.0,0.6,27.1,627.0,553.01,408.19
2018,10,3,10,15,842.5,95.0,0.6,27.35,655.5,605.71,446.11
2018,10,3,10,30,851.0,97.0,0.6,27.6,684.0,657.07,481.87
2018,10,3,10,45,856.5,98.5,0.6,27.8,705.5,704.29,513.85
2018,10,3,11,0,862.0,100.0,0.6,28.0,727.0,749.42,542.2
2018,10,3,11,15,864.5,101.5,0.6,28.15,740.5,789.93,566.99
2018,10,3,11,30,867.0,103.0,0.6,28.3,754.0,827.73,589.83
2018,10,3,11,45,867.5,103.5,0.65,28.45,759.5,859.9,609.85
2018,10,3,12,0,868.0,104.0,0.7,28.6,765.0,888.91,627.94
2018,10,3,12,15,778.0,145.5,0.7,28.65,737.0,884.77,624.84
2018,10,3,12,30,688.0,187.0,0.7,28.7,709.0,871.56,616.66
2018,10,3,12,45,464.5,264.0,0.65,28.7,614.5,750.53,535.66
2018,10,3,13,0,241.0,341.0,0.6,28.7,520.0,595.3,429.3
2018,10,3,13,15,191.5,337.5,0.6,28.65,477.5,549.32,399.21
2018,10,3,13,30,142.0,334.0,0.6,28.6,435.0,501.72,366.29
2018,10,3,13,45,180.0,315.5,0.55,28.55,438.5,522.02,382.25
2018,10,3,14,0,218.0,297.0,0.5,28.5,442.0,541.13,396.71
2018,10,3,14,15,306.5,267.5,0.5,28.45,461.0,613.76,448.97
2018,10,3,14,30,395.0,238.0,0.5,28.4,480.0,663.96,485.22
2018,10,3,14,45,507.5,188.5,0.45,28.35,478.5,728.24,530.38
2018,10,3,15,0,620.0,139.0,0.4,28.3,477.0,774.76,561.59
2018,10,3,15,15,631.5,123.5,0.35,28.15,443.0,753.36,548.08
2018,10,3,15,30,643.0,108.0,0.3,28.0,409.0,728.33,533.06
2018,10,3,15,45,587.5,105.0,0.3,27.9,357.5,658.15,488.24
2018,10,3,16,0,532.0,102.0,0.3,27.8,306.0,589.0,443.2
2018,10,3,16,15,513.0,91.0,0.3,27.4,264.5,540.71,411.61
2018,10,3,16,30,494.0,80.0,0.3,27.0,223.0,491.98,377.58
2018,10,3,16,45,372.5,72.5,0.25,26.6,168.0,372.34,288.3
2018,10,3,17,0,251.0,65.0,0.2,26.2,113.0,269.55,208.37
2018,10,3,17,15,183.5,48.5,0.25,25.95,78.0,184.99,140.73
2018,10,3,17,30,116.0,32.0,0.3,25.7,43.0,121.07,82.87
2018,10,3,17,45,68.0,18.0,0.35,25.5,23.5,49.26,0.0
2018,10,3,18,0,20.0,4.0,0.4,25.3,4.0,0.0,0.0
2018,10,3,18,15,10.0,2.0,0.4,25.3,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,15,55.0,9.0,0.65,18.9,11.0,0.0,0.0
2018,10,4,6,30,110.0,18.0,0.7,19.5,22.0,16.37,0.0
2018,10,4,6,45,227.5,31.0,0.8,20.1,57.0,24.33,13.08
2018,10,4,7,0,345.0,44.0,0.9,20.7,92.0,35.61,24.65
2018,10,4,7,15,426.0,53.5,0.9,21.2,138.0,41.89,30.6
2018,10,4,7,30,507.0,63.0,0.9,21.7,184.0,48.03,36.14
2018,10,4,7,45,561.0,69.5,0.9,22.2,232.5,51.39,39.08
2018,10,4,8,0,615.0,76.0,0.9,22.7,281.0,93.57,52.24
2018,10,4,8,15,653.0,80.5,0.95,23.45,329.0,145.29,84.98
2018,10,4,8,30,691.0,85.0,1.0,24.2,377.0,201.55,128.55
2018,10,4,8,45,719.0,88.5,1.05,24.95,422.5,258.7,176.14
2018,10,4,9,0,747.0,92.0,1.1,25.7,468.0,321.14,228.17
2018,10,4,9,15,731.0,105.5,1.15,26.15,499.5,373.37,272.65
2018,10,4,9,30,715.0,119.0,1.2,26.6,531.0,425.44,315.29
2018,10,4,9,45,752.5,114.0,1.2,27.1,571.5,484.91,361.21
2018,10,4,10,0,790.0,109.0,1.2,27.6,612.0,545.01,406.1
2018,10,4,10,15,831.5,98.0,1.15,27.9,649.0,601.88,447.49
2018,10,4,10,30,873.0,87.0,1.1,28.2,686.0,661.35,489.32
2018,10,4,10,45,880.0,88.0,1.05,28.5,708.0,709.93,521.94
2018,10,4,11,0,887.0,89.0,1.0,28.8,730.0,756.48,550.51
2018,10,4,11,15,892.0,89.0,0.95,28.95,744.5,798.18,575.7
2018,10,4,11,30,897.0,89.0,0.9,29.1,759.0,837.24,598.83
2018,10,4,11,45,899.0,89.0,0.85,29.3,765.0,870.89,618.12
2018,10,4,12,0,901.0,89.0,0.8,29.5,771.0,901.35,635.22
2018,10,4,12,15,901.0,88.5,0.8,29.6,769.0,926.09,649.85
2018,10,4,12,30,901.0,88.0,0.8,29.7,767.0,947.26,662.38
2018,10,4,12,45,879.0,96.0,0.75,29.8,751.0,953.45,664.91
2018,10,4,13,0,857.0,104.0,0.7,29.9,735.0,955.41,665.19
2018,10,4,13,15,686.0,168.5,0.75,29.85,666.0,888.35,625.61
2018,10,4,13,30,515.0,233.0,0.8,29.8,597.0,791.19,564.79
2018,10,4,13,45,600.0,191.5,0.8,29.8,600.5,839.49,599.52
2018,10,4,14,0,685.0,150.0,0.8,29.8,604.0,876.98,623.54
2018,10,4,14,15,765.5,115.5,0.8,29.7,599.0,905.8,642.5
2018,10,4,14,30,846.0,81.0,0.8,29.6,594.0,924.37,655.29
2018,10,4,14,45,820.0,82.0,0.8,29.5,553.0,889.51,634.97
2018,10,4,15,0,794.0,83.0,0.8,29.4,512.0,861.64,619.63
2018,10,4,15,15,742.0,86.0,0.75,29.3,460.5,800.91,581.99
2018,10,4,15,30,690.0,89.0,0.7,29.2,409.0,744.28,546.7
2018,10,4,15,45,700.5,77.5,0.7,29.15,372.0,713.43,528.48
2018,10,4,16,0,711.0,66.0,0.7,29.1,335.0,683.75,510.26
2018,10,4,16,15,668.5,62.0,0.65,28.6,286.0,619.13,467.47
2018,10,4,16,30,626.0,58.0,0.6,28.1,237.0,559.97,427.13
2018,10,4,16,45,561.0,52.0,0.6,27.6,188.0,480.37,369.87
2018,10,4,17,0,496.0,46.0,0.6,27.1,139.0,405.14,311.7
2018,10,4,17,15,366.0,38.0,0.65,26.6,94.5,294.07,223.37
2018,10,4,17,30,236.0,30.0,0.7,26.1,50.0,195.01,131.37
2018,10,4,17,45,133.5,17.5,0.75,25.6,27.0,80.19,0.0
2018,10,4,18,0,31.0,5.0,0.8,25.1,4.0,0.0,0.0
2018,10,4,18,15,15.5,2.5,0.8,25.1,2.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,6,15,65.5,8.0,0.8,20.6,10.5,0.0,0.0
2018,10,5,6,30,131.0,16.0,0.9,21.0,21.0,14.55,0.0
2018,10,5,6,45,258.5,28.0,1.0,21.4,56.5,23.02,11.62
2018,10,5,7,0,386.0,40.0,1.1,21.8,92.0,32.16,21.56
2018,10,5,7,15,467.0,47.5,1.05,22.25,138.0,36.92,26.16
2018,10,5,7,30,548.0,55.0,1.0,22.7,184.0,41.63,30.46
2018,10,5,7,45,600.0,61.0,1.0,23.15,233.0,44.92,33.35
2018,10,5,8,0,652.0,67.0,1.0,23.6,282.0,88.86,47.01
2018,10,5,8,15,687.5,70.5,0.95,24.25,329.5,145.12,83.13
2018,10,5,8,30,723.0,74.0,0.9,24.9,377.0,201.64,126.96
2018,10,5,8,45,748.5,77.0,0.85,25.55,422.0,259.1,174.86
2018,10,5,9,0,774.0,80.0,0.8,26.2,467.0,318.91,224.82
2018,10,5,9,15,790.5,82.5,0.8,26.7,507.0,376.93,272.86
2018,10,5,9,30,807.0,85.0,0.8,27.2,547.0,435.62,319.81
2018,10,5,9,45,819.0,87.5,0.8,27.7,581.5,492.49,363.69
2018,10,5,10,0,831.0,90.0,0.8,28.2,616.0,548.38,405.16
2018,10,5,10,15,839.5,91.5,0.8,28.45,644.0,600.27,442.76
2018,10,5,10,30,848.0,93.0,0.8,28.7,672.0,650.81,478.2
2018,10,5,10,45,853.5,94.5,0.8,28.95,693.0,697.69,510.07
2018,10,5,11,0,859.0,96.0,0.8,29.2,714.0,742.49,538.24
2018,10,5,11,15,862.0,97.0,0.8,29.35,727.5,782.55,562.94
2018,10,5,11,30,865.0,98.0,0.8,29.5,741.0,819.93,585.71
2018,10,5,11,45,865.5,99.0,0.8,29.65,746.5,852.34,605.16
2018,10,5,12,0,866.0,100.0,0.8,29.8,752.0,881.61,622.6
2018,10,5,12,15,839.0,109.0,0.75,29.9,739.0,891.23,627.08
2018,10,5,12,30,812.0,118.0,0.7,30.0,726.0,905.64,634.84
2018,10,5,12,45,727.5,148.5,0.65,30.05,688.0,881.72,619.09
2018,10,5,13,0,643.0,179.0,0.6,30.1,650.0,847.87,597.74
2018,10,5,13,15,723.0,146.5,0.55,30.1,663.5,898.51,629.21
2018,10,5,13,30,803.0,114.0,0.5,30.1,677.0,940.52,653.82
2018,10,5,13,45,548.0,182.5,0.5,30.05,560.5,777.88,553.05
2018,10,5,14,0,293.0,251.0,0.5,30.0,444.0,579.92,420.59
2018,10,5,14,15,222.0,250.5,0.45,29.9,392.5,511.37,374.77
2018,10,5,14,30,151.0,250.0,0.4,29.8,341.0,424.57,313.89
2018,10,5,14,45,153.0,237.0,0.4,29.7,324.0,412.03,306.86
2018,10,5,15,0,155.0,224.0,0.4,29.6,307.0,398.81,298.62
2018,10,5,15,15,156.5,203.5,0.45,29.45,281.0,374.99,283.15
2018,10,5,15,30,158.0,183.0,0.5,29.3,255.0,350.27,266.79
2018,10,5,15,45,119.5,165.5,0.5,29.2,216.5,294.84,225.83
2018,10,5,16,0,81.0,148.0,0.5,29.1,178.0,227.01,174.7
2018,10,5,16,15,58.0,124.5,0.55,28.55,144.5,180.9,139.68
2018,10,5,16,30,35.0,101.0,0.6,28.0,111.0,136.09,104.48
2018,10,5,16,45,23.0,79.0,0.6,27.45,85.0,102.32,77.43
2018,10,5,17,0,11.0,57.0,0.6,26.9,59.0,62.77,45.17
2018,10,5,17,15,47.5,40.0,0.6,26.25,44.5,81.14,59.21
2018,10,5,17,30,84.0,23.0,0.6,25.6,30.0,86.44,53.77
2018,10,5,17,45,47.0,12.5,0.65,24.95,16.0,33.9,0.0
2018,10,5,18,0,10.0,2.0,0.7,24.3,2.0,0.0,0.0
2018,10,5,18,15,5.0,1.0,0.7,24.3,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,6,15,10.5,4.5,0.85,19.35,5.0,0.0,0.0
2018,10,6,6,30,21.0,9.0,1.0,19.6,10.0,8.19,0.0
2018,10,6,6,45,19.0,20.5,1.15,19.9,22.0,18.15,7.7
2018,10,6,7,0,17.0,32.0,1.3,20.2,34.0,28.04,18.17
2018,10,6,7,15,15.0,46.0,1.3,20.6,48.5,39.71,28.74
2018,10,6,7,30,13.0,60.0,1.3,21.0,63.0,52.13,39.77
2018,10,6,7,45,16.0,75.0,1.25,21.4,79.5,63.21,49.42
2018,10,6,8,0,19.0,90.0,1.2,21.8,96.0,77.25,57.97
2018,10,6,8,15,23.5,107.0,1.2,22.3,116.0,93.96,70.96
2018,10,6,8,30,28.0,124.0,1.2,22.8,136.0,111.53,84.67
2018,10,6,8,45,16.5,120.0,1.15,23.3,127.0,109.07,82.83
2018,10,6,9,0,5.0,116.0,1.1,23.8,118.0,103.6,78.45
2018,10,6,9,15,2.5,112.5,1.05,24.2,113.5,100.25,75.51
2018,10,6,9,30,0.0,109.0,1.0,24.6,109.0,96.44,72.18
2018,10,6,9,45,5.0,152.0,0.9,25.0,155.0,136.95,103.78
2018,10,6,10,0,10.0,195.0,0.8,25.4,201.0,178.55,135.47
2018,10,6,10,15,19.5,226.0,0.8,25.7,239.0,213.3,161.55
2018,10,6,10,30,29.0,257.0,0.8,26.0,277.0,255.15,192.63
2018,10,6,10,45,22.0,237.5,0.75,26.3,253.0,229.05,172.33
2018,10,6,11,0,15.0,218.0,0.7,26.6,229.0,207.54,155.74
2018,10,6,11,15,8.0,170.0,0.65,26.85,176.0,158.84,118.54
2018,10,6,11,30,1.0,122.0,0.6,27.1,123.0,109.66,80.57
2018,10,6,11,45,2.5,138.0,0.55,27.35,140.0,125.71,92.98
2018,10,6,12,0,4.0,154.0,0.5,27.6,157.0,142.04,105.33
2018,10,6,12,15,5.0,173.5,0.5,27.7,177.0,161.5,120.04
2018,10,6,12,30,6.0,193.0,0.5,27.8,197.0,181.36,134.95
2018,10,6,12,45,6.5,197.5,0.45,27.95,202.0,186.7,138.8
2018,10,6,13,0,7.0,202.0,0.4,28.1,207.0,192.14,142.8
2018,10,6,13,15,11.0,216.5,0.4,28.1,224.0,211.0,157.13
2018,10,6,13,30,15.0,231.0,0.4,28.1,241.0,230.41,171.77
2018,10,6,13,45,17.0,227.0,0.4,28.1,238.0,229.45,171.28
2018,10,6,14,0,19.0,223.0,0.4,28.1,235.0,228.53,170.99
2018,10,6,14,15,11.5,193.5,0.45,28.0,200.5,191.97,143.83
2018,10,6,14,30,4.0,164.0,0.5,27.9,166.0,155.57,116.48
2018,10,6,14,45,133.0,165.5,0.5,27.8,236.0,307.68,236.63
2018,10,6,15,0,262.0,167.0,0.5,27.7,306.0,445.56,339.97
2018,10,6,15,15,462.5,133.5,0.55,27.55,353.0,600.76,453.77
2018,10,6,15,30,663.0,100.0,0.6,27.4,400.0,732.43,544.2
2018,10,6,15,45,626.5,95.5,0.6,27.25,354.0,676.16,506.28
2018,10,6,16,0,590.0,91.0,0.6,27.1,308.0,619.72,469.54
2018,10,6,16,15,542.5,84.0,0.6,26.75,260.5,552.09,423.79
2018,10,6,16,30,495.0,77.0,0.6,26.4,213.0,486.07,376.52
2018,10,6,16,45,426.5,67.5,0.55,26.05,167.0,401.14,312.24
2018,10,6,17,0,358.0,58.0,0.5,25.7,121.0,327.63,253.71
2018,10,6,17,15,261.0,44.0,0.5,25.1,81.5,237.65,180.06
2018,10,6,17,30,164.0,30.0,0.5,24.5,42.0,153.06,92.09
2018,10,6,17,45,86.0,16.0,0.55,23.95,22.0,55.59,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.4,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.4,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.2,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.6,16.0,12.73,0.0
2018,10,7,6,45,115.5,28.5,0.5,21.05,40.0,23.01,10.68
2018,10,7,7,0,162.0,43.0,0.5,21.5,64.0,34.31,23.31
2018,10,7,7,15,245.0,59.5,0.45,22.1,107.5,44.99,33.06
2018,10,7,7,30,328.0,76.0,0.4,22.7,151.0,56.57,43.28
2018,10,7,7,45,443.0,80.0,0.4,23.35,208.0,58.8,45.22
2018,10,7,8,0,558.0,84.0,0.4,24.0,265.0,97.61,56.87
2018,10,7,8,15,588.0,91.5,0.4,24.45,309.5,147.17,88.67
2018,10,7,8,30,618.0,99.0,0.4,24.9,354.0,200.41,129.7
2018,10,7,8,45,433.5,143.0,0.35,25.4,332.0,231.89,163.37
2018,10,7,9,0,249.0,187.0,0.3,25.9,310.0,240.89,177.2
2018,10,7,9,15,160.0,213.0,0.3,26.25,294.5,247.41,184.75
2018,10,7,9,30,71.0,239.0,0.3,26.6,279.0,241.65,181.39
2018,10,7,9,45,66.0,251.0,0.25,27.0,290.0,256.51,192.08
2018,10,7,10,0,61.0,263.0,0.2,27.4,301.0,270.78,201.92
2018,10,7,10,15,184.5,257.0,0.25,27.65,380.0,350.6,261.24
2018,10,7,10,30,308.0,251.0,0.3,27.9,459.0,444.15,328.83
2018,10,7,10,45,507.0,204.5,0.3,28.15,559.5,565.27,414.48
2018,10,7,11,0,706.0,158.0,0.3,28.4,660.0,698.02,504.36
2018,10,7,11,15,764.0,139.0,0.35,28.55,692.0,753.75,540.19
2018,10,7,11,30,822.0,120.0,0.4,28.7,724.0,813.01,577.29
2018,10,7,11,45,824.5,120.5,0.45,28.9,730.0,846.11,597.4
2018,10,7,12,0,827.0,121.0,0.5,29.1,736.0,876.26,616.01
2018,10,7,12,15,786.0,137.0,0.55,29.2,720.0,880.65,619.0
2018,10,7,12,30,745.0,153.0,0.6,29.3,704.0,885.35,622.69
2018,10,7,12,45,717.0,162.0,0.6,29.35,686.5,885.7,623.0
2018,10,7,13,0,689.0,171.0,0.6,29.4,669.0,882.06,621.03
2018,10,7,13,15,677.5,170.5,0.65,29.4,650.0,880.11,621.35
2018,10,7,13,30,666.0,170.0,0.7,29.4,631.0,874.86,619.7
2018,10,7,13,45,729.0,141.0,0.75,29.35,628.0,906.39,641.33
2018,10,7,14,0,792.0,112.0,0.8,29.3,625.0,927.81,656.3
2018,10,7,14,15,779.0,110.0,0.8,29.2,593.0,908.82,645.65
2018,10,7,14,30,766.0,108.0,0.8,29.1,561.0,886.6,633.55
2018,10,7,14,45,747.5,105.0,0.85,29.0,523.0,854.97,616.31
2018,10,7,15,0,729.0,102.0,0.9,28.9,485.0,826.04,600.67
2018,10,7,15,15,703.0,99.0,0.85,28.7,442.0,782.99,574.23
2018,10,7,15,30,677.0,96.0,0.8,28.5,399.0,738.34,546.47
2018,10,7,15,45,641.0,91.5,0.8,28.3,352.5,682.14,510.89
2018,10,7,16,0,605.0,87.0,0.8,28.1,306.0,625.75,474.15
2018,10,7,16,15,555.5,80.5,0.75,27.65,258.5,556.78,427.02
2018,10,7,16,30,506.0,74.0,0.7,27.2,211.0,489.56,378.67
2018,10,7,16,45,434.0,65.0,0.65,26.7,164.5,406.44,315.69
2018,10,7,17,0,362.0,56.0,0.6,26.2,118.0,327.07,252.8
2018,10,7,17,15,263.0,42.0,0.6,25.65,79.0,236.0,177.83
2018,10,7,17,30,164.0,28.0,0.6,25.1,40.0,148.12,80.3
2018,10,7,17,45,86.0,15.0,0.6,24.55,21.0,54.51,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,8,6,15,52.0,7.0,0.85,19.45,8.5,0.0,0.0
2018,10,8,6,30,104.0,14.0,1.0,20.0,17.0,12.73,0.0
2018,10,8,6,45,238.0,26.0,1.1,20.6,51.0,21.48,8.98
2018,10,8,7,0,372.0,38.0,1.2,21.2,85.0,30.7,20.21
2018,10,8,7,15,375.0,47.5,1.25,21.8,113.5,37.01,26.21
2018,10,8,7,30,378.0,57.0,1.3,22.4,142.0,42.99,31.62
2018,10,8,7,45,196.0,85.5,1.35,22.95,130.0,65.27,50.87
2018,10,8,8,0,14.0,114.0,1.4,23.5,118.0,96.6,73.5
2018,10,8,8,15,13.0,128.5,1.5,23.95,133.0,110.8,84.57
2018,10,8,8,30,12.0,143.0,1.6,24.4,148.0,124.84,95.52
2018,10,8,8,45,10.0,152.5,1.65,24.85,157.0,134.41,102.83
2018,10,8,9,0,8.0,162.0,1.7,25.3,166.0,143.59,109.73
2018,10,8,9,15,13.5,180.0,1.7,25.6,187.5,162.54,124.13
2018,10,8,9,30,19.0,198.0,1.7,25.9,209.0,182.34,139.09
2018,10,8,9,45,42.5,228.0,1.75,26.2,254.0,224.78,171.43
2018,10,8,10,0,66.0,258.0,1.8,26.5,299.0,269.2,204.93
2018,10,8,10,15,45.5,247.0,1.8,26.7,276.0,252.62,191.81
2018,10,8,10,30,25.0,236.0,1.8,26.9,253.0,233.29,176.61
2018,10,8,10,45,36.0,233.5,1.8,27.15,258.5,241.46,182.82
2018,10,8,11,0,47.0,231.0,1.8,27.4,264.0,250.37,189.57
2018,10,8,11,15,60.0,273.0,1.8,27.55,316.0,305.1,230.45
2018,10,8,11,30,73.0,315.0,1.8,27.7,368.0,362.26,272.25
2018,10,8,11,45,74.0,306.5,1.8,27.85,360.5,359.42,269.86
2018,10,8,12,0,75.0,298.0,1.8,28.0,353.0,356.13,267.47
2018,10,8,12,15,92.5,290.0,1.8,28.05,358.0,367.88,276.78
2018,10,8,12,30,110.0,282.0,1.8,28.1,363.0,395.23,297.26
2018,10,8,12,45,209.5,281.5,1.8,28.15,433.0,510.26,382.66
2018,10,8,13,0,309.0,281.0,1.8,28.2,503.0,611.99,456.02
2018,10,8,13,15,227.0,293.0,1.8,28.15,454.0,552.68,412.09
2018,10,8,13,30,145.0,305.0,1.8,28.1,405.0,473.18,354.36
2018,10,8,13,45,286.0,262.0,1.8,28.1,449.5,583.42,437.99
2018,10,8,14,0,427.0,219.0,1.8,28.1,494.0,692.53,517.32
2018,10,8,14,15,448.0,197.5,1.8,27.95,472.5,687.41,515.06
2018,10,8,14,30,469.0,176.0,1.8,27.8,451.0,679.19,511.72
2018,10,8,14,45,373.5,163.0,1.8,27.7,373.0,568.49,433.76
2018,10,8,15,0,278.0,150.0,1.8,27.6,295.0,438.99,340.3
2018,10,8,15,15,270.5,137.0,1.7,27.35,268.0,411.75,321.72
2018,10,8,15,30,263.0,124.0,1.6,27.1,241.0,383.68,301.64
2018,10,8,15,45,441.0,101.0,1.55,26.85,270.0,516.12,404.58
2018,10,8,16,0,619.0,78.0,1.5,26.6,299.0,624.4,483.62
2018,10,8,16,15,601.0,69.0,1.35,26.2,256.5,575.97,448.02
2018,10,8,16,30,583.0,60.0,1.2,25.8,214.0,526.91,411.93
2018,10,8,16,45,517.5,52.0,1.1,25.35,167.0,446.73,350.23
2018,10,8,17,0,452.0,44.0,1.0,24.9,120.0,371.13,288.86
2018,10,8,17,15,321.0,34.5,0.95,24.4,79.0,261.19,197.48
2018,10,8,17,30,190.0,25.0,0.9,23.9,38.0,155.29,72.28
2018,10,8,17,45,98.0,13.0,0.85,23.35,19.5,58.19,0.0
2018,10,8,18,0,6.0,1.0,0.8,22.8,1.0,0.0,0.0
2018,10,8,18,15,3.0,0.5,0.8,22.8,0.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,9,6,15,9.0,5.5,1.05,19.4,5.5,0.0,0.0
2018,10,9,6,30,18.0,11.0,1.2,19.7,11.0,10.01,0.0
2018,10,9,6,45,35.0,27.0,1.35,20.05,30.0,22.34,8.78
2018,10,9,7,0,52.0,43.0,1.5,20.4,49.0,35.1,23.89
2018,10,9,7,15,77.0,62.5,1.55,20.8,77.0,50.05,37.47
2018,10,9,7,30,102.0,82.0,1.6,21.2,105.0,64.65,50.45
2018,10,9,7,45,75.0,93.5,1.7,21.65,112.5,73.42,58.14
2018,10,9,8,0,48.0,105.0,1.8,22.1,120.0,89.9,67.37
2018,10,9,8,15,57.0,130.0,1.9,22.5,151.0,115.53,87.08
2018,10,9,8,30,66.0,155.0,2.0,22.9,182.0,142.95,108.55
2018,10,9,8,45,131.0,174.0,2.05,23.35,235.0,181.34,136.93
2018,10,9,9,0,196.0,193.0,2.1,23.8,288.0,229.03,173.38
2018,10,9,9,15,123.0,201.0,2.15,24.1,262.5,223.74,171.32
2018,10,9,9,30,50.0,209.0,2.2,24.4,237.0,206.87,159.02
2018,10,9,9,45,43.5,222.0,2.2,24.7,247.5,220.1,169.1
2018,10,9,10,0,37.0,235.0,2.2,25.0,258.0,232.71,178.41
2018,10,9,10,15,51.0,261.5,2.2,25.2,294.5,269.51,206.37
2018,10,9,10,30,65.0,288.0,2.2,25.4,331.0,308.38,235.52
2018,10,9,10,45,58.5,289.5,2.2,25.6,329.5,310.86,236.83
2018,10,9,11,0,52.0,291.0,2.2,25.8,328.0,312.49,237.61
2018,10,9,11,15,37.5,280.0,2.15,25.95,307.0,294.72,223.67
2018,10,9,11,30,23.0,269.0,2.1,26.1,286.0,265.05,200.79
2018,10,9,11,45,19.0,250.5,2.05,26.2,264.5,245.55,185.94
2018,10,9,12,0,15.0,232.0,2.0,26.3,243.0,225.56,170.64
2018,10,9,12,15,31.5,256.5,1.95,26.25,279.5,277.93,210.82
2018,10,9,12,30,48.0,281.0,1.9,26.2,316.0,321.58,243.8
2018,10,9,12,45,28.0,219.0,1.9,26.15,239.5,240.05,182.19
2018,10,9,13,0,8.0,157.0,1.9,26.1,163.0,149.94,112.87
2018,10,9,13,15,194.5,152.0,1.85,26.0,285.0,361.17,281.09
2018,10,9,13,30,381.0,147.0,1.8,25.9,407.0,558.51,429.24
2018,10,9,13,45,351.0,187.0,1.75,25.75,419.5,579.66,441.66
2018,10,9,14,0,321.0,227.0,1.7,25.6,432.0,578.62,440.1
2018,10,9,14,15,169.0,177.5,1.65,25.5,285.0,373.39,288.55
2018,10,9,14,30,17.0,128.0,1.6,25.4,138.0,141.04,107.37
2018,10,9,14,45,64.0,152.5,1.55,25.25,186.0,212.56,166.05
2018,10,9,15,0,111.0,177.0,1.5,25.1,234.0,301.3,236.04
2018,10,9,15,15,160.0,167.5,1.45,24.95,242.0,333.87,262.74
2018,10,9,15,30,209.0,158.0,1.4,24.8,250.0,380.31,299.67
2018,10,9,15,45,194.5,138.5,1.35,24.65,216.0,339.76,269.09
2018,10,9,16,0,180.0,119.0,1.3,24.5,182.0,299.17,238.33
2018,10,9,16,15,180.0,104.0,1.15,24.2,159.0,275.96,220.59
2018,10,9,16,30,180.0,89.0,1.0,23.9,136.0,252.23,201.63
2018,10,9,16,45,149.0,70.0,0.9,23.65,103.0,201.15,159.72
2018,10,9,17,0,118.0,51.0,0.8,23.4,70.0,151.99,118.42
2018,10,9,17,15,82.5,34.0,0.75,22.9,45.0,105.52,77.83
2018,10,9,17,30,47.0,17.0,0.7,22.4,20.0,54.37,15.7
2018,10,9,17,45,23.5,8.5,0.65,21.95,10.0,18.81,0.0
2018,10,9,18,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,10,6,15,2.5,2.0,1.05,19.55,2.0,0.0,0.0
2018,10,10,6,30,5.0,4.0,1.2,19.8,4.0,3.64,0.0
2018,10,10,6,45,2.5,8.0,1.3,20.05,8.0,7.16,0.0
2018,10,10,7,0,0.0,12.0,1.4,20.3,12.0,10.54,3.21
2018,10,10,7,15,0.0,18.0,1.45,20.55,18.0,15.82,8.04
2018,10,10,7,30,0.0,24.0,1.5,20.8,24.0,21.11,12.8
2018,10,10,7,45,0.0,29.0,1.55,21.05,29.0,25.53,16.73
2018,10,10,8,0,0.0,34.0,1.6,21.3,34.0,29.95,19.48
2018,10,10,8,15,0.0,40.5,1.7,21.65,40.5,35.71,24.21
2018,10,10,8,30,0.0,47.0,1.8,22.0,47.0,41.47,28.87
2018,10,10,8,45,0.0,61.0,1.85,22.3,61.0,53.9,38.97
2018,10,10,9,0,0.0,75.0,1.9,22.6,75.0,66.35,48.97
2018,10,10,9,15,0.0,89.5,2.0,22.9,89.5,79.24,59.21
2018,10,10,9,30,0.0,104.0,2.1,23.2,104.0,92.05,69.29
2018,10,10,9,45,0.0,97.0,2.2,23.5,97.0,85.96,64.13
2018,10,10,10,0,0.0,90.0,2.3,23.8,90.0,79.78,58.96
2018,10,10,10,15,0.0,90.0,2.35,24.05,90.0,79.8,58.81
2018,10,10,10,30,0.0,90.0,2.4,24.3,90.0,79.82,58.66
2018,10,10,10,45,1.0,121.0,2.5,24.5,121.5,108.38,81.23
2018,10,10,11,0,2.0,152.0,2.6,24.7,153.0,137.45,103.94
2018,10,10,11,15,2.0,143.0,2.55,24.8,144.0,129.49,97.52
2018,10,10,11,30,2.0,134.0,2.5,24.9,135.0,121.46,91.14
2018,10,10,11,45,1.5,130.0,2.5,25.0,131.0,117.55,87.99
2018,10,10,12,0,1.0,126.0,2.5,25.1,127.0,113.58,84.8
