Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,10,6,45,80.0,7.0,1.65,2.2,9.0,0.0,0.0
2018,11,10,7,0,160.0,14.0,1.7,2.1,18.0,12.73,0.0
2018,11,10,7,15,327.0,25.0,1.9,2.35,55.0,21.03,6.72
2018,11,10,7,30,494.0,36.0,2.1,2.6,92.0,29.69,20.69
2018,11,10,7,45,582.0,42.5,2.25,2.9,138.5,33.94,25.43
2018,11,10,8,0,670.0,49.0,2.4,3.2,185.0,69.74,38.49
2018,11,10,8,15,722.5,53.5,2.5,3.5,233.0,123.09,71.12
2018,11,10,8,30,775.0,58.0,2.6,3.8,281.0,182.57,119.29
2018,11,10,8,45,809.5,61.0,2.65,4.1,326.0,242.33,173.59
2018,11,10,9,0,844.0,64.0,2.7,4.4,371.0,305.27,232.36
2018,11,10,9,15,868.5,66.0,2.65,4.8,412.0,366.64,289.73
2018,11,10,9,30,893.0,68.0,2.6,5.2,453.0,429.28,346.82
2018,11,10,9,45,910.5,69.0,2.6,5.6,488.0,488.16,399.35
2018,11,10,10,0,928.0,70.0,2.6,6.0,523.0,546.88,450.0
2018,11,10,10,15,940.0,71.0,2.55,6.35,551.5,602.08,496.1
2018,11,10,10,30,952.0,72.0,2.5,6.7,580.0,656.01,539.63
2018,11,10,10,45,960.0,73.0,2.5,7.05,601.0,705.79,578.89
2018,11,10,11,0,968.0,74.0,2.5,7.4,622.0,753.41,614.92
2018,11,10,11,15,972.5,74.0,2.5,7.7,635.0,794.97,644.24
2018,11,10,11,30,977.0,74.0,2.5,8.0,648.0,833.64,671.19
2018,11,10,11,45,979.0,74.0,2.5,8.25,653.0,867.24,694.4
2018,11,10,12,0,981.0,74.0,2.5,8.5,658.0,897.45,715.11
2018,11,10,12,15,980.5,73.5,2.5,8.65,654.5,921.42,731.62
2018,11,10,12,30,980.0,73.0,2.5,8.8,651.0,941.63,745.58
2018,11,10,12,45,976.5,72.5,2.5,8.95,639.5,955.35,755.1
2018,11,10,13,0,973.0,72.0,2.5,9.1,628.0,965.11,762.02
2018,11,10,13,15,967.0,71.0,2.5,9.1,608.5,968.0,764.75
2018,11,10,13,30,961.0,70.0,2.5,9.1,589.0,966.89,764.9
2018,11,10,13,45,951.5,68.5,2.5,9.1,562.0,958.03,759.78
2018,11,10,14,0,942.0,67.0,2.5,9.1,535.0,945.32,752.14
2018,11,10,14,15,928.0,65.0,2.45,8.9,501.0,924.23,738.66
2018,11,10,14,30,914.0,63.0,2.4,8.7,467.0,899.69,722.75
2018,11,10,14,45,893.5,61.0,2.35,8.55,427.0,866.34,700.15
2018,11,10,15,0,873.0,59.0,2.3,8.4,387.0,830.31,675.3
2018,11,10,15,15,843.0,56.0,2.15,8.0,342.5,790.6,646.87
2018,11,10,15,30,813.0,53.0,2.0,7.6,298.0,740.9,610.03
2018,11,10,15,45,767.5,49.0,1.9,7.2,250.5,676.72,561.08
2018,11,10,16,0,722.0,45.0,1.8,6.8,203.0,612.67,510.01
2018,11,10,16,15,646.0,40.0,1.6,5.95,156.0,526.77,438.98
2018,11,10,16,30,570.0,35.0,1.4,5.1,109.0,443.73,365.09
2018,11,10,16,45,410.5,27.0,1.2,4.25,68.5,320.17,232.5
2018,11,10,17,0,251.0,19.0,1.0,3.4,28.0,158.54,0.0
2018,11,10,17,15,125.5,9.5,1.0,3.0,14.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.05,0.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,-1.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.0,-3.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.95,-3.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,-4.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.8,-4.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.8,-4.85,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,11,11,6,45,80.5,7.0,0.95,-4.6,8.5,0.0,0.0
2018,11,11,7,0,161.0,14.0,1.0,-4.4,17.0,12.73,0.0
2018,11,11,7,15,330.5,24.0,1.1,-3.75,53.0,20.2,4.86
2018,11,11,7,30,500.0,34.0,1.2,-3.1,89.0,27.98,19.56
2018,11,11,7,45,588.0,40.5,1.3,-2.4,135.5,35.32,27.26
2018,11,11,8,0,676.0,47.0,1.4,-1.7,182.0,67.3,37.32
2018,11,11,8,15,728.0,51.5,1.45,-0.85,229.5,120.84,70.08
2018,11,11,8,30,780.0,56.0,1.5,0.0,277.0,180.41,118.47
2018,11,11,8,45,814.0,59.0,1.55,0.85,322.0,240.21,172.81
2018,11,11,9,0,848.0,62.0,1.6,1.7,367.0,303.12,231.32
2018,11,11,9,15,870.0,64.5,1.55,2.35,407.5,364.22,288.18
2018,11,11,9,30,892.0,67.0,1.5,3.0,448.0,426.32,344.25
2018,11,11,9,45,904.5,68.5,1.45,3.65,481.0,483.3,394.32
2018,11,11,10,0,917.0,70.0,1.4,4.3,514.0,539.62,441.83
2018,11,11,10,15,928.5,71.0,1.25,4.8,542.0,593.93,485.36
2018,11,11,10,30,940.0,72.0,1.1,5.3,570.0,646.94,525.82
2018,11,11,10,45,947.5,73.5,1.0,5.85,591.0,696.36,562.13
2018,11,11,11,0,955.0,75.0,0.9,6.4,612.0,743.64,595.02
2018,11,11,11,15,956.0,75.5,0.8,6.75,623.0,782.72,619.64
2018,11,11,11,30,957.0,76.0,0.7,7.1,634.0,818.71,641.59
2018,11,11,11,45,958.5,75.5,0.65,7.45,638.5,850.72,661.28
2018,11,11,12,0,960.0,75.0,0.6,7.8,643.0,879.37,678.48
2018,11,11,12,15,957.5,75.5,0.55,8.0,639.0,902.36,692.12
2018,11,11,12,30,955.0,76.0,0.5,8.2,635.0,921.62,703.31
2018,11,11,12,45,949.0,75.5,0.4,8.4,622.5,932.81,708.09
2018,11,11,13,0,943.0,75.0,0.3,8.6,610.0,940.06,710.54
2018,11,11,13,15,936.0,74.0,0.3,8.65,590.5,941.89,712.21
2018,11,11,13,30,929.0,73.0,0.3,8.7,571.0,939.84,711.59
2018,11,11,13,45,917.0,72.0,0.25,8.8,544.0,929.47,704.51
2018,11,11,14,0,905.0,71.0,0.2,8.9,517.0,915.42,695.33
2018,11,11,14,15,887.5,69.5,0.2,8.8,483.0,892.32,681.69
2018,11,11,14,30,870.0,68.0,0.2,8.7,449.0,866.04,665.96
2018,11,11,14,45,848.0,65.5,0.2,8.65,410.0,840.09,650.19
2018,11,11,15,0,826.0,63.0,0.2,8.6,371.0,802.78,626.21
2018,11,11,15,15,793.5,60.0,0.2,8.35,327.5,753.89,593.97
2018,11,11,15,30,761.0,57.0,0.2,8.1,284.0,703.53,559.62
2018,11,11,15,45,712.0,52.5,0.25,7.85,237.5,637.62,512.85
2018,11,11,16,0,663.0,48.0,0.3,7.6,191.0,572.1,463.89
2018,11,11,16,15,582.5,42.0,0.35,7.05,145.5,483.92,394.73
2018,11,11,16,30,502.0,36.0,0.4,6.5,100.0,408.71,329.34
2018,11,11,16,45,351.5,27.0,0.5,5.95,62.5,282.28,196.96
2018,11,11,17,0,201.0,18.0,0.6,5.4,25.0,129.26,0.0
2018,11,11,17,15,100.5,9.0,0.65,5.05,12.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.75,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.55,1.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.5,1.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.5,1.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.5,1.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.5,1.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.5,1.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.5,1.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.5,1.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.55,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.5,0.6,1.25,1.5,0.0,0.0
2018,11,12,7,0,0.0,3.0,0.6,1.3,3.0,2.73,0.0
2018,11,12,7,15,0.0,11.0,0.7,1.75,11.0,9.67,0.0
2018,11,12,7,30,0.0,19.0,0.8,2.2,19.0,16.72,9.09
2018,11,12,7,45,0.0,27.0,0.9,2.6,27.0,23.78,16.15
2018,11,12,8,0,0.0,35.0,1.0,3.0,35.0,30.85,21.76
2018,11,12,8,15,6.5,58.0,1.0,3.35,60.0,51.57,40.0
2018,11,12,8,30,13.0,81.0,1.0,3.7,85.0,72.87,58.51
2018,11,12,8,45,17.0,92.5,1.0,4.0,98.0,84.94,68.92
2018,11,12,9,0,21.0,104.0,1.0,4.3,111.0,98.66,80.72
2018,11,12,9,15,12.0,102.0,1.0,4.6,106.0,94.29,77.06
2018,11,12,9,30,3.0,100.0,1.0,4.9,101.0,89.82,73.15
2018,11,12,9,45,1.5,79.0,1.0,5.2,79.5,70.57,56.28
2018,11,12,10,0,0.0,58.0,1.0,5.5,58.0,51.25,39.34
2018,11,12,10,15,0.0,52.0,0.95,5.6,52.0,45.94,34.65
2018,11,12,10,30,0.0,46.0,0.9,5.7,46.0,40.63,29.96
2018,11,12,10,45,0.0,44.5,0.8,5.8,44.5,39.31,28.76
2018,11,12,11,0,0.0,43.0,0.7,5.9,43.0,37.99,27.57
2018,11,12,11,15,0.0,43.5,0.85,5.75,43.5,38.44,27.94
2018,11,12,11,30,0.0,44.0,1.0,5.6,44.0,38.88,28.31
2018,11,12,11,45,0.0,42.0,1.1,5.45,42.0,37.12,26.78
2018,11,12,12,0,0.0,40.0,1.2,5.3,40.0,35.34,25.24
2018,11,12,12,15,0.0,45.5,1.25,5.2,45.5,40.22,29.49
2018,11,12,12,30,0.0,51.0,1.3,5.1,51.0,45.09,33.75
2018,11,12,12,45,0.0,43.0,1.35,5.0,43.0,38.0,27.6
2018,11,12,13,0,0.0,35.0,1.4,4.9,35.0,30.91,21.46
2018,11,12,13,15,0.0,38.5,1.5,4.9,38.5,34.0,24.19
2018,11,12,13,30,0.0,42.0,1.6,4.9,42.0,37.09,26.93
2018,11,12,13,45,0.0,36.5,1.65,4.9,36.5,32.21,22.7
2018,11,12,14,0,0.0,31.0,1.7,4.9,31.0,27.34,18.47
2018,11,12,14,15,0.0,30.0,1.85,4.85,30.0,26.45,17.73
2018,11,12,14,30,0.0,29.0,2.0,4.8,29.0,25.56,16.99
2018,11,12,14,45,0.0,30.5,2.1,4.8,30.5,26.88,18.2
2018,11,12,15,0,0.0,32.0,2.2,4.8,32.0,28.19,19.41
2018,11,12,15,15,0.0,23.5,2.35,4.7,23.5,20.68,12.77
2018,11,12,15,30,0.0,15.0,2.5,4.6,15.0,13.18,6.11
2018,11,12,15,45,0.0,13.0,2.6,4.55,13.0,11.42,4.52
2018,11,12,16,0,0.0,11.0,2.7,4.5,11.0,9.66,2.91
2018,11,12,16,15,0.0,9.0,2.6,4.5,9.0,7.9,1.27
2018,11,12,16,30,0.0,7.0,2.5,4.5,7.0,6.14,0.0
2018,11,12,16,45,0.0,5.0,2.4,4.5,5.0,4.38,0.0
2018,11,12,17,0,0.0,3.0,2.3,4.5,3.0,2.73,0.0
2018,11,12,17,15,0.0,1.5,2.05,4.6,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.65,4.05,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.5,0.8,4.65,1.5,0.0,0.0
2018,11,13,7,0,0.0,3.0,0.8,4.7,3.0,2.73,0.0
2018,11,13,7,15,0.0,9.5,0.85,4.9,9.5,8.35,0.0
2018,11,13,7,30,0.0,16.0,0.9,5.1,16.0,14.07,6.54
2018,11,13,7,45,0.0,25.0,0.95,5.25,25.0,22.01,14.31
2018,11,13,8,0,0.0,34.0,1.0,5.4,34.0,29.96,20.73
2018,11,13,8,15,0.0,39.0,1.05,5.65,39.0,34.38,24.79
2018,11,13,8,30,0.0,44.0,1.1,5.9,44.0,38.8,28.75
2018,11,13,8,45,0.0,43.5,1.2,6.2,43.5,38.36,28.32
2018,11,13,9,0,0.0,43.0,1.3,6.5,43.0,37.92,27.87
2018,11,13,9,15,0.0,58.0,1.25,6.8,58.0,51.22,39.42
2018,11,13,9,30,0.0,73.0,1.2,7.1,73.0,64.56,50.86
2018,11,13,9,45,0.0,83.5,1.15,7.4,83.5,73.92,58.76
2018,11,13,10,0,0.0,94.0,1.1,7.7,94.0,83.38,66.66
2018,11,13,10,15,0.0,87.5,1.05,7.95,87.5,77.51,61.43
2018,11,13,10,30,0.0,81.0,1.0,8.2,81.0,71.71,56.31
2018,11,13,10,45,0.5,91.5,1.0,8.5,92.0,81.44,64.48
2018,11,13,11,0,1.0,102.0,1.0,8.8,103.0,91.4,72.77
2018,11,13,11,15,5.0,135.0,1.0,8.9,138.0,125.08,101.09
2018,11,13,11,30,9.0,168.0,1.0,9.0,173.0,160.01,130.04
2018,11,13,11,45,7.5,170.0,1.0,9.15,174.5,161.41,130.91
2018,11,13,12,0,6.0,172.0,1.0,9.3,176.0,162.76,131.88
2018,11,13,12,15,7.5,172.5,1.0,9.3,177.0,165.12,133.9
2018,11,13,12,30,9.0,173.0,1.0,9.3,178.0,167.59,136.04
2018,11,13,12,45,6.5,157.5,1.0,9.3,161.0,150.56,121.97
2018,11,13,13,0,4.0,142.0,1.0,9.3,144.0,133.45,107.81
2018,11,13,13,15,2.0,107.0,1.0,9.3,108.0,97.75,77.98
2018,11,13,13,30,0.0,72.0,1.0,9.3,72.0,63.7,49.19
2018,11,13,13,45,0.0,63.0,1.0,9.3,63.0,55.7,42.47
2018,11,13,14,0,0.0,54.0,1.0,9.3,54.0,47.7,35.69
2018,11,13,14,15,0.0,60.0,1.0,9.25,60.0,53.02,40.36
2018,11,13,14,30,0.0,66.0,1.0,9.2,66.0,58.34,45.04
2018,11,13,14,45,0.0,64.0,1.0,9.15,64.0,56.55,43.61
2018,11,13,15,0,0.0,62.0,1.0,9.1,62.0,54.77,42.17
2018,11,13,15,15,0.0,49.5,0.9,8.95,49.5,43.68,32.62
2018,11,13,15,30,0.0,37.0,0.8,8.8,37.0,32.6,23.0
2018,11,13,15,45,0.0,29.0,0.75,8.65,29.0,25.53,16.79
2018,11,13,16,0,0.0,21.0,0.7,8.5,21.0,18.46,10.52
2018,11,13,16,15,0.0,16.5,0.7,8.25,16.5,14.5,6.92
2018,11,13,16,30,0.0,12.0,0.7,8.0,12.0,10.54,3.26
2018,11,13,16,45,0.0,8.0,0.7,7.75,8.0,7.02,0.0
2018,11,13,17,0,0.0,4.0,0.7,7.5,4.0,3.64,0.0
2018,11,13,17,15,0.0,2.0,0.75,7.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,14,6,45,6.0,1.5,1.5,3.55,1.5,0.0,0.0
2018,11,14,7,0,12.0,3.0,1.5,3.5,3.0,2.73,0.0
2018,11,14,7,15,6.0,10.5,1.55,3.6,10.5,9.41,0.0
2018,11,14,7,30,0.0,18.0,1.6,3.7,18.0,15.84,7.99
2018,11,14,7,45,0.0,26.5,1.65,3.8,26.5,23.34,15.56
2018,11,14,8,0,0.0,35.0,1.7,3.9,35.0,30.85,21.6
2018,11,14,8,15,0.0,49.5,1.75,4.1,49.5,43.71,33.16
2018,11,14,8,30,0.0,64.0,1.8,4.3,64.0,56.34,44.41
2018,11,14,8,45,13.5,93.0,1.85,4.45,97.5,84.53,68.63
2018,11,14,9,0,27.0,122.0,1.9,4.6,131.0,116.11,95.69
2018,11,14,9,15,13.5,106.0,1.95,4.75,110.5,98.32,80.55
2018,11,14,9,30,0.0,90.0,2.0,4.9,90.0,79.72,64.49
2018,11,14,9,45,0.0,98.5,2.0,5.05,98.5,87.41,71.01
2018,11,14,10,0,0.0,107.0,2.0,5.2,107.0,95.16,77.52
2018,11,14,10,15,0.0,108.5,2.0,5.35,108.5,96.59,78.55
2018,11,14,10,30,0.0,110.0,2.0,5.5,110.0,98.02,79.59
2018,11,14,10,45,0.0,115.0,2.0,5.6,115.0,102.67,83.44
2018,11,14,11,0,0.0,120.0,2.0,5.7,120.0,107.37,87.31
2018,11,14,11,15,0.0,127.0,1.95,5.85,127.0,114.0,92.82
2018,11,14,11,30,0.0,134.0,1.9,6.0,134.0,120.72,98.39
2018,11,14,11,45,2.0,147.5,1.9,6.1,148.5,135.35,110.76
2018,11,14,12,0,4.0,161.0,1.9,6.2,163.0,150.41,123.44
2018,11,14,12,15,5.5,160.0,1.85,6.3,163.0,151.15,124.05
2018,11,14,12,30,7.0,159.0,1.8,6.4,163.0,151.97,124.8
2018,11,14,12,45,3.5,131.0,1.8,6.5,133.0,121.85,99.27
2018,11,14,13,0,0.0,103.0,1.8,6.6,103.0,92.02,73.85
2018,11,14,13,15,0.0,107.0,1.8,6.65,107.0,95.99,77.36
2018,11,14,13,30,0.0,111.0,1.8,6.7,111.0,100.1,80.96
2018,11,14,13,45,0.0,111.0,1.8,6.7,111.0,100.44,81.37
2018,11,14,14,0,0.0,111.0,1.8,6.7,111.0,100.9,81.92
2018,11,14,14,15,3.0,111.0,1.75,6.55,112.5,104.21,85.1
2018,11,14,14,30,6.0,111.0,1.7,6.4,114.0,107.72,88.48
2018,11,14,14,45,4.5,102.5,1.65,6.3,104.5,98.51,80.67
2018,11,14,15,0,3.0,94.0,1.6,6.2,95.0,89.4,72.91
2018,11,14,15,15,22.5,91.5,1.5,6.0,98.0,112.63,94.04
2018,11,14,15,30,42.0,89.0,1.4,5.8,101.0,127.71,107.81
2018,11,14,15,45,32.0,63.5,1.3,5.6,72.0,88.97,73.71
2018,11,14,16,0,22.0,38.0,1.2,5.4,43.0,51.39,40.31
2018,11,14,16,15,18.0,34.0,1.2,5.15,37.5,44.83,33.98
2018,11,14,16,30,14.0,30.0,1.2,4.9,32.0,39.88,28.57
2018,11,14,16,45,7.0,19.0,1.15,4.7,20.0,23.09,9.7
2018,11,14,17,0,0.0,8.0,1.1,4.5,8.0,7.28,0.0
2018,11,14,17,15,0.0,4.0,1.15,4.4,4.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.95,2.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.25,1.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.45,1.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.55,1.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.65,0.95,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.75,0.9,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.75,0.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.65,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.65,0.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.8,1.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,2.95,1.1,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,3.0,1.1,3.0,2.73,0.0
2018,11,15,7,15,3.0,4.0,3.0,1.2,4.0,3.58,0.0
2018,11,15,7,30,0.0,5.0,3.0,1.3,5.0,4.38,0.0
2018,11,15,7,45,0.0,6.5,3.0,1.35,6.5,5.7,0.0
2018,11,15,8,0,0.0,8.0,3.0,1.4,8.0,7.02,0.59
2018,11,15,8,15,0.0,10.5,3.0,1.5,10.5,9.22,2.62
2018,11,15,8,30,0.0,13.0,3.0,1.6,13.0,11.42,4.63
2018,11,15,8,45,0.0,16.0,2.95,1.7,16.0,14.07,7.02
2018,11,15,9,0,0.0,19.0,2.9,1.8,19.0,16.71,9.39
2018,11,15,9,15,0.0,24.5,2.75,1.9,24.5,21.57,13.71
2018,11,15,9,30,0.0,30.0,2.6,2.0,30.0,26.44,18.02
2018,11,15,9,45,0.0,34.0,2.5,2.15,34.0,29.98,21.11
2018,11,15,10,0,0.0,38.0,2.4,2.3,38.0,33.52,24.2
2018,11,15,10,15,0.0,47.0,2.4,2.35,47.0,41.5,31.19
2018,11,15,10,30,0.0,56.0,2.4,2.4,56.0,49.49,38.16
2018,11,15,10,45,0.0,53.5,2.4,2.5,53.5,47.28,36.14
2018,11,15,11,0,0.0,51.0,2.4,2.6,51.0,45.07,34.14
2018,11,15,11,15,0.0,53.5,2.45,2.65,53.5,47.29,36.05
2018,11,15,11,30,0.0,56.0,2.5,2.7,56.0,49.52,37.96
2018,11,15,11,45,0.0,71.5,2.6,2.75,71.5,63.29,49.97
2018,11,15,12,0,0.0,87.0,2.7,2.8,87.0,77.08,61.94
2018,11,15,12,15,0.0,95.5,2.7,2.7,95.5,84.82,68.68
2018,11,15,12,30,0.0,104.0,2.7,2.6,104.0,92.82,75.66
2018,11,15,12,45,0.5,101.5,2.7,2.55,102.0,90.96,74.12
2018,11,15,13,0,1.0,99.0,2.7,2.5,100.0,89.12,72.63
2018,11,15,13,15,0.5,73.5,2.6,2.45,74.0,65.49,52.08
2018,11,15,13,30,0.0,48.0,2.5,2.4,48.0,42.4,31.88
2018,11,15,13,45,0.0,53.0,2.45,2.3,53.0,46.82,35.87
2018,11,15,14,0,0.0,58.0,2.4,2.2,58.0,51.25,39.86
2018,11,15,14,15,0.0,55.0,2.35,2.1,55.0,48.58,37.59
2018,11,15,14,30,0.0,52.0,2.3,2.0,52.0,45.91,35.32
2018,11,15,14,45,51.5,45.0,2.25,1.95,63.5,92.65,79.21
2018,11,15,15,0,103.0,38.0,2.2,1.9,75.0,147.25,129.34
2018,11,15,15,15,337.5,50.5,2.05,1.8,151.0,367.53,324.53
2018,11,15,15,30,572.0,63.0,1.9,1.7,227.0,563.44,485.95
2018,11,15,15,45,565.0,59.0,1.75,1.65,198.0,536.71,460.96
2018,11,15,16,0,558.0,55.0,1.6,1.6,169.0,508.11,434.75
2018,11,15,16,15,469.5,47.5,1.5,1.55,126.5,417.59,355.23
2018,11,15,16,30,381.0,40.0,1.4,1.5,84.0,331.58,274.79
2018,11,15,16,45,242.0,27.0,1.3,1.4,50.5,208.79,126.67
2018,11,15,17,0,103.0,14.0,1.2,1.3,17.0,70.2,0.0
2018,11,15,17,15,51.5,7.0,1.15,1.3,8.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,1.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.65,0.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.0,0.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.05,0.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,-1.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.15,-2.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,16,6,45,52.5,4.5,1.1,-3.75,5.0,0.0,0.0
2018,11,16,7,0,105.0,9.0,1.1,-3.7,10.0,8.19,0.0
2018,11,16,7,15,274.0,20.0,1.25,-3.05,41.0,16.95,0.0
2018,11,16,7,30,443.0,31.0,1.4,-2.4,72.0,25.79,16.48
2018,11,16,7,45,539.0,37.5,1.5,-1.7,116.0,32.96,24.72
2018,11,16,8,0,635.0,44.0,1.6,-1.0,160.0,58.55,32.76
2018,11,16,8,15,691.0,49.0,1.65,-0.45,206.0,109.69,62.45
2018,11,16,8,30,747.0,54.0,1.7,0.1,252.0,167.37,108.34
2018,11,16,8,45,780.5,57.0,1.75,0.65,295.0,224.46,160.14
2018,11,16,9,0,814.0,60.0,1.8,1.2,338.0,284.64,216.56
2018,11,16,9,15,838.5,63.0,1.75,1.6,378.0,344.61,272.97
2018,11,16,9,30,863.0,66.0,1.7,2.0,418.0,405.98,329.26
2018,11,16,9,45,880.5,67.5,1.6,2.35,452.0,463.09,380.32
2018,11,16,10,0,898.0,69.0,1.5,2.7,486.0,520.26,429.48
2018,11,16,10,15,908.0,70.5,1.5,3.05,513.0,573.01,473.87
2018,11,16,10,30,918.0,72.0,1.5,3.4,540.0,624.41,515.71
2018,11,16,10,45,922.5,73.5,1.55,3.8,559.5,670.73,552.66
2018,11,16,11,0,927.0,75.0,1.6,4.2,579.0,714.74,586.91
2018,11,16,11,15,930.5,76.0,1.6,4.6,591.5,754.98,615.47
2018,11,16,11,30,934.0,77.0,1.6,5.0,604.0,792.45,641.36
2018,11,16,11,45,934.0,78.0,1.65,5.35,609.0,824.27,663.61
2018,11,16,12,0,934.0,79.0,1.7,5.7,614.0,852.8,683.5
2018,11,16,12,15,925.0,81.0,1.7,6.05,608.5,871.66,695.89
2018,11,16,12,30,916.0,83.0,1.7,6.4,603.0,886.7,705.74
2018,11,16,12,45,912.5,82.0,1.75,6.75,592.0,899.06,714.47
2018,11,16,13,0,909.0,81.0,1.8,7.1,581.0,907.73,720.75
2018,11,16,13,15,911.0,77.5,1.8,7.3,564.5,914.46,725.63
2018,11,16,13,30,913.0,74.0,1.8,7.5,548.0,917.45,728.05
2018,11,16,13,45,903.0,72.5,1.8,7.75,522.0,908.56,722.13
2018,11,16,14,0,893.0,71.0,1.8,8.0,496.0,896.06,713.9
2018,11,16,14,15,878.0,69.0,1.75,8.05,463.5,875.04,699.58
2018,11,16,14,30,863.0,67.0,1.7,8.1,431.0,859.4,689.21
2018,11,16,14,45,824.5,67.0,1.65,8.15,389.5,814.51,657.44
2018,11,16,15,0,786.0,67.0,1.6,8.2,348.0,767.52,623.88
2018,11,16,15,15,747.5,63.0,1.45,7.9,304.0,713.87,584.28
2018,11,16,15,30,709.0,59.0,1.3,7.6,260.0,659.17,542.77
2018,11,16,15,45,673.5,53.0,1.1,7.25,218.0,603.74,498.75
2018,11,16,16,0,638.0,47.0,0.9,6.9,176.0,547.99,452.44
2018,11,16,16,15,562.5,40.5,0.9,6.0,133.0,464.28,383.93
2018,11,16,16,30,487.0,34.0,0.9,5.1,90.0,393.95,318.13
2018,11,16,16,45,324.0,24.0,0.9,4.25,54.0,254.68,143.41
2018,11,16,17,0,161.0,14.0,0.9,3.4,18.0,102.42,0.0
2018,11,16,17,15,80.5,7.0,0.9,3.2,9.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,2.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,11,17,6,45,35.5,3.5,0.7,-0.9,3.5,0.0,0.0
2018,11,17,7,0,71.0,7.0,0.7,-0.8,7.0,6.37,0.0
2018,11,17,7,15,243.5,18.5,0.8,-0.1,37.0,15.59,0.0
2018,11,17,7,30,416.0,30.0,0.9,0.6,67.0,24.94,15.22
2018,11,17,7,45,512.5,37.0,1.0,1.3,110.0,29.78,21.48
2018,11,17,8,0,609.0,44.0,1.1,2.0,153.0,56.8,31.91
2018,11,17,8,15,667.0,49.0,1.1,2.6,198.5,106.37,60.0
2018,11,17,8,30,725.0,54.0,1.1,3.2,244.0,162.75,103.92
2018,11,17,8,45,762.5,57.5,1.1,3.85,287.5,219.74,154.42
2018,11,17,9,0,800.0,61.0,1.1,4.5,331.0,280.34,209.78
2018,11,17,9,15,826.5,63.0,1.2,5.15,370.5,339.08,263.99
2018,11,17,9,30,853.0,65.0,1.3,5.8,410.0,399.45,318.46
2018,11,17,9,45,872.0,66.0,1.35,6.5,444.0,456.06,368.24
2018,11,17,10,0,891.0,67.0,1.4,7.2,478.0,512.9,416.48
2018,11,17,10,15,903.0,68.5,1.4,7.7,506.0,566.3,460.41
2018,11,17,10,30,915.0,70.0,1.4,8.2,534.0,618.55,501.93
2018,11,17,10,45,923.0,71.0,1.35,8.7,554.5,666.32,538.3
2018,11,17,11,0,931.0,72.0,1.3,9.2,575.0,712.08,571.96
2018,11,17,11,15,936.0,72.5,1.25,9.6,588.0,752.9,599.56
2018,11,17,11,30,941.0,73.0,1.2,10.0,601.0,791.04,624.51
2018,11,17,11,45,942.5,73.0,1.1,10.4,605.5,823.01,644.07
2018,11,17,12,0,944.0,73.0,1.0,10.8,610.0,851.73,661.05
2018,11,17,12,15,941.0,73.0,0.9,11.05,606.0,873.36,673.27
2018,11,17,12,30,938.0,73.0,0.8,11.3,602.0,891.32,682.93
2018,11,17,12,45,934.5,72.0,0.7,11.6,591.0,903.91,688.8
2018,11,17,13,0,931.0,71.0,0.6,11.9,580.0,912.71,692.2
2018,11,17,13,15,924.0,70.5,0.55,12.0,561.5,915.28,693.14
2018,11,17,13,30,917.0,70.0,0.5,12.1,543.0,914.07,691.82
2018,11,17,13,45,906.5,68.5,0.4,12.2,517.0,904.73,684.24
2018,11,17,14,0,896.0,67.0,0.3,12.3,491.0,891.78,674.57
2018,11,17,14,15,880.5,65.0,0.35,12.3,458.5,870.3,662.67
2018,11,17,14,30,865.0,63.0,0.4,12.3,426.0,845.64,648.62
2018,11,17,14,45,842.0,61.0,0.4,12.3,388.0,820.03,632.75
2018,11,17,15,0,819.0,59.0,0.4,12.3,350.0,783.3,608.8
2018,11,17,15,15,785.5,55.5,0.35,12.0,307.0,733.82,575.09
2018,11,17,15,30,752.0,52.0,0.3,11.7,264.0,683.02,539.4
2018,11,17,15,45,699.5,48.5,0.3,11.4,219.0,616.96,491.6
2018,11,17,16,0,647.0,45.0,0.3,11.1,174.0,551.42,441.7
2018,11,17,16,15,563.5,38.5,0.4,10.6,130.0,462.33,371.91
2018,11,17,16,30,480.0,32.0,0.5,10.1,86.0,377.04,296.83
2018,11,17,16,45,320.5,22.5,0.6,9.6,51.5,249.86,127.26
2018,11,17,17,0,161.0,13.0,0.7,9.1,17.0,101.38,0.0
2018,11,17,17,15,80.5,6.5,0.75,8.75,8.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,11,18,6,45,26.5,3.0,0.7,1.6,3.0,0.0,0.0
2018,11,18,7,0,53.0,6.0,0.7,1.5,6.0,5.46,0.0
2018,11,18,7,15,200.0,18.5,0.7,1.95,33.5,16.83,0.0
2018,11,18,7,30,347.0,31.0,0.7,2.4,61.0,25.95,15.5
2018,11,18,7,45,381.5,40.5,0.7,2.85,92.0,32.8,24.01
2018,11,18,8,0,416.0,50.0,0.7,3.3,123.0,52.72,32.52
2018,11,18,8,15,431.0,63.0,0.65,3.7,157.0,94.2,59.2
2018,11,18,8,30,446.0,76.0,0.6,4.1,191.0,135.34,92.55
2018,11,18,8,45,428.0,92.5,0.6,4.45,218.5,176.04,130.1
2018,11,18,9,0,410.0,109.0,0.6,4.8,246.0,214.56,166.34
2018,11,18,9,15,325.5,135.0,0.55,5.4,252.0,234.12,187.43
2018,11,18,9,30,241.0,161.0,0.5,6.0,258.0,247.15,201.19
2018,11,18,9,45,304.0,166.5,0.5,6.6,299.0,295.95,241.51
2018,11,18,10,0,367.0,172.0,0.5,7.2,340.0,350.75,285.96
2018,11,18,10,15,356.5,185.0,0.5,7.75,356.0,379.14,308.65
2018,11,18,10,30,346.0,198.0,0.5,8.3,372.0,405.97,329.61
2018,11,18,10,45,285.5,218.0,0.55,8.9,365.5,407.1,329.72
2018,11,18,11,0,225.0,238.0,0.6,9.5,359.0,392.68,317.6
2018,11,18,11,15,268.5,237.0,0.65,9.95,384.5,444.85,358.59
2018,11,18,11,30,312.0,236.0,0.7,10.4,410.0,489.02,392.49
2018,11,18,11,45,379.0,222.5,0.75,10.85,435.5,539.29,431.3
2018,11,18,12,0,446.0,209.0,0.8,11.3,461.0,606.01,481.31
2018,11,18,12,15,609.0,163.0,0.85,11.55,505.5,710.69,560.32
2018,11,18,12,30,772.0,117.0,0.9,11.8,550.0,812.84,632.12
2018,11,18,12,45,829.0,100.0,0.9,12.1,557.0,852.87,657.97
2018,11,18,13,0,886.0,83.0,0.9,12.4,564.0,886.37,680.05
2018,11,18,13,15,708.0,123.0,0.9,12.45,499.5,800.21,620.85
2018,11,18,13,30,530.0,163.0,0.9,12.5,435.0,686.74,541.62
2018,11,18,13,45,577.5,143.5,0.9,12.6,426.5,715.24,564.72
2018,11,18,14,0,625.0,124.0,0.9,12.7,418.0,735.11,579.32
2018,11,18,14,15,704.0,101.0,0.85,12.6,411.0,773.83,607.13
2018,11,18,14,30,783.0,78.0,0.8,12.5,404.0,801.26,626.49
2018,11,18,14,45,625.0,93.0,0.8,12.45,338.5,680.68,541.3
2018,11,18,15,0,467.0,108.0,0.8,12.4,273.0,550.17,446.67
2018,11,18,15,15,391.0,102.0,0.7,11.95,228.5,472.55,387.79
2018,11,18,15,30,315.0,96.0,0.6,11.5,184.0,397.37,328.31
2018,11,18,15,45,261.5,82.5,0.55,11.1,147.0,316.29,263.31
2018,11,18,16,0,208.0,69.0,0.5,10.7,110.0,254.69,211.65
2018,11,18,16,15,240.0,52.0,0.6,10.2,87.5,263.88,217.31
2018,11,18,16,30,272.0,35.0,0.7,9.7,65.0,255.97,203.75
2018,11,18,16,45,198.0,24.0,0.75,9.25,40.5,176.23,81.51
2018,11,18,17,0,124.0,13.0,0.8,8.8,16.0,80.71,0.0
2018,11,18,17,15,62.0,6.5,0.8,8.5,8.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.5,4.65,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,11,19,6,45,12.0,2.0,0.5,4.75,2.0,0.0,0.0
2018,11,19,7,0,24.0,4.0,0.5,4.8,4.0,3.64,0.0
2018,11,19,7,15,81.0,16.5,0.55,5.15,22.5,15.01,0.0
2018,11,19,7,30,138.0,29.0,0.6,5.5,41.0,22.66,12.17
2018,11,19,7,45,230.0,42.0,0.65,5.85,75.5,32.42,23.3
2018,11,19,8,0,322.0,55.0,0.7,6.2,110.0,52.17,33.75
2018,11,19,8,15,380.5,65.5,0.7,6.5,149.0,89.36,56.59
2018,11,19,8,30,439.0,76.0,0.7,6.8,188.0,133.52,90.39
2018,11,19,8,45,489.0,83.0,0.65,7.1,228.0,181.91,131.28
2018,11,19,9,0,539.0,90.0,0.6,7.4,268.0,233.69,176.38
2018,11,19,9,15,627.0,87.0,0.55,7.8,318.0,293.49,227.26
2018,11,19,9,30,715.0,84.0,0.5,8.2,368.0,361.88,284.7
2018,11,19,9,45,748.0,84.0,0.45,8.65,403.5,417.81,331.74
2018,11,19,10,0,781.0,84.0,0.4,9.1,439.0,474.9,378.13
2018,11,19,10,15,821.0,80.0,0.4,9.6,472.5,532.97,424.06
2018,11,19,10,30,861.0,76.0,0.4,10.1,506.0,592.49,469.58
2018,11,19,10,45,869.5,77.5,0.45,10.6,526.5,636.02,502.58
2018,11,19,11,0,878.0,79.0,0.5,11.1,547.0,680.52,535.5
2018,11,19,11,15,883.0,79.5,0.6,11.6,559.5,719.41,563.49
2018,11,19,11,30,888.0,80.0,0.7,12.1,572.0,755.79,588.69
2018,11,19,11,45,780.5,112.0,0.85,12.6,547.0,744.31,581.0
2018,11,19,12,0,673.0,144.0,1.0,13.1,522.0,722.35,566.39
2018,11,19,12,15,676.5,142.0,1.05,13.4,520.5,742.49,581.01
2018,11,19,12,30,680.0,140.0,1.1,13.7,519.0,760.04,593.33
2018,11,19,12,45,781.0,109.5,1.15,14.0,537.0,820.68,635.91
2018,11,19,13,0,882.0,79.0,1.2,14.3,555.0,876.17,673.88
2018,11,19,13,15,875.5,77.5,1.2,14.5,537.0,877.75,674.39
2018,11,19,13,30,869.0,76.0,1.2,14.7,519.0,875.72,673.32
2018,11,19,13,45,807.5,86.0,1.25,14.9,482.0,844.68,653.18
2018,11,19,14,0,746.0,96.0,1.3,15.1,445.0,806.74,628.37
2018,11,19,14,15,696.5,97.5,1.25,15.05,406.0,761.64,597.58
2018,11,19,14,30,647.0,99.0,1.2,15.0,367.0,714.39,564.9
2018,11,19,14,45,708.5,81.0,1.2,15.0,349.5,735.22,581.5
2018,11,19,15,0,770.0,63.0,1.2,15.0,332.0,745.47,589.52
2018,11,19,15,15,690.0,64.0,1.05,14.45,283.0,665.35,531.26
2018,11,19,15,30,610.0,65.0,0.9,13.9,234.0,592.86,477.82
2018,11,19,15,45,603.0,55.5,0.8,13.35,198.0,557.87,451.1
2018,11,19,16,0,596.0,46.0,0.7,12.8,162.0,514.3,415.6
2018,11,19,16,15,416.5,41.5,0.75,11.9,112.5,372.58,302.32
2018,11,19,16,30,237.0,37.0,0.8,11.0,63.0,235.49,185.29
2018,11,19,16,45,153.0,24.0,0.85,10.1,37.5,149.16,60.74
2018,11,19,17,0,69.0,11.0,0.9,9.2,12.0,48.3,0.0
2018,11,19,17,15,34.5,5.5,0.9,9.05,6.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
