Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,5,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,45,10.0,2.0,0.9,6.8,2.0,0.0,0.0
2018,11,20,7,0,20.0,4.0,0.9,6.8,4.0,0.0,0.0
2018,11,20,7,15,56.5,17.0,1.05,7.25,20.5,15.46,0.0
2018,11,20,7,30,93.0,30.0,1.2,7.7,37.0,24.1,12.52
2018,11,20,7,45,200.0,42.0,1.3,8.15,71.5,32.41,22.93
2018,11,20,8,0,307.0,54.0,1.4,8.6,106.0,50.4,32.41
2018,11,20,8,15,340.5,67.0,1.5,9.1,140.0,86.45,55.27
2018,11,20,8,30,374.0,80.0,1.6,9.6,174.0,126.59,86.65
2018,11,20,8,45,478.5,83.0,1.7,10.1,225.5,178.85,128.19
2018,11,20,9,0,583.0,86.0,1.8,10.6,277.0,240.63,179.83
2018,11,20,9,15,661.0,85.0,1.95,11.05,326.0,301.32,232.52
2018,11,20,9,30,739.0,84.0,2.1,11.5,375.0,369.53,291.33
2018,11,20,9,45,773.0,85.0,2.2,11.9,412.0,428.05,342.17
2018,11,20,10,0,807.0,86.0,2.3,12.3,449.0,487.86,392.82
2018,11,20,10,15,832.5,85.5,2.3,12.5,479.5,543.11,438.65
2018,11,20,10,30,858.0,85.0,2.3,12.7,510.0,598.62,483.42
2018,11,20,10,45,866.0,86.0,2.3,12.9,530.0,644.73,519.84
2018,11,20,11,0,874.0,87.0,2.3,13.1,550.0,689.0,553.99
2018,11,20,11,15,878.5,88.5,2.3,13.2,563.0,729.29,584.29
2018,11,20,11,30,883.0,90.0,2.3,13.3,576.0,767.06,611.01
2018,11,20,11,45,884.0,90.5,2.3,13.4,581.0,798.3,632.85
2018,11,20,12,0,885.0,91.0,2.3,13.5,586.0,826.45,652.45
2018,11,20,12,15,886.5,90.0,2.25,13.5,583.5,850.04,668.63
2018,11,20,12,30,888.0,89.0,2.2,13.5,581.0,870.28,682.49
2018,11,20,12,45,887.5,87.0,2.2,13.55,571.0,884.16,692.32
2018,11,20,13,0,887.0,85.0,2.2,13.6,561.0,894.45,699.82
2018,11,20,13,15,879.5,83.5,2.2,13.5,542.5,895.57,701.46
2018,11,20,13,30,872.0,82.0,2.2,13.4,524.0,892.98,700.74
2018,11,20,13,45,860.0,80.5,2.2,13.35,498.5,882.78,694.69
2018,11,20,14,0,848.0,79.0,2.2,13.3,473.0,869.04,686.3
2018,11,20,14,15,831.5,76.5,2.15,13.1,441.0,846.73,671.73
2018,11,20,14,30,815.0,74.0,2.1,12.9,409.0,821.28,654.9
2018,11,20,14,45,772.5,73.5,2.0,12.65,368.0,773.37,621.13
2018,11,20,15,0,730.0,73.0,1.9,12.4,327.0,729.4,589.84
2018,11,20,15,15,717.0,66.5,1.75,11.9,290.0,689.12,560.58
2018,11,20,15,30,704.0,60.0,1.6,11.4,253.0,652.47,532.98
2018,11,20,15,45,652.5,54.5,1.45,10.9,209.0,592.97,486.45
2018,11,20,16,0,601.0,49.0,1.3,10.4,165.0,528.26,433.85
2018,11,20,16,15,516.5,41.5,1.2,9.55,122.5,440.15,360.31
2018,11,20,16,30,432.0,34.0,1.1,8.7,80.0,356.82,282.09
2018,11,20,16,45,272.0,22.5,1.05,7.85,46.5,217.14,79.81
2018,11,20,17,0,112.0,11.0,1.0,7.0,13.0,72.11,0.0
2018,11,20,17,15,56.0,5.5,1.0,6.7,6.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.75,0.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.7,-0.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.65,-0.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.6,-0.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.6,-0.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.65,-1.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.7,-1.25,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.7,-1.35,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.7,-1.45,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.7,-1.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.7,-1.65,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,11,21,6,45,31.0,3.0,0.7,-1.75,2.5,0.0,0.0
2018,11,21,7,0,62.0,6.0,0.7,-1.8,5.0,0.0,0.0
2018,11,21,7,15,232.5,16.5,0.75,-0.95,31.5,15.01,0.0
2018,11,21,7,30,403.0,27.0,0.8,-0.1,58.0,22.63,11.21
2018,11,21,7,45,508.0,34.5,0.8,0.7,100.5,30.62,22.01
2018,11,21,8,0,613.0,42.0,0.8,1.5,143.0,51.19,29.23
2018,11,21,8,15,672.0,46.5,0.9,2.15,187.5,99.97,55.02
2018,11,21,8,30,731.0,51.0,1.0,2.8,232.0,155.67,97.46
2018,11,21,8,45,771.0,53.5,1.05,3.5,275.5,212.05,147.03
2018,11,21,9,0,811.0,56.0,1.1,4.2,319.0,272.27,202.1
2018,11,21,9,15,838.0,58.5,1.1,4.8,359.0,331.82,257.05
2018,11,21,9,30,865.0,61.0,1.1,5.4,399.0,392.92,312.09
2018,11,21,9,45,884.5,62.5,1.1,5.95,433.5,450.66,362.91
2018,11,21,10,0,904.0,64.0,1.1,6.5,468.0,508.55,412.02
2018,11,21,10,15,916.0,65.0,1.15,7.0,495.5,561.78,456.22
2018,11,21,10,30,928.0,66.0,1.2,7.5,523.0,613.85,498.08
2018,11,21,10,45,934.0,66.0,1.25,7.95,542.0,659.63,534.08
2018,11,21,11,0,940.0,66.0,1.3,8.4,561.0,703.18,567.47
2018,11,21,11,15,945.0,67.0,1.35,8.8,574.5,744.76,597.21
2018,11,21,11,30,950.0,68.0,1.4,9.2,588.0,783.67,624.2
2018,11,21,11,45,952.5,67.5,1.45,9.6,593.0,816.04,646.33
2018,11,21,12,0,955.0,67.0,1.5,10.0,598.0,845.18,666.19
2018,11,21,12,15,953.0,67.0,1.55,10.25,594.5,867.91,681.91
2018,11,21,12,30,951.0,67.0,1.6,10.5,591.0,887.0,695.24
2018,11,21,12,45,946.5,66.0,1.6,10.8,579.5,899.01,703.0
2018,11,21,13,0,942.0,65.0,1.6,11.1,568.0,907.18,708.31
2018,11,21,13,15,935.0,64.0,1.6,11.2,549.5,909.34,710.15
2018,11,21,13,30,928.0,63.0,1.6,11.3,531.0,907.69,709.58
2018,11,21,13,45,915.5,62.5,1.6,11.45,505.0,898.1,703.55
2018,11,21,14,0,903.0,62.0,1.6,11.6,479.0,884.93,695.19
2018,11,21,14,15,886.5,60.0,1.5,11.55,446.5,862.8,679.82
2018,11,21,14,30,870.0,58.0,1.4,11.5,414.0,837.5,662.24
2018,11,21,14,45,847.5,55.5,1.3,11.45,376.0,803.5,638.29
2018,11,21,15,0,825.0,53.0,1.2,11.4,338.0,767.09,612.29
2018,11,21,15,15,792.0,50.5,1.05,10.85,296.5,727.93,584.09
2018,11,21,15,30,759.0,48.0,0.9,10.3,255.0,679.3,547.85
2018,11,21,15,45,708.5,44.0,0.75,9.8,210.5,614.58,497.99
2018,11,21,16,0,658.0,40.0,0.6,9.3,166.0,550.48,446.38
2018,11,21,16,15,573.5,34.5,0.65,8.4,123.0,462.55,375.74
2018,11,21,16,30,489.0,29.0,0.7,7.5,80.0,378.46,297.5
2018,11,21,16,45,312.0,20.0,0.75,6.6,46.5,237.92,74.48
2018,11,21,17,0,135.0,11.0,0.8,5.7,13.0,84.8,0.0
2018,11,21,17,15,67.5,5.5,0.8,5.45,6.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.85,2.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.75,1.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.7,0.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.7,-0.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.5,0.7,-0.9,1.5,0.0,0.0
2018,11,22,7,0,14.0,3.0,0.7,-0.9,3.0,0.0,0.0
2018,11,22,7,15,117.5,17.5,0.8,-0.1,25.5,15.92,0.0
2018,11,22,7,30,221.0,32.0,0.9,0.7,48.0,25.31,12.16
2018,11,22,7,45,320.5,43.5,1.0,1.5,85.5,33.95,24.8
2018,11,22,8,0,420.0,55.0,1.1,2.3,123.0,54.89,35.99
2018,11,22,8,15,487.0,63.5,1.2,3.0,165.5,96.5,59.56
2018,11,22,8,30,554.0,72.0,1.3,3.7,208.0,146.24,97.18
2018,11,22,8,45,599.0,78.5,1.4,4.35,249.5,197.43,141.37
2018,11,22,9,0,644.0,85.0,1.5,5.0,291.0,253.41,191.58
2018,11,22,9,15,676.5,89.0,1.55,5.5,329.0,307.48,240.97
2018,11,22,9,30,709.0,93.0,1.6,6.0,367.0,364.17,291.87
2018,11,22,9,45,732.5,96.0,1.65,6.55,400.5,418.3,339.6
2018,11,22,10,0,756.0,99.0,1.7,7.1,434.0,473.42,386.74
2018,11,22,10,15,771.5,101.5,1.65,7.45,461.5,524.45,429.15
2018,11,22,10,30,787.0,104.0,1.6,7.8,489.0,575.06,469.84
2018,11,22,10,45,797.5,105.5,1.55,8.2,509.0,620.8,505.46
2018,11,22,11,0,808.0,107.0,1.5,8.6,529.0,662.99,537.41
2018,11,22,11,15,814.0,108.0,1.45,8.85,542.0,701.56,566.05
2018,11,22,11,30,820.0,109.0,1.4,9.1,555.0,737.9,591.84
2018,11,22,11,45,822.0,109.5,1.35,9.4,560.0,768.23,611.99
2018,11,22,12,0,824.0,110.0,1.3,9.7,565.0,795.71,629.98
2018,11,22,12,15,838.5,103.5,1.25,9.85,565.0,822.66,647.82
2018,11,22,12,30,853.0,97.0,1.2,10.0,565.0,846.73,663.55
2018,11,22,12,45,869.5,88.5,1.15,10.2,558.0,867.01,676.5
2018,11,22,13,0,886.0,80.0,1.1,10.4,551.0,875.69,681.48
2018,11,22,13,15,877.0,79.5,1.1,10.45,532.5,884.98,688.33
2018,11,22,13,30,868.0,79.0,1.1,10.5,514.0,882.43,687.15
2018,11,22,13,45,854.5,77.5,1.05,10.55,488.5,871.04,679.32
2018,11,22,14,0,841.0,76.0,1.0,10.6,463.0,856.17,669.29
2018,11,22,14,15,822.0,75.0,1.05,10.45,431.5,833.82,656.17
2018,11,22,14,30,803.0,74.0,1.1,10.3,400.0,808.42,640.77
2018,11,22,14,45,775.5,71.0,1.1,10.2,362.0,770.52,615.25
2018,11,22,15,0,748.0,68.0,1.1,10.1,324.0,730.37,587.63
2018,11,22,15,15,711.0,64.0,1.05,9.6,283.0,679.45,551.42
2018,11,22,15,30,674.0,60.0,1.0,9.1,242.0,633.8,517.92
2018,11,22,15,45,617.0,55.0,0.9,8.65,199.0,565.83,465.08
2018,11,22,16,0,560.0,50.0,0.8,8.2,156.0,499.17,411.03
2018,11,22,16,15,468.5,42.0,0.8,7.35,114.5,407.36,334.56
2018,11,22,16,30,377.0,34.0,0.8,6.5,73.0,320.92,253.41
2018,11,22,16,45,231.0,22.5,0.8,5.7,42.5,190.54,47.59
2018,11,22,17,0,85.0,11.0,0.8,4.9,12.0,57.06,0.0
2018,11,22,17,15,42.5,5.5,0.85,4.7,6.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.05,-0.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.15,-1.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.25,-1.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.45,-2.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,-3.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,1.35,-3.55,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,1.4,-3.5,3.0,0.0,0.0
2018,11,23,7,15,155.0,16.0,1.55,-3.15,26.0,14.55,0.0
2018,11,23,7,30,290.0,28.0,1.7,-2.8,49.0,23.77,10.12
2018,11,23,7,45,261.5,31.5,1.85,-2.45,60.5,25.01,16.99
2018,11,23,8,0,233.0,35.0,2.0,-2.1,72.0,32.12,19.57
2018,11,23,8,15,127.5,45.0,1.95,-1.65,66.0,49.31,33.5
2018,11,23,8,30,22.0,55.0,1.9,-1.2,60.0,51.91,40.24
2018,11,23,8,45,11.0,66.5,1.9,-0.8,69.0,60.85,48.87
2018,11,23,9,0,0.0,78.0,1.9,-0.4,78.0,68.88,56.46
2018,11,23,9,15,0.0,96.5,1.9,0.05,96.5,85.45,71.05
2018,11,23,9,30,0.0,115.0,1.9,0.5,115.0,102.3,85.67
2018,11,23,9,45,2.5,132.0,1.85,0.9,133.0,119.14,100.09
2018,11,23,10,0,5.0,149.0,1.8,1.3,151.0,136.5,114.83
2018,11,23,10,15,5.5,156.5,1.75,1.7,159.0,144.36,121.24
2018,11,23,10,30,6.0,164.0,1.7,2.1,167.0,152.33,127.72
2018,11,23,10,45,14.0,180.0,1.65,2.5,187.0,173.29,145.39
2018,11,23,11,0,22.0,196.0,1.6,2.9,207.0,195.25,163.75
2018,11,23,11,15,20.0,197.5,1.55,3.25,208.0,196.71,164.53
2018,11,23,11,30,18.0,199.0,1.5,3.6,209.0,198.01,165.27
2018,11,23,11,45,21.5,205.5,1.45,3.95,217.5,208.48,173.86
2018,11,23,12,0,25.0,212.0,1.4,4.3,226.0,219.33,182.72
2018,11,23,12,15,24.5,210.0,1.4,4.55,223.5,218.37,181.76
2018,11,23,12,30,24.0,208.0,1.4,4.8,221.0,217.4,180.86
2018,11,23,12,45,25.0,206.0,1.35,5.05,219.5,217.72,181.1
2018,11,23,13,0,26.0,204.0,1.3,5.3,218.0,218.14,181.45
2018,11,23,13,15,25.0,197.0,1.25,5.4,210.0,211.44,175.95
2018,11,23,13,30,24.0,190.0,1.2,5.5,202.0,204.74,170.49
2018,11,23,13,45,37.5,185.0,1.2,5.6,202.5,228.08,190.71
2018,11,23,14,0,51.0,180.0,1.2,5.7,203.0,236.87,198.71
2018,11,23,14,15,84.5,175.5,1.2,5.6,211.0,263.81,222.76
2018,11,23,14,30,118.0,171.0,1.2,5.5,219.0,306.3,259.22
2018,11,23,14,45,99.0,154.5,1.2,5.45,192.0,271.06,229.78
2018,11,23,15,0,80.0,138.0,1.2,5.4,165.0,221.13,188.07
2018,11,23,15,15,50.5,118.0,1.1,5.0,134.5,173.49,147.17
2018,11,23,15,30,21.0,98.0,1.0,4.6,104.0,126.82,106.28
2018,11,23,15,45,14.0,82.0,0.9,4.25,85.5,94.62,78.06
2018,11,23,16,0,7.0,66.0,0.8,3.9,67.0,73.53,59.08
2018,11,23,16,15,3.5,49.0,0.8,3.35,49.5,53.47,40.89
2018,11,23,16,30,0.0,32.0,0.8,2.8,32.0,32.69,21.47
2018,11,23,16,45,5.5,18.5,0.8,2.25,18.5,20.92,0.0
2018,11,23,17,0,11.0,5.0,0.8,1.7,5.0,10.63,0.0
2018,11,23,17,15,5.5,2.5,0.85,1.55,2.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.95,1.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.65,0.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,0.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.65,1.15,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,24,6,45,1.5,0.5,1.1,1.95,0.5,0.0,0.0
2018,11,24,7,0,3.0,1.0,0.9,2.0,1.0,0.0,0.0
2018,11,24,7,15,3.0,5.0,0.8,2.25,5.0,4.55,0.0
2018,11,24,7,30,3.0,9.0,0.7,2.5,9.0,8.06,0.0
2018,11,24,7,45,1.5,15.0,0.6,2.75,15.0,13.19,6.07
2018,11,24,8,0,0.0,21.0,0.5,3.0,21.0,18.47,10.61
2018,11,24,8,15,1.0,25.5,0.55,3.35,25.5,22.52,14.35
2018,11,24,8,30,2.0,30.0,0.6,3.7,30.0,26.69,18.12
2018,11,24,8,45,34.5,53.5,0.7,4.05,64.0,54.73,41.64
2018,11,24,9,0,67.0,77.0,0.8,4.4,98.0,88.04,69.96
2018,11,24,9,15,54.0,82.5,0.75,4.85,101.0,91.36,73.55
2018,11,24,9,30,41.0,88.0,0.7,5.3,104.0,94.94,77.11
2018,11,24,9,45,22.5,79.0,0.65,5.7,88.0,81.3,65.52
2018,11,24,10,0,4.0,70.0,0.6,6.1,72.0,63.79,50.3
2018,11,24,10,15,2.0,86.5,0.65,6.3,87.5,77.71,62.23
2018,11,24,10,30,0.0,103.0,0.7,6.5,103.0,91.75,74.08
2018,11,24,10,45,1.0,109.0,0.75,6.7,109.5,97.93,79.18
2018,11,24,11,0,2.0,115.0,0.8,6.9,116.0,104.26,84.43
2018,11,24,11,15,1.0,84.5,1.0,6.85,85.0,75.52,59.83
2018,11,24,11,30,0.0,54.0,1.2,6.8,54.0,47.73,35.89
2018,11,24,11,45,0.0,59.5,1.4,6.75,59.5,52.61,40.12
2018,11,24,12,0,0.0,65.0,1.6,6.7,65.0,57.49,44.33
2018,11,24,12,15,0.0,63.5,1.65,6.6,63.5,56.16,43.19
2018,11,24,12,30,0.0,62.0,1.7,6.5,62.0,54.83,42.07
2018,11,24,12,45,0.5,71.5,1.7,6.4,72.0,63.69,49.79
2018,11,24,13,0,1.0,81.0,1.7,6.3,82.0,72.57,57.53
2018,11,24,13,15,182.5,104.5,1.6,6.25,195.5,283.83,243.02
2018,11,24,13,30,364.0,128.0,1.5,6.2,309.0,493.07,415.13
2018,11,24,13,45,469.0,117.0,1.4,6.15,338.0,574.05,478.74
2018,11,24,14,0,574.0,106.0,1.3,6.1,367.0,662.65,546.16
2018,11,24,14,15,672.5,91.5,1.3,6.1,377.0,727.62,594.97
2018,11,24,14,30,771.0,77.0,1.3,6.1,387.0,782.37,635.77
2018,11,24,14,45,750.0,73.5,1.25,6.1,352.0,749.98,611.61
2018,11,24,15,0,729.0,70.0,1.2,6.1,317.0,715.2,586.33
2018,11,24,15,15,690.5,66.0,1.2,6.0,276.5,669.84,553.11
2018,11,24,15,30,652.0,62.0,1.2,5.9,236.0,618.13,513.82
2018,11,24,15,45,593.5,56.5,1.2,5.8,193.5,549.2,459.32
2018,11,24,16,0,535.0,51.0,1.2,5.7,151.0,481.67,403.46
2018,11,24,16,15,442.5,43.0,1.15,5.45,110.5,390.16,324.19
2018,11,24,16,30,350.0,35.0,1.1,5.2,70.0,303.72,240.07
2018,11,24,16,45,212.0,22.5,1.05,4.95,40.5,177.35,21.02
2018,11,24,17,0,74.0,10.0,1.0,4.7,11.0,50.02,0.0
2018,11,24,17,15,37.0,5.0,0.95,4.55,5.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,25,6,45,9.5,1.5,1.0,3.15,1.0,0.0,0.0
2018,11,25,7,0,19.0,3.0,1.0,3.2,2.0,0.0,0.0
2018,11,25,7,15,155.5,14.5,1.0,3.35,23.5,13.19,0.0
2018,11,25,7,30,292.0,26.0,1.0,3.5,45.0,22.12,5.75
2018,11,25,7,45,406.0,34.5,1.0,3.65,83.5,28.33,19.24
2018,11,25,8,0,520.0,43.0,1.0,3.8,122.0,43.41,26.09
2018,11,25,8,15,589.0,48.5,0.95,4.15,165.5,88.15,48.56
2018,11,25,8,30,658.0,54.0,0.9,4.5,209.0,142.89,89.08
2018,11,25,8,45,703.0,58.0,0.9,4.85,251.5,196.92,135.57
2018,11,25,9,0,748.0,62.0,0.9,5.2,294.0,255.53,188.39
2018,11,25,9,15,732.0,71.0,0.8,5.75,322.0,304.22,234.63
2018,11,25,9,30,716.0,80.0,0.7,6.3,350.0,349.48,276.5
2018,11,25,9,45,656.0,99.5,0.65,6.8,363.5,384.89,309.24
2018,11,25,10,0,596.0,119.0,0.6,7.3,377.0,412.78,333.96
2018,11,25,10,15,577.5,131.5,0.6,7.95,394.5,448.26,363.13
2018,11,25,10,30,559.0,144.0,0.6,8.6,412.0,476.44,385.5
2018,11,25,10,45,516.5,161.5,0.6,9.3,417.0,496.46,400.42
2018,11,25,11,0,474.0,179.0,0.6,10.0,422.0,511.67,411.02
2018,11,25,11,15,451.5,190.5,0.65,10.55,426.5,529.96,424.48
2018,11,25,11,30,429.0,202.0,0.7,11.1,431.0,545.32,435.38
2018,11,25,11,45,431.0,203.5,0.75,11.65,435.5,565.94,450.57
2018,11,25,12,0,433.0,205.0,0.8,12.2,440.0,585.07,464.45
2018,11,25,12,15,441.0,202.0,0.85,12.45,440.5,602.64,477.82
2018,11,25,12,30,449.0,199.0,0.9,12.7,441.0,618.7,490.09
2018,11,25,12,45,462.0,192.0,1.0,13.0,437.0,632.89,501.62
2018,11,25,13,0,475.0,185.0,1.1,13.3,433.0,645.33,511.92
2018,11,25,13,15,439.5,185.5,1.1,13.25,409.0,622.32,495.03
2018,11,25,13,30,404.0,186.0,1.1,13.2,385.0,596.9,476.61
2018,11,25,13,45,370.0,181.5,1.1,13.2,357.0,548.22,441.13
2018,11,25,14,0,336.0,177.0,1.1,13.2,329.0,515.17,416.72
2018,11,25,14,15,310.5,166.5,1.1,13.05,299.5,480.8,391.38
2018,11,25,14,30,285.0,156.0,1.1,12.9,270.0,445.61,364.98
2018,11,25,14,45,284.0,142.0,1.05,12.7,246.5,425.81,350.62
2018,11,25,15,0,283.0,128.0,1.0,12.5,223.0,404.83,334.89
2018,11,25,15,15,281.0,111.0,0.9,11.95,195.5,377.65,314.04
2018,11,25,15,30,279.0,94.0,0.8,11.4,168.0,349.23,291.54
2018,11,25,15,45,225.0,72.0,0.7,10.85,125.0,273.12,228.68
2018,11,25,16,0,171.0,50.0,0.6,10.3,82.0,198.3,165.42
2018,11,25,16,15,85.5,28.5,0.65,9.8,44.5,104.11,84.03
2018,11,25,16,30,0.0,7.0,0.7,9.3,7.0,6.14,0.0
2018,11,25,16,45,13.0,5.0,0.75,8.75,5.0,16.46,0.0
2018,11,25,17,0,26.0,3.0,0.8,8.2,3.0,17.1,0.0
2018,11,25,17,15,13.0,1.5,0.8,8.0,1.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,26,6,45,4.5,1.0,1.8,7.25,1.0,0.0,0.0
2018,11,26,7,0,9.0,2.0,1.8,7.4,2.0,0.0,0.0
2018,11,26,7,15,35.5,7.0,1.8,7.6,9.0,6.37,0.0
2018,11,26,7,30,62.0,12.0,1.8,7.8,16.0,9.33,0.0
2018,11,26,7,45,158.5,24.5,1.8,8.0,45.5,18.93,10.63
2018,11,26,8,0,255.0,37.0,1.8,8.2,75.0,32.57,19.68
2018,11,26,8,15,239.0,35.5,1.85,8.5,80.5,48.77,27.5
2018,11,26,8,30,223.0,34.0,1.9,8.8,86.0,62.01,38.21
2018,11,26,8,45,114.0,55.0,2.0,9.1,82.0,73.02,53.17
2018,11,26,9,0,5.0,76.0,2.1,9.4,78.0,68.38,53.77
2018,11,26,9,15,118.5,87.5,2.2,9.75,132.0,118.24,93.71
2018,11,26,9,30,232.0,99.0,2.3,10.1,186.0,181.43,146.17
2018,11,26,9,45,284.5,104.5,2.4,10.45,220.5,228.87,186.74
2018,11,26,10,0,337.0,110.0,2.5,10.8,255.0,276.5,227.39
2018,11,26,10,15,168.5,94.0,2.65,11.1,166.5,183.99,151.7
2018,11,26,10,30,0.0,78.0,2.8,11.4,78.0,69.02,53.46
2018,11,26,10,45,0.5,89.0,2.9,11.65,89.5,79.22,62.09
2018,11,26,11,0,1.0,100.0,3.0,11.9,101.0,89.68,70.79
2018,11,26,11,15,1.0,116.5,3.1,12.15,117.5,105.15,83.65
2018,11,26,11,30,1.0,133.0,3.2,12.4,134.0,120.95,96.72
2018,11,26,11,45,10.5,151.0,3.35,12.6,157.0,145.8,117.59
2018,11,26,12,0,20.0,169.0,3.5,12.8,180.0,171.73,139.26
2018,11,26,12,15,17.0,155.0,3.55,12.85,164.5,156.23,126.34
2018,11,26,12,30,14.0,141.0,3.6,12.9,149.0,140.55,113.3
2018,11,26,12,45,7.0,115.5,3.65,12.9,119.5,110.11,87.75
2018,11,26,13,0,0.0,90.0,3.7,12.9,90.0,79.87,62.17
2018,11,26,13,15,13.0,100.0,3.65,12.7,106.5,100.82,80.54
2018,11,26,13,30,26.0,110.0,3.6,12.5,123.0,129.89,105.67
2018,11,26,13,45,34.5,114.5,3.6,12.25,130.5,143.07,117.31
2018,11,26,14,0,43.0,119.0,3.6,12.0,138.0,156.56,129.25
2018,11,26,14,15,258.0,104.5,3.55,11.6,208.0,374.08,316.93
2018,11,26,14,30,473.0,90.0,3.5,11.2,278.0,547.93,460.97
2018,11,26,14,45,631.5,75.5,3.4,10.8,302.0,656.59,547.07
2018,11,26,15,0,790.0,61.0,3.3,10.4,326.0,752.34,621.41
2018,11,26,15,15,756.0,57.5,3.1,9.9,285.0,704.15,584.13
2018,11,26,15,30,722.0,54.0,2.9,9.4,244.0,654.62,545.63
2018,11,26,15,45,670.0,49.0,2.7,8.85,200.5,588.92,492.77
2018,11,26,16,0,618.0,44.0,2.5,8.3,157.0,523.72,437.96
2018,11,26,16,15,529.0,37.0,2.3,7.7,115.0,432.47,359.04
2018,11,26,16,30,440.0,30.0,2.1,7.1,73.0,356.4,279.09
2018,11,26,16,45,276.5,20.0,1.9,6.45,42.0,212.82,0.0
2018,11,26,17,0,113.0,10.0,1.7,5.8,11.0,71.54,0.0
2018,11,26,17,15,56.5,5.0,1.7,5.5,5.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.15,0.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,-0.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.95,-0.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,7,15,21.0,10.5,0.9,-1.75,11.5,9.55,0.0
2018,11,27,7,30,42.0,21.0,1.0,-1.1,23.0,17.63,0.0
2018,11,27,7,45,115.5,36.5,1.15,-0.5,51.5,29.18,20.01
2018,11,27,8,0,189.0,52.0,1.3,0.1,80.0,43.93,31.29
2018,11,27,8,15,434.0,53.0,1.45,0.65,144.5,78.49,47.21
2018,11,27,8,30,679.0,54.0,1.6,1.2,209.0,143.1,89.51
2018,11,27,8,45,722.5,58.0,1.75,1.7,252.0,197.83,137.21
2018,11,27,9,0,766.0,62.0,1.9,2.2,295.0,256.94,191.62
2018,11,27,9,15,795.5,65.0,1.9,2.55,334.5,314.78,246.06
2018,11,27,9,30,825.0,68.0,1.9,2.9,374.0,374.69,301.52
2018,11,27,9,45,845.5,70.0,1.95,3.3,408.0,431.56,353.35
2018,11,27,10,0,866.0,72.0,2.0,3.7,442.0,488.85,403.98
2018,11,27,10,15,879.5,73.5,2.0,4.0,470.0,542.09,449.82
2018,11,27,10,30,893.0,75.0,2.0,4.3,498.0,594.45,493.51
2018,11,27,10,45,901.5,76.5,1.95,4.6,519.0,639.28,529.82
2018,11,27,11,0,910.0,78.0,1.9,4.9,540.0,684.95,565.62
2018,11,27,11,15,915.5,79.0,1.95,5.1,553.5,725.93,597.62
2018,11,27,11,30,921.0,80.0,2.0,5.3,567.0,764.41,625.68
2018,11,27,11,45,912.5,82.5,2.0,5.5,569.5,791.39,644.63
2018,11,27,12,0,904.0,85.0,2.0,5.7,572.0,821.25,665.77
2018,11,27,12,15,795.0,110.5,2.05,5.8,537.5,786.64,640.13
2018,11,27,12,30,686.0,136.0,2.1,5.9,503.0,749.34,613.01
2018,11,27,12,45,452.5,182.5,2.1,6.0,422.5,612.47,506.13
2018,11,27,13,0,219.0,229.0,2.1,6.1,342.0,444.34,370.03
2018,11,27,13,15,145.0,216.5,2.15,6.1,290.5,370.3,310.11
2018,11,27,13,30,71.0,204.0,2.2,6.1,239.0,278.48,233.47
2018,11,27,13,45,61.0,192.5,2.2,6.05,221.5,258.79,217.58
2018,11,27,14,0,51.0,181.0,2.2,6.0,204.0,238.94,201.14
2018,11,27,14,15,236.5,154.0,2.2,5.85,249.0,400.08,341.39
2018,11,27,14,30,422.0,127.0,2.2,5.7,294.0,542.33,460.58
2018,11,27,14,45,419.5,118.5,2.2,5.5,271.5,525.65,447.21
2018,11,27,15,0,417.0,110.0,2.2,5.3,249.0,507.34,433.36
2018,11,27,15,15,482.0,89.5,2.05,4.9,230.5,525.26,449.33
2018,11,27,15,30,547.0,69.0,1.9,4.5,212.0,544.27,463.99
2018,11,27,15,45,556.0,58.5,1.75,4.05,181.5,522.52,444.61
2018,11,27,16,0,565.0,48.0,1.6,3.6,151.0,498.25,421.59
2018,11,27,16,15,402.0,42.0,1.5,2.95,105.0,361.0,303.49
2018,11,27,16,30,239.0,36.0,1.4,2.3,59.0,236.93,187.22
2018,11,27,16,45,143.0,22.0,1.3,1.65,33.5,136.35,0.0
2018,11,27,17,0,47.0,8.0,1.2,1.0,8.0,33.25,0.0
2018,11,27,17,15,23.5,4.0,1.25,0.8,4.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.55,-0.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.6,-1.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,-2.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.55,-2.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.5,-3.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.5,-3.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.5,-3.85,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.45,-3.95,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.35,-4.35,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.3,-4.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.3,-4.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.25,-4.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,-4.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,-4.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,-4.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.15,-4.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.1,-5.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.1,-5.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.1,-5.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.05,-5.2,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,-5.25,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.0,-5.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.05,-5.1,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2018,11,28,7,15,157.0,11.5,1.3,-4.55,20.5,10.46,0.0
2018,11,28,7,30,314.0,23.0,1.5,-4.1,41.0,19.61,0.0
2018,11,28,7,45,446.0,31.0,1.75,-3.65,81.5,25.52,16.84
2018,11,28,8,0,578.0,39.0,2.0,-3.2,122.0,40.36,25.76
2018,11,28,8,15,647.5,44.5,2.1,-2.8,167.0,87.54,47.85
2018,11,28,8,30,717.0,50.0,2.2,-2.4,212.0,142.95,88.83
2018,11,28,8,45,760.5,53.5,2.3,-2.05,255.5,199.28,138.69
2018,11,28,9,0,804.0,57.0,2.4,-1.7,299.0,259.91,195.57
2018,11,28,9,15,833.5,59.5,2.4,-1.3,339.0,319.22,252.5
2018,11,28,9,30,863.0,62.0,2.4,-0.9,379.0,380.53,310.42
2018,11,28,9,45,883.5,63.5,2.45,-0.5,414.0,437.98,364.01
2018,11,28,10,0,904.0,65.0,2.5,-0.1,449.0,495.9,416.41
2018,11,28,10,15,918.5,66.5,2.45,0.25,478.0,550.73,464.43
2018,11,28,10,30,933.0,68.0,2.4,0.6,507.0,604.66,510.11
2018,11,28,10,45,943.5,68.5,2.4,1.0,528.5,653.9,550.8
2018,11,28,11,0,954.0,69.0,2.4,1.4,550.0,701.33,588.93
2018,11,28,11,15,960.0,69.5,2.4,1.7,564.0,743.63,621.65
2018,11,28,11,30,966.0,70.0,2.4,2.0,578.0,783.31,650.47
2018,11,28,11,45,973.5,69.0,2.35,2.35,586.0,819.54,675.91
2018,11,28,12,0,981.0,68.0,2.3,2.7,594.0,852.8,698.93
2018,11,28,12,15,982.0,68.0,2.3,2.9,592.5,878.91,717.39
2018,11,28,12,30,983.0,68.0,2.3,3.1,591.0,901.46,733.32
2018,11,28,12,45,980.0,67.5,2.3,3.35,581.0,916.36,743.66
2018,11,28,13,0,977.0,67.0,2.3,3.6,571.0,927.4,751.4
2018,11,28,13,15,967.0,66.5,2.3,3.7,551.5,928.53,752.54
2018,11,28,13,30,957.0,66.0,2.3,3.8,532.0,925.73,751.1
2018,11,28,13,45,944.0,64.5,2.25,3.9,505.0,915.16,743.67
2018,11,28,14,0,931.0,63.0,2.2,4.0,478.0,900.87,733.7
2018,11,28,14,15,915.5,61.0,2.15,3.9,446.0,880.21,719.64
2018,11,28,14,30,900.0,59.0,2.1,3.8,414.0,856.26,703.11
2018,11,28,14,45,877.0,57.0,2.0,3.7,376.0,823.0,678.94
2018,11,28,15,0,854.0,55.0,1.9,3.6,338.0,787.27,652.52
2018,11,28,15,15,820.5,52.0,1.65,3.05,296.0,746.88,621.38
2018,11,28,15,30,787.0,49.0,1.4,2.5,254.0,697.18,581.9
2018,11,28,15,45,735.0,45.0,1.15,1.95,209.0,631.33,528.21
2018,11,28,16,0,683.0,41.0,0.9,1.4,164.0,565.83,472.41
2018,11,28,16,15,554.5,36.0,0.9,0.45,117.5,448.17,374.52
2018,11,28,16,30,426.0,31.0,0.9,-0.5,71.0,348.17,274.77
2018,11,28,16,45,266.0,20.0,0.9,-1.5,40.5,205.54,0.0
2018,11,28,17,0,106.0,9.0,0.9,-2.5,10.0,66.77,0.0
2018,11,28,17,15,53.0,4.5,0.9,-2.65,5.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.75,-4.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.65,-4.7,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.6,-4.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.55,-4.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.5,-4.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.5,-3.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.5,-3.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.45,-3.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.4,-3.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.4,-3.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.4,-2.95,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.4,-2.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.5,-3.2,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.55,-3.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.6,-3.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.6,-3.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.6,-3.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.6,-3.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.65,-3.85,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,0.65,-3.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,0.6,-3.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.6,-3.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.6,-3.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.6,-3.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.6,-3.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.6,-3.6,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2018,11,29,7,15,142.0,11.0,0.75,-2.8,18.5,10.01,0.0
2018,11,29,7,30,284.0,22.0,0.9,-2.1,37.0,18.72,0.0
2018,11,29,7,45,394.0,30.0,1.0,-1.4,72.5,24.62,15.7
2018,11,29,8,0,504.0,38.0,1.1,-0.7,108.0,34.84,26.38
2018,11,29,8,15,594.0,42.5,1.1,-0.05,153.5,80.58,43.57
2018,11,29,8,30,684.0,47.0,1.1,0.6,199.0,134.33,81.72
2018,11,29,8,45,728.0,50.5,1.05,1.2,241.5,188.64,128.64
2018,11,29,9,0,772.0,54.0,1.0,1.8,284.0,247.34,182.18
2018,11,29,9,15,802.0,56.0,0.9,2.4,322.5,304.33,235.1
2018,11,29,9,30,832.0,58.0,0.8,3.0,361.0,363.4,288.66
2018,11,29,9,45,853.0,59.5,0.75,3.55,395.0,419.3,338.33
2018,11,29,10,0,874.0,61.0,0.7,4.1,429.0,475.75,386.54
2018,11,29,10,15,885.5,62.0,0.65,4.65,455.5,526.91,428.76
2018,11,29,10,30,897.0,63.0,0.6,5.2,482.0,576.97,468.42
2018,11,29,10,45,906.0,64.0,0.5,5.7,503.0,624.18,503.81
2018,11,29,11,0,915.0,65.0,0.4,6.2,524.0,669.59,536.37
2018,11,29,11,15,920.5,65.5,0.45,6.55,537.5,710.0,566.16
2018,11,29,11,30,926.0,66.0,0.5,6.9,551.0,747.9,592.41
2018,11,29,11,45,928.5,66.0,0.55,7.3,556.5,780.25,614.49
2018,11,29,12,0,931.0,66.0,0.6,7.7,562.0,809.55,634.43
2018,11,29,12,15,930.5,65.5,0.65,7.95,560.0,832.63,650.42
2018,11,29,12,30,930.0,65.0,0.7,8.2,558.0,852.27,664.18
2018,11,29,12,45,925.0,65.0,0.8,8.4,547.5,865.24,674.55
2018,11,29,13,0,920.0,65.0,0.9,8.6,537.0,874.52,682.6
2018,11,29,13,15,912.0,64.5,0.95,8.65,519.5,876.91,685.52
2018,11,29,13,30,904.0,64.0,1.0,8.7,502.0,875.61,686.13
2018,11,29,13,45,891.5,63.0,1.05,8.75,477.5,866.13,681.19
2018,11,29,14,0,879.0,62.0,1.1,8.8,453.0,853.17,673.94
2018,11,29,14,15,861.0,61.0,1.1,8.7,422.0,832.17,660.6
2018,11,29,14,30,843.0,60.0,1.1,8.6,391.0,808.18,645.08
2018,11,29,14,45,815.5,58.5,1.05,8.45,354.0,780.94,626.39
2018,11,29,15,0,788.0,57.0,1.0,8.3,317.0,743.03,599.53
2018,11,29,15,15,727.0,56.0,0.95,7.6,272.0,677.11,552.28
2018,11,29,15,30,666.0,55.0,0.9,6.9,227.0,610.95,503.29
2018,11,29,15,45,367.0,56.5,0.8,6.2,148.5,379.31,319.66
2018,11,29,16,0,68.0,58.0,0.7,5.5,70.0,125.6,104.01
2018,11,29,16,15,37.5,42.0,0.8,4.7,48.5,72.82,57.84
2018,11,29,16,30,7.0,26.0,0.9,3.9,27.0,28.63,17.62
2018,11,29,16,45,15.0,15.5,0.95,3.15,16.0,24.72,0.0
2018,11,29,17,0,23.0,5.0,1.0,2.4,5.0,17.26,0.0
2018,11,29,17,15,11.5,2.5,1.0,2.2,2.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.05,2.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,30,7,15,7.0,6.0,1.5,4.75,6.5,5.46,0.0
2018,11,30,7,30,14.0,12.0,1.7,5.2,13.0,10.53,0.0
2018,11,30,7,45,38.0,27.0,1.9,5.7,31.5,22.81,13.4
2018,11,30,8,0,62.0,42.0,2.1,6.2,50.0,35.29,25.94
2018,11,30,8,15,118.5,55.5,2.15,6.8,78.5,55.3,38.11
2018,11,30,8,30,175.0,69.0,2.2,7.4,107.0,83.53,59.21
2018,11,30,8,45,191.0,89.0,2.25,8.05,138.5,116.79,87.66
2018,11,30,9,0,207.0,109.0,2.3,8.7,170.0,152.35,118.72
