Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,9,15,217.5,118.5,2.35,9.25,190.0,178.64,142.26
2018,11,30,9,30,228.0,128.0,2.4,9.8,210.0,205.89,166.45
2018,11,30,9,45,126.0,138.5,2.4,10.35,184.5,184.07,150.39
2018,11,30,10,0,24.0,149.0,2.4,10.9,159.0,145.56,118.61
2018,11,30,10,15,58.0,169.0,2.45,11.35,195.5,188.96,154.88
2018,11,30,10,30,92.0,189.0,2.5,11.8,232.0,231.84,190.33
2018,11,30,10,45,74.0,185.5,2.6,12.25,221.0,222.59,182.27
2018,11,30,11,0,56.0,182.0,2.7,12.7,210.0,211.5,172.68
2018,11,30,11,15,67.0,187.0,2.65,13.0,221.5,227.41,185.8
2018,11,30,11,30,78.0,192.0,2.6,13.3,233.0,244.09,199.42
2018,11,30,11,45,117.0,196.0,2.6,13.6,258.0,293.27,239.96
2018,11,30,12,0,156.0,200.0,2.6,13.9,283.0,333.4,272.82
2018,11,30,12,15,161.5,206.0,2.5,14.05,291.5,350.73,286.46
2018,11,30,12,30,167.0,212.0,2.4,14.2,300.0,368.07,300.11
2018,11,30,12,45,140.0,205.0,2.3,14.4,278.0,342.7,279.2
2018,11,30,13,0,113.0,198.0,2.2,14.6,256.0,315.9,257.22
2018,11,30,13,15,131.5,203.0,2.05,14.6,268.0,341.86,278.56
2018,11,30,13,30,150.0,208.0,1.9,14.6,280.0,368.25,299.84
2018,11,30,13,45,148.0,190.0,1.75,14.6,258.5,347.5,283.67
2018,11,30,14,0,146.0,172.0,1.6,14.6,237.0,325.9,266.99
2018,11,30,14,15,78.5,128.5,1.5,14.5,163.0,214.51,176.03
2018,11,30,14,30,11.0,85.0,1.4,14.4,89.0,85.85,67.7
2018,11,30,14,45,39.0,96.5,1.25,14.25,109.5,130.55,106.69
2018,11,30,15,0,67.0,108.0,1.1,14.1,130.0,170.17,140.59
2018,11,30,15,15,60.0,81.5,1.05,13.85,99.5,144.8,119.3
2018,11,30,15,30,53.0,55.0,1.0,13.6,69.0,105.16,85.9
2018,11,30,15,45,44.5,39.5,0.95,13.35,49.5,78.98,63.3
2018,11,30,16,0,36.0,24.0,0.9,13.1,30.0,52.93,40.52
2018,11,30,16,15,18.0,16.5,0.9,12.75,19.5,31.07,20.94
2018,11,30,16,30,0.0,9.0,0.9,12.4,9.0,7.9,0.52
2018,11,30,16,45,4.5,6.0,0.9,12.1,6.0,8.04,0.0
2018,11,30,17,0,9.0,3.0,0.9,11.8,3.0,7.7,0.0
2018,11,30,17,15,4.5,1.5,0.9,11.7,1.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,0.6,8.45,1.5,1.36,0.0
2018,12,1,7,30,0.0,3.0,0.6,8.7,3.0,2.63,0.0
2018,12,1,7,45,0.0,4.5,0.6,9.0,4.5,3.94,0.0
2018,12,1,8,0,0.0,6.0,0.6,9.3,6.0,5.26,0.0
2018,12,1,8,15,0.0,7.5,0.7,9.45,7.5,6.58,0.05
2018,12,1,8,30,0.0,9.0,0.8,9.6,9.0,7.9,1.25
2018,12,1,8,45,0.0,12.0,0.9,9.7,12.0,10.54,3.59
2018,12,1,9,0,0.0,15.0,1.0,9.8,15.0,13.18,5.92
2018,12,1,9,15,0.0,20.0,1.05,9.95,20.0,17.59,9.78
2018,12,1,9,30,0.0,25.0,1.1,10.1,25.0,22.01,13.6
2018,12,1,9,45,0.0,32.5,1.15,10.2,32.5,28.64,19.33
2018,12,1,10,0,0.0,40.0,1.2,10.3,40.0,35.28,25.03
2018,12,1,10,15,0.0,41.5,1.3,10.45,41.5,36.61,26.11
2018,12,1,10,30,0.0,43.0,1.4,10.6,43.0,37.95,27.19
2018,12,1,10,45,0.0,50.5,1.45,10.8,50.5,44.6,32.83
2018,12,1,11,0,0.0,58.0,1.5,11.0,58.0,51.26,38.44
2018,12,1,11,15,0.0,65.0,1.6,11.4,65.0,57.47,43.63
2018,12,1,11,30,0.0,72.0,1.7,11.8,72.0,63.7,48.79
2018,12,1,11,45,0.0,76.5,1.8,12.25,76.5,67.7,52.06
2018,12,1,12,0,0.0,81.0,1.9,12.7,81.0,71.71,55.32
2018,12,1,12,15,0.0,78.0,1.75,13.15,78.0,69.04,52.97
2018,12,1,12,30,0.0,75.0,1.6,13.6,75.0,66.37,50.65
2018,12,1,12,45,0.0,73.5,1.4,14.05,73.5,65.03,49.46
2018,12,1,13,0,0.0,72.0,1.2,14.5,72.0,63.69,48.29
2018,12,1,13,15,0.0,77.5,1.05,14.2,77.5,68.58,52.5
2018,12,1,13,30,0.0,83.0,0.9,13.9,83.0,73.47,56.73
2018,12,1,13,45,0.0,81.0,0.7,13.65,81.0,71.68,55.35
2018,12,1,14,0,0.0,79.0,0.5,13.4,79.0,69.9,54.0
2018,12,1,14,15,0.0,72.5,0.55,13.05,72.5,64.11,49.27
2018,12,1,14,30,0.0,66.0,0.6,12.7,66.0,58.33,44.53
2018,12,1,14,45,0.0,51.5,0.6,12.4,51.5,45.45,33.64
2018,12,1,15,0,0.0,37.0,0.6,12.1,37.0,32.61,22.67
2018,12,1,15,15,0.0,32.0,0.7,12.0,32.0,28.18,18.86
2018,12,1,15,30,0.0,27.0,0.8,11.9,27.0,23.76,15.0
2018,12,1,15,45,0.0,24.0,0.9,11.75,24.0,21.11,12.64
2018,12,1,16,0,0.0,21.0,1.0,11.6,21.0,18.47,10.21
2018,12,1,16,15,0.0,16.5,1.05,11.55,16.5,14.5,6.58
2018,12,1,16,30,0.0,12.0,1.1,11.5,12.0,10.54,2.59
2018,12,1,16,45,7.5,8.0,1.15,11.4,8.0,11.61,0.0
2018,12,1,17,0,15.0,4.0,1.2,11.3,4.0,11.93,0.0
2018,12,1,17,15,7.5,2.0,1.25,11.25,2.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.0,1.65,12.95,3.0,2.73,0.0
2018,12,2,7,30,0.0,6.0,1.7,13.3,6.0,5.26,0.0
2018,12,2,7,45,0.0,11.0,1.8,13.6,11.0,9.66,1.97
2018,12,2,8,0,0.0,16.0,1.9,13.9,16.0,14.06,6.57
2018,12,2,8,15,0.0,21.5,1.95,14.25,21.5,18.91,10.39
2018,12,2,8,30,0.0,27.0,2.0,14.6,27.0,23.76,14.67
2018,12,2,8,45,0.0,38.0,2.05,14.95,38.0,33.49,23.05
2018,12,2,9,0,0.0,49.0,2.1,15.3,49.0,43.24,31.37
2018,12,2,9,15,0.5,69.5,2.1,15.65,69.5,61.6,46.88
2018,12,2,9,30,1.0,90.0,2.1,16.0,90.0,80.22,62.43
2018,12,2,9,45,73.5,129.5,2.05,16.35,159.5,149.11,118.91
2018,12,2,10,0,146.0,169.0,2.0,16.7,229.0,230.79,185.31
2018,12,2,10,15,98.0,173.5,2.05,16.95,215.0,213.6,171.46
2018,12,2,10,30,50.0,178.0,2.1,17.2,201.0,197.23,157.89
2018,12,2,10,45,92.5,198.0,2.15,17.45,243.0,246.5,198.03
2018,12,2,11,0,135.0,218.0,2.2,17.7,285.0,309.39,248.31
2018,12,2,11,15,82.0,176.0,2.15,17.95,217.0,225.89,181.04
2018,12,2,11,30,29.0,134.0,2.1,18.2,149.0,148.4,117.55
2018,12,2,11,45,14.5,94.0,2.05,18.4,101.5,98.85,76.81
2018,12,2,12,0,0.0,54.0,2.0,18.6,54.0,47.72,34.16
2018,12,2,12,15,0.5,73.5,2.0,18.75,74.0,65.43,48.86
2018,12,2,12,30,1.0,93.0,2.0,18.9,94.0,83.48,63.7
2018,12,2,12,45,1.5,72.0,2.0,19.05,73.0,64.95,48.44
2018,12,2,13,0,2.0,51.0,2.0,19.2,52.0,46.75,33.43
2018,12,2,13,15,4.0,75.5,2.05,19.35,77.5,70.23,52.98
2018,12,2,13,30,6.0,100.0,2.1,19.5,103.0,95.08,73.52
2018,12,2,13,45,37.5,111.0,2.2,19.6,127.5,141.83,113.13
2018,12,2,14,0,69.0,122.0,2.3,19.7,152.0,196.58,158.72
2018,12,2,14,15,147.5,122.0,2.3,19.75,181.0,265.47,216.85
2018,12,2,14,30,226.0,122.0,2.3,19.8,210.0,349.07,285.26
2018,12,2,14,45,223.0,107.0,2.35,19.85,187.0,326.35,267.44
2018,12,2,15,0,220.0,92.0,2.4,19.9,164.0,302.54,248.89
2018,12,2,15,15,337.0,76.5,2.35,19.75,170.5,390.59,321.33
2018,12,2,15,30,454.0,61.0,2.3,19.6,177.0,460.99,376.86
2018,12,2,15,45,483.0,54.5,2.25,19.45,157.5,462.06,375.74
2018,12,2,16,0,512.0,48.0,2.2,19.3,138.0,459.61,370.49
2018,12,2,16,15,425.5,40.0,2.25,19.05,100.5,374.0,297.37
2018,12,2,16,30,339.0,32.0,2.3,18.8,63.0,293.29,215.88
2018,12,2,16,45,207.0,20.5,2.3,18.5,36.0,169.06,0.0
2018,12,2,17,0,75.0,9.0,2.3,18.2,9.0,49.64,0.0
2018,12,2,17,15,37.5,4.5,2.3,18.0,4.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,3,7,15,30.5,7.5,0.9,8.35,9.0,6.82,0.0
2018,12,3,7,30,61.0,15.0,1.0,8.8,18.0,13.64,0.0
2018,12,3,7,45,150.0,30.0,1.05,9.25,47.0,23.45,12.78
2018,12,3,8,0,239.0,45.0,1.1,9.7,76.0,34.78,24.94
2018,12,3,8,15,420.0,47.5,1.15,10.15,126.5,67.28,37.72
2018,12,3,8,30,601.0,50.0,1.2,10.6,177.0,119.45,69.95
2018,12,3,8,45,573.0,62.5,1.25,11.05,204.0,164.26,109.85
2018,12,3,9,0,545.0,75.0,1.3,11.5,231.0,205.48,148.98
2018,12,3,9,15,363.5,105.0,1.35,12.05,215.0,211.33,163.1
2018,12,3,9,30,182.0,135.0,1.4,12.6,199.0,191.07,152.49
2018,12,3,9,45,155.5,153.5,1.45,13.15,212.0,209.7,169.12
2018,12,3,10,0,129.0,172.0,1.5,13.7,225.0,225.76,182.74
2018,12,3,10,15,178.5,183.5,1.55,14.1,262.0,270.63,219.4
2018,12,3,10,30,228.0,195.0,1.6,14.5,299.0,320.1,259.37
2018,12,3,10,45,213.5,206.0,1.65,14.9,307.0,335.21,271.17
2018,12,3,11,0,199.0,217.0,1.7,15.3,315.0,348.82,281.63
2018,12,3,11,15,205.0,223.0,1.75,15.5,326.0,369.43,297.96
2018,12,3,11,30,211.0,229.0,1.8,15.7,337.0,390.04,314.13
2018,12,3,11,45,208.5,231.0,1.85,15.95,339.0,399.79,321.61
2018,12,3,12,0,206.0,233.0,1.9,16.2,341.0,408.81,328.53
2018,12,3,12,15,228.5,230.5,1.9,16.25,350.0,431.74,346.95
2018,12,3,12,30,251.0,228.0,1.9,16.3,359.0,469.62,376.43
2018,12,3,12,45,237.0,221.0,1.9,16.4,343.0,457.59,367.03
2018,12,3,13,0,223.0,214.0,1.9,16.5,327.0,428.24,344.86
2018,12,3,13,15,322.5,194.0,1.9,16.5,351.5,510.41,410.89
2018,12,3,13,30,422.0,174.0,1.9,16.5,376.0,593.69,475.73
2018,12,3,13,45,459.0,157.5,1.9,16.45,367.0,609.64,488.84
2018,12,3,14,0,496.0,141.0,1.9,16.4,358.0,623.05,500.63
2018,12,3,14,15,516.0,126.0,1.8,16.25,338.0,620.86,499.95
2018,12,3,14,30,536.0,111.0,1.7,16.1,318.0,622.4,501.6
2018,12,3,14,45,527.5,101.5,1.6,15.95,289.5,597.8,483.44
2018,12,3,15,0,519.0,92.0,1.5,15.8,261.0,571.11,463.6
2018,12,3,15,15,574.0,74.0,1.35,15.15,238.5,582.84,472.95
2018,12,3,15,30,629.0,56.0,1.2,14.5,216.0,588.32,476.31
2018,12,3,15,45,624.5,48.0,1.05,13.85,182.5,551.44,446.36
2018,12,3,16,0,620.0,40.0,0.9,13.2,149.0,518.82,417.97
2018,12,3,16,15,529.0,34.0,0.9,12.5,108.5,428.38,343.19
2018,12,3,16,30,438.0,28.0,0.9,11.8,68.0,341.68,254.71
2018,12,3,16,45,273.0,18.5,0.95,11.1,39.0,207.04,0.0
2018,12,3,17,0,108.0,9.0,1.0,10.4,10.0,67.92,0.0
2018,12,3,17,15,54.0,4.5,1.0,10.2,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,4,7,15,95.0,9.5,0.8,2.25,13.0,8.64,0.0
2018,12,4,7,30,190.0,19.0,0.9,2.8,26.0,17.28,0.0
2018,12,4,7,45,330.0,29.0,1.05,3.35,62.0,24.2,13.33
2018,12,4,8,0,470.0,39.0,1.2,3.9,98.0,31.89,22.92
2018,12,4,8,15,548.0,45.5,1.35,4.4,140.0,72.23,38.83
2018,12,4,8,30,626.0,52.0,1.5,4.9,182.0,122.99,73.48
2018,12,4,8,45,675.0,57.0,1.65,5.4,224.5,176.02,117.76
2018,12,4,9,0,724.0,62.0,1.8,5.9,267.0,235.37,170.8
2018,12,4,9,15,759.0,64.5,1.8,6.25,306.0,291.39,222.62
2018,12,4,9,30,794.0,67.0,1.8,6.6,345.0,350.16,276.4
2018,12,4,9,45,819.5,68.5,1.8,6.9,379.5,406.49,327.33
2018,12,4,10,0,845.0,70.0,1.8,7.2,414.0,463.83,377.64
2018,12,4,10,15,730.0,95.5,1.75,7.45,407.0,477.06,391.5
2018,12,4,10,30,615.0,121.0,1.7,7.7,400.0,477.42,393.52
2018,12,4,10,45,479.0,156.5,1.6,7.95,380.0,459.02,378.88
2018,12,4,11,0,343.0,192.0,1.5,8.2,360.0,422.88,349.09
2018,12,4,11,15,243.0,204.5,1.45,8.35,325.0,385.31,318.16
2018,12,4,11,30,143.0,217.0,1.4,8.5,290.0,328.35,270.89
2018,12,4,11,45,92.0,213.5,1.3,8.7,260.5,281.65,232.2
2018,12,4,12,0,41.0,210.0,1.2,8.9,231.0,242.82,199.19
2018,12,4,12,15,37.0,206.5,1.15,9.0,225.5,238.39,195.59
2018,12,4,12,30,33.0,203.0,1.1,9.1,220.0,233.7,191.63
2018,12,4,12,45,100.5,203.5,1.05,9.15,254.5,307.62,253.73
2018,12,4,13,0,168.0,204.0,1.0,9.2,289.0,369.39,304.58
2018,12,4,13,15,124.0,199.5,1.0,9.2,261.0,330.91,272.61
2018,12,4,13,30,80.0,195.0,1.0,9.2,233.0,275.66,227.51
2018,12,4,13,45,74.5,185.0,1.0,9.2,219.0,261.75,216.75
2018,12,4,14,0,69.0,175.0,1.0,9.2,205.0,247.65,205.53
2018,12,4,14,15,61.5,161.5,1.0,9.05,187.0,227.16,189.02
2018,12,4,14,30,54.0,148.0,1.0,8.9,169.0,206.57,172.27
2018,12,4,14,45,45.5,133.0,0.95,8.75,149.5,183.13,152.83
2018,12,4,15,0,37.0,118.0,0.9,8.6,130.0,159.75,133.19
2018,12,4,15,15,30.0,101.5,0.8,8.25,110.5,135.6,112.71
2018,12,4,15,30,23.0,85.0,0.7,7.9,91.0,111.48,91.93
2018,12,4,15,45,17.5,68.5,0.65,7.55,72.5,88.51,71.84
2018,12,4,16,0,12.0,52.0,0.6,7.2,54.0,59.07,45.91
2018,12,4,16,15,6.5,37.5,0.6,6.75,38.5,40.08,28.79
2018,12,4,16,30,1.0,23.0,0.6,6.3,23.0,20.91,10.92
2018,12,4,16,45,8.0,13.5,0.6,5.8,13.5,17.53,0.0
2018,12,4,17,0,15.0,4.0,0.6,5.3,4.0,11.94,0.0
2018,12,4,17,15,7.5,2.0,0.55,5.15,2.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.5,4.55,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.7,1.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.75,0.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,0.85,0.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,5,7,15,22.0,7.0,1.0,0.0,8.0,0.0,0.0
2018,12,5,7,30,44.0,14.0,1.1,0.4,16.0,12.73,0.0
2018,12,5,7,45,105.5,28.5,1.25,0.8,40.0,23.01,12.06
2018,12,5,8,0,167.0,43.0,1.4,1.2,64.0,34.26,25.23
2018,12,5,8,15,198.5,54.5,1.5,1.75,88.5,57.51,38.36
2018,12,5,8,30,230.0,66.0,1.6,2.3,113.0,85.97,59.94
2018,12,5,8,45,387.0,71.0,1.7,2.8,171.0,134.74,95.93
2018,12,5,9,0,544.0,76.0,1.8,3.3,229.0,203.76,152.11
2018,12,5,9,15,674.0,71.0,1.9,3.7,287.5,270.46,209.51
2018,12,5,9,30,804.0,66.0,2.0,4.1,346.0,350.84,279.44
2018,12,5,9,45,832.5,67.0,2.15,4.45,381.5,408.32,332.12
2018,12,5,10,0,861.0,68.0,2.3,4.8,417.0,467.07,384.7
2018,12,5,10,15,860.0,72.5,2.35,4.95,441.0,515.79,427.93
2018,12,5,10,30,859.0,77.0,2.4,5.1,465.0,562.43,468.17
2018,12,5,10,45,869.0,79.0,2.45,5.2,487.0,610.59,508.59
2018,12,5,11,0,879.0,81.0,2.5,5.3,509.0,657.2,546.79
2018,12,5,11,15,855.0,88.5,2.5,5.35,514.0,685.36,569.45
2018,12,5,11,30,831.0,96.0,2.5,5.4,519.0,709.11,588.28
2018,12,5,11,45,697.0,123.5,2.5,5.45,481.5,673.15,559.25
2018,12,5,12,0,563.0,151.0,2.5,5.5,444.0,616.91,514.44
2018,12,5,12,15,375.0,151.5,2.5,5.5,346.5,485.9,409.08
2018,12,5,12,30,187.0,152.0,2.5,5.5,249.0,328.04,278.04
2018,12,5,12,45,103.0,158.5,2.45,5.55,212.0,257.0,217.41
2018,12,5,13,0,19.0,165.0,2.4,5.6,175.0,171.28,142.63
2018,12,5,13,15,61.5,161.0,2.4,5.55,190.5,216.15,182.65
2018,12,5,13,30,104.0,157.0,2.4,5.5,206.0,265.04,225.36
2018,12,5,13,45,122.0,147.0,2.4,5.5,202.0,270.83,231.1
2018,12,5,14,0,140.0,137.0,2.4,5.5,198.0,276.05,236.53
2018,12,5,14,15,81.0,98.0,2.3,5.35,132.5,178.9,152.96
2018,12,5,14,30,22.0,59.0,2.2,5.2,67.0,73.85,60.35
2018,12,5,14,45,137.0,72.0,2.1,5.1,117.0,207.66,180.82
2018,12,5,15,0,252.0,85.0,2.0,5.0,167.0,337.46,293.02
2018,12,5,15,15,189.5,76.0,1.85,4.7,133.0,254.32,221.05
2018,12,5,15,30,127.0,67.0,1.7,4.4,99.0,192.23,166.26
2018,12,5,15,45,128.0,50.5,1.5,4.05,78.0,168.52,145.48
2018,12,5,16,0,129.0,34.0,1.3,3.7,57.0,159.12,136.04
2018,12,5,16,15,238.5,33.0,1.25,3.15,60.5,232.36,196.5
2018,12,5,16,30,348.0,32.0,1.2,2.6,64.0,299.09,231.68
2018,12,5,16,45,216.0,20.5,1.15,2.0,37.0,174.27,0.0
2018,12,5,17,0,84.0,9.0,1.1,1.4,10.0,54.73,0.0
2018,12,5,17,15,42.0,4.5,1.1,1.15,5.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.85,-1.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.75,-3.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.7,-3.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.65,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.6,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.6,-4.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.6,-4.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.6,-4.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.6,-4.55,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,7,15,22.0,5.0,0.65,-3.45,6.0,0.0,0.0
2018,12,6,7,30,44.0,10.0,0.7,-2.8,12.0,9.1,0.0
2018,12,6,7,45,179.0,23.5,0.8,-2.1,43.5,18.42,8.23
2018,12,6,8,0,314.0,37.0,0.9,-1.4,75.0,29.94,21.55
2018,12,6,8,15,406.0,45.5,0.9,-0.8,115.0,61.97,36.02
2018,12,6,8,30,498.0,54.0,0.9,-0.2,155.0,107.37,67.08
2018,12,6,8,45,593.5,57.5,0.9,0.4,204.0,159.36,108.59
2018,12,6,9,0,689.0,61.0,0.9,1.0,253.0,221.86,162.44
2018,12,6,9,15,754.5,61.0,0.9,1.45,298.5,283.27,217.94
2018,12,6,9,30,820.0,61.0,0.9,1.9,344.0,349.49,277.34
2018,12,6,9,45,848.5,62.0,0.9,2.35,380.0,407.64,329.72
2018,12,6,10,0,877.0,63.0,0.9,2.8,416.0,465.8,380.56
2018,12,6,10,15,814.5,78.5,0.95,3.2,424.0,497.64,409.51
2018,12,6,10,30,752.0,94.0,1.0,3.6,432.0,521.3,430.59
2018,12,6,10,45,789.5,91.0,1.05,3.95,460.5,574.87,474.44
2018,12,6,11,0,827.0,88.0,1.1,4.3,489.0,630.33,518.39
2018,12,6,11,15,654.5,131.5,1.2,4.6,454.5,598.53,493.04
2018,12,6,11,30,482.0,175.0,1.3,4.9,420.0,544.42,450.14
2018,12,6,11,45,524.0,166.0,1.35,5.15,435.0,584.55,483.03
2018,12,6,12,0,566.0,157.0,1.4,5.4,450.0,624.93,514.89
2018,12,6,12,15,702.0,124.0,1.45,5.55,486.5,719.68,588.37
2018,12,6,12,30,838.0,91.0,1.5,5.7,523.0,805.23,650.77
2018,12,6,12,45,804.0,97.5,1.6,5.85,506.5,801.44,648.02
2018,12,6,13,0,770.0,104.0,1.7,6.0,490.0,798.36,646.96
2018,12,6,13,15,651.0,126.0,1.7,6.05,445.0,733.09,599.05
2018,12,6,13,30,532.0,148.0,1.7,6.1,400.0,655.71,541.31
2018,12,6,13,45,495.5,147.5,1.75,6.15,373.0,627.43,520.82
2018,12,6,14,0,459.0,147.0,1.8,6.2,346.0,597.1,497.97
2018,12,6,14,15,468.5,133.5,1.75,6.05,325.0,588.38,492.72
2018,12,6,14,30,478.0,120.0,1.7,5.9,304.0,577.24,485.28
2018,12,6,14,45,461.0,110.0,1.7,5.75,274.0,546.19,461.69
2018,12,6,15,0,444.0,100.0,1.7,5.6,244.0,513.75,436.59
2018,12,6,15,15,444.0,87.0,1.5,5.05,215.0,489.54,417.42
2018,12,6,15,30,444.0,74.0,1.3,4.5,186.0,463.42,395.72
2018,12,6,15,45,375.0,64.0,1.1,3.9,147.0,389.03,332.56
2018,12,6,16,0,306.0,54.0,0.9,3.3,108.0,317.76,270.43
2018,12,6,16,15,179.5,40.0,0.9,2.65,69.5,205.37,171.93
2018,12,6,16,30,53.0,26.0,0.9,2.0,31.0,72.75,53.25
2018,12,6,16,45,47.5,16.0,0.9,1.3,18.5,58.2,0.0
2018,12,6,17,0,42.0,6.0,0.9,0.6,6.0,28.75,0.0
2018,12,6,17,15,21.0,3.0,0.9,0.55,3.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.85,-1.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,7,7,15,36.5,6.5,0.75,-1.25,7.5,0.0,0.0
2018,12,7,7,30,73.0,13.0,0.8,-0.6,15.0,11.82,0.0
2018,12,7,7,45,113.5,23.5,0.85,0.05,33.5,18.35,7.52
2018,12,7,8,0,154.0,34.0,0.9,0.7,52.0,26.17,17.9
2018,12,7,8,15,225.5,50.0,0.95,1.25,88.5,53.9,34.68
2018,12,7,8,30,297.0,66.0,1.0,1.8,125.0,92.43,62.68
2018,12,7,8,45,337.0,78.0,1.05,2.3,159.5,130.65,94.49
2018,12,7,9,0,377.0,90.0,1.1,2.8,194.0,173.41,132.05
2018,12,7,9,15,387.5,102.5,1.15,3.45,222.5,212.55,168.09
2018,12,7,9,30,398.0,115.0,1.2,4.1,251.0,252.57,204.5
2018,12,7,9,45,365.5,133.5,1.2,4.8,268.0,282.1,231.83
2018,12,7,10,0,333.0,152.0,1.2,5.5,285.0,301.72,249.78
2018,12,7,10,15,283.5,167.5,1.2,5.95,286.5,311.89,259.21
2018,12,7,10,30,234.0,183.0,1.2,6.4,288.0,317.06,263.69
2018,12,7,10,45,242.0,190.5,1.2,6.85,303.5,342.89,284.89
2018,12,7,11,0,250.0,198.0,1.2,7.3,319.0,368.92,305.77
2018,12,7,11,15,328.0,195.0,1.1,7.4,358.0,430.28,355.5
2018,12,7,11,30,406.0,192.0,1.0,7.5,397.0,508.02,416.32
2018,12,7,11,45,392.0,197.5,0.9,7.6,397.5,508.04,415.17
2018,12,7,12,0,378.0,203.0,0.8,7.7,398.0,517.82,421.85
2018,12,7,12,15,369.5,204.0,0.8,7.8,394.5,524.86,427.22
2018,12,7,12,30,361.0,205.0,0.8,7.9,391.0,530.22,431.31
2018,12,7,12,45,392.0,195.0,0.75,8.0,393.5,553.55,449.62
2018,12,7,13,0,423.0,185.0,0.7,8.1,396.0,592.28,478.7
2018,12,7,13,15,418.5,179.0,0.7,8.1,382.5,588.9,476.34
2018,12,7,13,30,414.0,173.0,0.7,8.1,369.0,583.53,473.06
2018,12,7,13,45,407.0,165.5,0.7,8.15,350.0,572.35,465.36
2018,12,7,14,0,400.0,158.0,0.7,8.2,331.0,559.3,456.29
2018,12,7,14,15,396.5,146.5,0.65,8.05,308.5,542.65,444.46
2018,12,7,14,30,393.0,135.0,0.6,7.9,286.0,524.17,431.14
2018,12,7,14,45,277.0,128.0,0.55,7.75,229.5,399.32,332.63
2018,12,7,15,0,161.0,121.0,0.5,7.6,173.0,279.35,234.89
2018,12,7,15,15,87.0,106.0,0.45,7.35,133.5,201.32,169.29
2018,12,7,15,30,13.0,91.0,0.4,7.1,94.0,102.72,83.92
2018,12,7,15,45,32.0,70.0,0.35,6.85,76.0,101.69,83.75
2018,12,7,16,0,51.0,49.0,0.3,6.6,58.0,99.7,81.88
2018,12,7,16,15,50.0,35.0,0.3,6.4,41.5,80.71,64.28
2018,12,7,16,30,49.0,21.0,0.3,6.2,25.0,71.76,51.73
2018,12,7,16,45,31.0,13.0,0.35,6.0,15.0,42.32,0.0
2018,12,7,17,0,13.0,5.0,0.4,5.8,5.0,11.76,0.0
2018,12,7,17,15,6.5,2.5,0.4,5.6,2.5,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.45,5.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,2.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,2.3,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.55,1.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,0.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,-0.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,-0.55,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,1.2,-0.8,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,1.3,-0.6,2.0,1.82,0.0
2018,12,8,7,45,2.5,13.0,1.35,-0.45,13.5,11.43,2.16
2018,12,8,8,0,5.0,24.0,1.4,-0.3,25.0,21.15,13.38
2018,12,8,8,15,16.5,48.0,1.45,-0.05,51.5,42.31,31.28
2018,12,8,8,30,28.0,72.0,1.5,0.2,78.0,65.55,51.57
2018,12,8,8,45,46.5,89.5,1.5,0.45,101.5,86.74,69.78
2018,12,8,9,0,65.0,107.0,1.5,0.7,125.0,110.43,90.37
2018,12,8,9,15,79.5,123.5,1.5,0.95,148.5,134.48,111.53
2018,12,8,9,30,94.0,140.0,1.5,1.2,172.0,164.03,137.46
2018,12,8,9,45,147.0,153.5,1.5,1.4,209.5,204.79,172.4
2018,12,8,10,0,200.0,167.0,1.5,1.6,247.0,251.1,212.16
2018,12,8,10,15,211.0,177.5,1.45,1.85,267.0,278.91,236.1
2018,12,8,10,30,222.0,188.0,1.4,2.1,287.0,307.52,260.39
2018,12,8,10,45,142.5,193.0,1.35,2.3,257.5,278.21,235.34
2018,12,8,11,0,63.0,198.0,1.3,2.5,228.0,232.51,195.97
2018,12,8,11,15,48.5,199.5,1.3,2.65,223.0,228.14,192.11
2018,12,8,11,30,34.0,201.0,1.3,2.8,218.0,222.62,187.01
2018,12,8,11,45,26.5,196.5,1.3,2.9,210.0,203.83,171.0
2018,12,8,12,0,19.0,192.0,1.3,3.0,202.0,194.92,163.28
2018,12,8,12,15,17.0,188.5,1.3,3.1,197.5,190.93,159.86
2018,12,8,12,30,15.0,185.0,1.3,3.2,193.0,186.84,156.36
2018,12,8,12,45,27.5,192.5,1.35,3.3,206.5,219.64,184.5
2018,12,8,13,0,40.0,200.0,1.4,3.4,220.0,241.52,203.24
2018,12,8,13,15,43.0,196.5,1.35,3.35,217.5,242.77,204.5
2018,12,8,13,30,46.0,193.0,1.3,3.3,215.0,244.17,206.02
2018,12,8,13,45,56.0,186.5,1.3,3.3,212.0,247.96,209.89
2018,12,8,14,0,66.0,180.0,1.3,3.3,209.0,251.83,213.85
2018,12,8,14,15,47.0,163.5,1.2,3.25,183.5,217.71,184.75
2018,12,8,14,30,28.0,147.0,1.1,3.2,158.0,183.62,155.5
2018,12,8,14,45,14.5,121.5,1.05,3.15,127.0,130.84,110.03
2018,12,8,15,0,1.0,96.0,1.0,3.1,96.0,92.27,76.18
2018,12,8,15,15,0.5,74.5,0.95,2.8,74.5,69.32,56.15
2018,12,8,15,30,0.0,53.0,0.9,2.5,53.0,46.81,36.2
2018,12,8,15,45,0.0,42.5,0.8,2.2,42.5,37.5,27.83
2018,12,8,16,0,0.0,32.0,0.7,1.9,32.0,28.2,19.37
2018,12,8,16,15,0.0,24.0,0.75,1.7,24.0,21.13,12.78
2018,12,8,16,30,0.0,16.0,0.8,1.5,16.0,14.07,5.66
2018,12,8,16,45,12.5,10.0,0.85,1.35,10.0,19.76,0.0
2018,12,8,17,0,25.0,4.0,0.9,1.2,4.0,17.53,0.0
2018,12,8,17,15,12.5,2.0,0.95,1.15,2.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.55,-0.35,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.85,-0.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.1,-0.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.7,-1.05,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.8,-1.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.9,-1.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.0,-1.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.8,-1.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,-2.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.7,-2.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.7,-2.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.7,-2.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.75,-2.45,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,2.85,-2.45,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,2.9,-2.4,4.0,3.64,0.0
2018,12,9,7,45,0.0,7.0,2.95,-2.35,7.0,6.14,0.0
2018,12,9,8,0,0.0,10.0,3.0,-2.3,10.0,8.78,2.26
2018,12,9,8,15,0.0,12.0,3.1,-2.15,12.0,10.53,3.74
2018,12,9,8,30,0.0,14.0,3.2,-2.0,14.0,12.3,5.45
2018,12,9,8,45,0.0,17.0,3.25,-1.8,17.0,14.94,7.91
2018,12,9,9,0,0.0,20.0,3.3,-1.6,20.0,17.59,10.35
2018,12,9,9,15,3.0,46.0,3.35,-1.35,47.0,41.42,31.86
2018,12,9,9,30,6.0,72.0,3.4,-1.1,74.0,65.73,53.64
2018,12,9,9,45,10.0,89.5,3.5,-0.85,93.5,83.42,69.34
2018,12,9,10,0,14.0,107.0,3.6,-0.6,113.0,101.78,85.54
2018,12,9,10,15,7.0,70.5,3.65,-0.4,73.5,65.77,53.41
2018,12,9,10,30,0.0,34.0,3.7,-0.2,34.0,29.98,21.3
2018,12,9,10,45,0.0,42.0,3.8,0.0,42.0,37.06,27.59
2018,12,9,11,0,0.0,50.0,3.9,0.2,50.0,44.15,33.84
2018,12,9,11,15,9.0,64.5,3.95,0.35,69.0,62.98,50.75
2018,12,9,11,30,18.0,79.0,4.0,0.5,88.0,85.79,71.13
2018,12,9,11,45,17.5,84.5,4.05,0.65,93.5,91.56,76.14
2018,12,9,12,0,17.0,90.0,4.1,0.8,99.0,97.34,81.17
2018,12,9,12,15,8.5,94.0,3.9,0.85,98.5,90.29,74.64
2018,12,9,12,30,0.0,98.0,3.7,0.9,98.0,87.46,71.82
2018,12,9,12,45,1.0,97.0,3.45,1.0,97.5,87.41,71.82
2018,12,9,13,0,2.0,96.0,3.2,1.1,97.0,87.4,71.88
2018,12,9,13,15,2.0,86.5,3.25,1.05,87.5,78.42,64.07
2018,12,9,13,30,2.0,77.0,3.3,1.0,78.0,69.84,56.59
2018,12,9,13,45,2.5,73.0,3.35,0.95,74.0,66.71,53.94
2018,12,9,14,0,3.0,69.0,3.4,0.9,70.0,63.57,51.28
2018,12,9,14,15,3.5,75.5,3.5,0.85,77.0,69.76,56.9
2018,12,9,14,30,4.0,82.0,3.6,0.8,84.0,77.0,63.46
2018,12,9,14,45,2.0,65.0,3.75,0.7,66.0,59.1,47.52
2018,12,9,15,0,0.0,48.0,3.9,0.6,48.0,42.35,32.5
2018,12,9,15,15,81.0,47.5,3.9,0.45,68.0,128.45,112.64
2018,12,9,15,30,162.0,47.0,3.9,0.3,88.0,206.31,183.43
2018,12,9,15,45,253.0,53.5,3.9,0.2,104.0,282.97,250.92
2018,12,9,16,0,344.0,60.0,3.9,0.1,120.0,353.93,309.8
2018,12,9,16,15,279.0,50.5,3.9,-0.05,90.0,289.58,248.28
2018,12,9,16,30,214.0,41.0,3.9,-0.2,60.0,230.96,181.43
2018,12,9,16,45,118.5,24.0,3.9,-0.3,33.5,124.29,0.0
2018,12,9,17,0,23.0,7.0,3.9,-0.4,7.0,19.16,0.0
2018,12,9,17,15,11.5,3.5,3.85,-0.5,3.5,0.0,0.0
2018,12,9,17,30,0.0,0.0,3.8,-0.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,3.8,-0.65,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,3.8,-0.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,3.8,-0.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,3.8,-0.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,3.65,-0.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,3.5,-0.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,3.5,-0.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,3.5,-0.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,3.45,-0.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,3.05,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,2.95,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.65,-1.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.55,-1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.5,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.45,-1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.4,-1.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.35,-1.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.25,-1.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.2,-1.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.15,-1.35,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.1,-1.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.1,-1.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.1,-1.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.0,-1.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.0,-1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.95,-1.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,7,15,9.0,3.5,1.9,-1.45,3.5,0.0,0.0
2018,12,10,7,30,18.0,7.0,1.9,-1.3,7.0,6.37,0.0
2018,12,10,7,45,9.0,18.5,1.95,-1.15,18.5,16.31,4.08
2018,12,10,8,0,0.0,30.0,2.0,-1.0,30.0,26.21,17.78
2018,12,10,8,15,0.0,42.5,2.05,-0.85,42.5,37.06,27.17
2018,12,10,8,30,0.0,55.0,2.1,-0.7,55.0,48.12,37.45
2018,12,10,8,45,0.5,67.0,2.1,-0.5,67.0,58.95,47.38
2018,12,10,9,0,1.0,79.0,2.1,-0.3,79.0,69.93,57.3
2018,12,10,9,15,64.0,102.0,2.15,-0.15,123.5,110.14,91.12
2018,12,10,9,30,127.0,125.0,2.2,0.0,168.0,160.51,134.52
2018,12,10,9,45,241.5,136.0,2.25,0.2,227.5,228.61,192.91
2018,12,10,10,0,356.0,147.0,2.3,0.4,287.0,304.72,258.47
2018,12,10,10,15,394.5,151.0,2.25,0.55,316.5,354.97,302.13
2018,12,10,10,30,433.0,155.0,2.2,0.7,346.0,401.83,342.48
2018,12,10,10,45,482.0,152.0,2.2,0.85,374.0,450.05,383.63
2018,12,10,11,0,531.0,149.0,2.2,1.0,402.0,500.88,426.33
2018,12,10,11,15,625.0,128.0,2.15,1.15,434.5,570.18,483.64
2018,12,10,11,30,719.0,107.0,2.1,1.3,467.0,638.19,538.89
2018,12,10,11,45,753.0,100.0,2.1,1.45,481.5,680.92,572.66
2018,12,10,12,0,787.0,93.0,2.1,1.6,496.0,720.03,602.04
2018,12,10,12,15,765.5,97.0,2.1,1.75,488.5,729.9,608.88
2018,12,10,12,30,744.0,101.0,2.1,1.9,481.0,739.91,616.23
2018,12,10,12,45,755.5,96.0,2.05,2.0,476.5,755.21,627.43
2018,12,10,13,0,767.0,91.0,2.0,2.1,472.0,771.73,639.57
2018,12,10,13,15,777.0,86.0,2.0,2.15,461.5,784.06,649.15
2018,12,10,13,30,787.0,81.0,2.0,2.2,451.0,793.28,656.56
2018,12,10,13,45,801.0,78.0,1.95,2.3,439.0,805.23,665.58
2018,12,10,14,0,815.0,75.0,1.9,2.4,427.0,813.92,672.18
2018,12,10,14,15,667.0,93.5,1.8,2.35,368.5,713.97,596.44
2018,12,10,14,30,519.0,112.0,1.7,2.3,310.0,600.27,508.98
2018,12,10,14,45,381.5,118.5,1.6,2.25,256.5,490.53,420.24
2018,12,10,15,0,244.0,125.0,1.5,2.2,203.0,367.88,317.59
2018,12,10,15,15,180.0,111.5,1.35,1.95,165.0,298.05,258.29
2018,12,10,15,30,116.0,98.0,1.2,1.7,127.0,216.15,187.08
2018,12,10,15,45,97.0,80.5,1.0,1.45,102.0,179.06,154.24
2018,12,10,16,0,78.0,63.0,0.8,1.2,77.0,142.32,120.9
2018,12,10,16,15,47.0,47.0,0.8,0.8,54.5,100.6,82.5
2018,12,10,16,30,16.0,31.0,0.8,0.4,32.0,49.28,34.35
2018,12,10,16,45,32.5,19.0,0.75,0.0,19.5,48.48,0.0
2018,12,10,17,0,49.0,7.0,0.7,-0.4,7.0,33.65,0.0
2018,12,10,17,15,24.5,3.5,0.75,-0.45,3.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
